Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,11,14,45,624.0,85.5,1.1,14.4,310.0,764.84,603.3
2018,1,11,15,0,666.0,70.0,1.1,14.3,292.0,784.4,617.69
2018,1,11,15,15,588.0,70.5,1.1,14.3,249.5,706.61,561.75
2018,1,11,15,30,510.0,71.0,1.1,14.3,207.0,627.12,503.7
2018,1,11,15,45,436.0,65.0,0.95,13.8,167.5,542.72,439.2
2018,1,11,16,0,362.0,59.0,0.8,13.3,128.0,454.49,369.33
2018,1,11,16,15,311.5,48.0,0.85,13.0,97.0,389.36,315.45
2018,1,11,16,30,261.0,37.0,0.9,12.7,66.0,326.86,257.01
2018,1,11,16,45,161.5,24.0,0.95,12.4,39.5,208.31,100.81
2018,1,11,17,0,62.0,11.0,1.0,12.1,13.0,58.33,0.0
2018,1,11,17,15,31.0,5.5,1.1,12.0,6.5,0.0,0.0
2018,1,11,17,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,1,11,17,45,0.0,0.0,1.25,11.75,0.0,0.0,0.0
2018,1,11,18,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,1,11,18,15,0.0,0.0,1.35,11.6,0.0,0.0,0.0
2018,1,11,18,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,1,11,18,45,0.0,0.0,1.4,11.55,0.0,0.0,0.0
2018,1,11,19,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,1,11,19,15,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,1,11,19,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,1,11,19,45,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,1,11,20,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,1,11,20,15,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,1,11,20,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,1,11,20,45,0.0,0.0,1.4,11.35,0.0,0.0,0.0
2018,1,11,21,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,1,11,21,15,0.0,0.0,1.4,11.25,0.0,0.0,0.0
2018,1,11,21,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,1,11,21,45,0.0,0.0,1.4,11.15,0.0,0.0,0.0
2018,1,11,22,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,1,11,22,15,0.0,0.0,1.45,11.05,0.0,0.0,0.0
2018,1,11,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,1,11,22,45,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,1,11,23,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,1,11,23,15,0.0,0.0,1.55,10.75,0.0,0.0,0.0
2018,1,11,23,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,1,11,23,45,0.0,0.0,1.65,10.65,0.0,0.0,0.0
2018,1,12,0,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,1,12,0,15,0.0,0.0,1.7,10.55,0.0,0.0,0.0
2018,1,12,0,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,1,12,0,45,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,1,12,1,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,1,12,1,15,0.0,0.0,1.65,10.45,0.0,0.0,0.0
2018,1,12,1,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,1,12,1,45,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,1,12,2,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,1,12,2,15,0.0,0.0,1.6,10.35,0.0,0.0,0.0
2018,1,12,2,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,1,12,2,45,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,1,12,3,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,1,12,3,15,0.0,0.0,1.6,10.25,0.0,0.0,0.0
2018,1,12,3,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,1,12,3,45,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,1,12,4,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,1,12,4,15,0.0,0.0,1.6,10.15,0.0,0.0,0.0
2018,1,12,4,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,1,12,4,45,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,1,12,5,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,1,12,5,15,0.0,0.0,1.6,10.15,0.0,0.0,0.0
2018,1,12,5,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,1,12,5,45,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,1,12,6,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,1,12,6,15,0.0,0.0,1.55,10.25,0.0,0.0,0.0
2018,1,12,6,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,1,12,6,45,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,1,12,7,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,1,12,7,15,55.0,4.5,1.5,10.6,5.0,0.0,0.0
2018,1,12,7,30,110.0,9.0,1.5,10.9,10.0,7.08,0.0
2018,1,12,7,45,270.5,18.5,1.45,11.2,39.0,15.37,0.0
2018,1,12,8,0,431.0,28.0,1.4,11.5,68.0,25.65,15.03
2018,1,12,8,15,519.0,33.5,1.5,11.8,107.0,30.76,21.28
2018,1,12,8,30,607.0,39.0,1.6,12.1,146.0,36.06,26.47
2018,1,12,8,45,492.5,55.5,1.7,12.4,156.5,77.79,44.7
2018,1,12,9,0,378.0,72.0,1.8,12.7,167.0,108.25,70.18
2018,1,12,9,15,258.0,101.5,1.85,13.0,171.0,133.06,96.77
2018,1,12,9,30,138.0,131.0,1.9,13.3,175.0,142.2,110.43
2018,1,12,9,45,393.5,110.0,1.95,13.65,255.5,225.99,174.23
2018,1,12,10,0,649.0,89.0,2.0,14.0,336.0,333.85,260.18
2018,1,12,10,15,753.0,76.5,2.0,14.25,384.0,407.45,321.92
2018,1,12,10,30,857.0,64.0,2.0,14.5,432.0,487.4,388.14
2018,1,12,10,45,869.0,65.0,1.95,14.7,455.0,542.69,434.09
2018,1,12,11,0,881.0,66.0,1.9,14.9,478.0,597.36,478.15
2018,1,12,11,15,888.5,66.5,1.9,15.05,494.0,647.73,517.98
2018,1,12,11,30,896.0,67.0,1.9,15.2,510.0,696.53,555.56
2018,1,12,11,45,851.5,77.5,1.9,15.35,504.0,723.98,575.06
2018,1,12,12,0,807.0,88.0,1.9,15.5,498.0,739.44,585.48
2018,1,12,12,15,809.0,90.0,1.95,15.6,501.5,776.7,612.31
2018,1,12,12,30,811.0,92.0,2.0,15.7,505.0,811.42,637.0
2018,1,12,12,45,848.5,82.0,2.05,15.75,509.5,860.22,671.71
2018,1,12,13,0,886.0,72.0,2.1,15.8,514.0,897.17,697.8
2018,1,12,13,15,868.0,72.0,2.1,15.8,495.0,903.56,702.37
2018,1,12,13,30,850.0,72.0,2.1,15.8,476.0,916.71,712.11
2018,1,12,13,45,818.5,76.5,2.15,15.8,451.5,908.46,707.54
2018,1,12,14,0,787.0,81.0,2.2,15.8,427.0,895.77,700.15
2018,1,12,14,15,806.5,72.5,2.15,15.7,408.0,912.45,712.72
2018,1,12,14,30,826.0,64.0,2.1,15.6,389.0,925.45,722.37
2018,1,12,14,45,804.5,62.0,2.1,15.45,356.0,903.64,708.29
2018,1,12,15,0,783.0,60.0,2.1,15.3,323.0,878.53,691.89
2018,1,12,15,15,712.5,61.0,2.1,15.3,279.0,806.77,641.02
2018,1,12,15,30,642.0,62.0,2.1,15.3,235.0,741.89,593.86
2018,1,12,15,45,575.5,56.5,1.8,14.45,192.5,663.55,534.29
2018,1,12,16,0,509.0,51.0,1.5,13.6,150.0,585.2,472.31
2018,1,12,16,15,390.5,44.5,1.5,13.2,109.5,459.66,372.11
2018,1,12,16,30,272.0,38.0,1.5,12.8,69.0,337.79,267.98
2018,1,12,16,45,202.0,25.5,1.5,12.45,43.0,246.77,135.49
2018,1,12,17,0,132.0,13.0,1.5,12.1,17.0,116.16,0.0
2018,1,12,17,15,66.0,6.5,1.5,11.95,8.5,0.0,0.0
2018,1,12,17,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,1,12,17,45,0.0,0.0,1.5,11.65,0.0,0.0,0.0
2018,1,12,18,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,1,12,18,15,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,1,12,18,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,1,12,18,45,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,1,12,19,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,1,12,19,15,0.0,0.0,1.45,11.05,0.0,0.0,0.0
2018,1,12,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,1,12,19,45,0.0,0.0,1.4,10.95,0.0,0.0,0.0
2018,1,12,20,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,1,12,20,15,0.0,0.0,1.4,10.85,0.0,0.0,0.0
2018,1,12,20,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,1,12,20,45,0.0,0.0,1.4,10.75,0.0,0.0,0.0
2018,1,12,21,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,1,12,21,15,0.0,0.0,1.4,10.65,0.0,0.0,0.0
2018,1,12,21,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,1,12,21,45,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,1,12,22,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,1,12,22,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,1,12,22,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,1,12,22,45,0.0,0.0,1.4,10.35,0.0,0.0,0.0
2018,1,12,23,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,1,12,23,15,0.0,0.0,1.45,10.2,0.0,0.0,0.0
2018,1,12,23,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,1,12,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,1,13,0,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,1,13,0,15,0.0,0.0,1.6,9.75,0.0,0.0,0.0
2018,1,13,0,30,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,1,13,0,45,0.0,0.0,1.8,9.45,0.0,0.0,0.0
2018,1,13,1,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,1,13,1,15,0.0,0.0,1.95,9.15,0.0,0.0,0.0
2018,1,13,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,1,13,1,45,0.0,0.0,2.1,8.85,0.0,0.0,0.0
2018,1,13,2,0,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,1,13,2,15,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,1,13,2,30,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,1,13,2,45,0.0,0.0,2.45,8.4,0.0,0.0,0.0
2018,1,13,3,0,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,1,13,3,15,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,1,13,3,30,0.0,0.0,2.7,8.1,0.0,0.0,0.0
2018,1,13,3,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2018,1,13,4,0,0.0,0.0,2.8,7.9,0.0,0.0,0.0
2018,1,13,4,15,0.0,0.0,2.85,7.8,0.0,0.0,0.0
2018,1,13,4,30,0.0,0.0,2.9,7.7,0.0,0.0,0.0
2018,1,13,4,45,0.0,0.0,2.95,7.6,0.0,0.0,0.0
2018,1,13,5,0,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2018,1,13,5,15,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2018,1,13,5,30,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2018,1,13,5,45,0.0,0.0,3.15,7.55,0.0,0.0,0.0
2018,1,13,6,0,0.0,0.0,3.2,7.6,0.0,0.0,0.0
2018,1,13,6,15,0.0,0.0,3.25,7.6,0.0,0.0,0.0
2018,1,13,6,30,0.0,0.0,3.3,7.6,0.0,0.0,0.0
2018,1,13,6,45,0.0,0.0,3.35,7.65,0.0,0.0,0.0
2018,1,13,7,0,0.0,0.0,3.4,7.7,0.0,0.0,0.0
2018,1,13,7,15,21.5,4.0,3.55,8.05,4.0,0.0,0.0
2018,1,13,7,30,43.0,8.0,3.7,8.4,8.0,6.29,0.0
2018,1,13,7,45,96.5,21.5,3.85,8.75,28.5,16.21,0.0
2018,1,13,8,0,150.0,35.0,4.0,9.1,49.0,26.21,15.72
2018,1,13,8,15,214.5,47.5,4.05,9.45,79.0,35.44,25.59
2018,1,13,8,30,279.0,60.0,4.1,9.8,109.0,44.6,34.33
2018,1,13,8,45,314.0,72.0,4.2,10.15,141.0,75.46,49.24
2018,1,13,9,0,349.0,84.0,4.3,10.5,173.0,113.05,76.33
2018,1,13,9,15,368.0,96.0,4.25,10.9,203.0,152.15,109.21
2018,1,13,9,30,387.0,108.0,4.2,11.3,233.0,193.68,146.02
2018,1,13,9,45,436.5,113.0,4.15,11.65,268.5,241.01,187.49
2018,1,13,10,0,486.0,118.0,4.1,12.0,304.0,293.73,233.75
2018,1,13,10,15,548.0,115.5,4.05,12.4,340.0,355.51,286.97
2018,1,13,10,30,610.0,113.0,4.0,12.8,376.0,418.46,340.57
2018,1,13,10,45,717.5,96.0,3.95,13.2,421.5,496.69,405.66
2018,1,13,11,0,825.0,79.0,3.9,13.6,467.0,581.71,474.99
2018,1,13,11,15,850.0,76.0,3.8,13.95,487.0,637.93,520.05
2018,1,13,11,30,875.0,73.0,3.7,14.3,507.0,688.3,559.76
2018,1,13,11,45,861.0,77.5,3.6,14.6,511.0,730.27,590.65
2018,1,13,12,0,847.0,82.0,3.5,14.9,515.0,762.81,613.34
2018,1,13,12,15,857.5,79.0,3.4,15.1,518.0,802.57,641.42
2018,1,13,12,30,868.0,76.0,3.3,15.3,521.0,831.15,661.02
2018,1,13,12,45,758.0,100.0,3.25,15.45,485.0,802.12,639.14
2018,1,13,13,0,648.0,124.0,3.2,15.6,449.0,761.29,609.05
2018,1,13,13,15,700.5,108.5,3.2,15.65,451.0,810.55,645.89
2018,1,13,13,30,753.0,93.0,3.2,15.7,453.0,851.64,675.87
2018,1,13,13,45,788.5,83.5,3.15,15.7,446.0,888.81,702.75
2018,1,13,14,0,824.0,74.0,3.1,15.7,439.0,923.03,727.43
2018,1,13,14,15,828.0,67.5,3.05,15.6,415.0,927.17,730.98
2018,1,13,14,30,832.0,61.0,3.0,15.5,391.0,927.6,732.18
2018,1,13,14,45,807.5,59.0,2.95,15.4,356.5,902.92,715.42
2018,1,13,15,0,783.0,57.0,2.9,15.3,322.0,874.99,696.18
2018,1,13,15,15,687.5,60.0,2.9,15.3,273.0,781.99,628.79
2018,1,13,15,30,592.0,63.0,2.9,15.3,224.0,696.06,564.89
2018,1,13,15,45,531.5,58.0,2.6,14.45,185.0,624.8,510.11
2018,1,13,16,0,471.0,53.0,2.3,13.6,146.0,553.34,452.75
2018,1,13,16,15,415.0,44.5,2.35,13.15,112.0,482.15,393.4
2018,1,13,16,30,359.0,36.0,2.4,12.7,78.0,412.42,329.01
2018,1,13,16,45,247.5,25.5,2.5,12.25,48.5,287.22,172.77
2018,1,13,17,0,136.0,15.0,2.6,11.8,19.0,121.12,0.0
2018,1,13,17,15,68.0,7.5,2.7,11.6,9.5,0.0,0.0
2018,1,13,17,30,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,1,13,17,45,0.0,0.0,2.85,11.25,0.0,0.0,0.0
2018,1,13,18,0,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,1,13,18,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2018,1,13,18,30,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,1,13,18,45,0.0,0.0,3.0,10.85,0.0,0.0,0.0
2018,1,13,19,0,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,1,13,19,15,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,1,13,19,30,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,1,13,19,45,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,1,13,20,0,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,1,13,20,15,0.0,0.0,3.05,10.35,0.0,0.0,0.0
2018,1,13,20,30,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,1,13,20,45,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,1,13,21,0,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,1,13,21,15,0.0,0.0,3.15,10.05,0.0,0.0,0.0
2018,1,13,21,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,1,13,21,45,0.0,0.0,3.25,9.95,0.0,0.0,0.0
2018,1,13,22,0,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,1,13,22,15,0.0,0.0,3.35,9.9,0.0,0.0,0.0
2018,1,13,22,30,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,1,13,22,45,0.0,0.0,3.4,9.85,0.0,0.0,0.0
2018,1,13,23,0,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,1,13,23,15,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,1,13,23,30,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,1,13,23,45,0.0,0.0,3.4,9.75,0.0,0.0,0.0
2018,1,14,0,0,0.0,0.0,3.4,9.7,0.0,0.0,0.0
2018,1,14,0,15,0.0,0.0,3.4,9.7,0.0,0.0,0.0
2018,1,14,0,30,0.0,0.0,3.4,9.7,0.0,0.0,0.0
2018,1,14,0,45,0.0,0.0,3.4,9.7,0.0,0.0,0.0
2018,1,14,1,0,0.0,0.0,3.4,9.7,0.0,0.0,0.0
2018,1,14,1,15,0.0,0.0,3.4,9.65,0.0,0.0,0.0
2018,1,14,1,30,0.0,0.0,3.4,9.6,0.0,0.0,0.0
2018,1,14,1,45,0.0,0.0,3.35,9.55,0.0,0.0,0.0
2018,1,14,2,0,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2018,1,14,2,15,0.0,0.0,3.3,9.45,0.0,0.0,0.0
2018,1,14,2,30,0.0,0.0,3.3,9.4,0.0,0.0,0.0
2018,1,14,2,45,0.0,0.0,3.3,9.35,0.0,0.0,0.0
2018,1,14,3,0,0.0,0.0,3.3,9.3,0.0,0.0,0.0
2018,1,14,3,15,0.0,0.0,3.35,9.25,0.0,0.0,0.0
2018,1,14,3,30,0.0,0.0,3.4,9.2,0.0,0.0,0.0
2018,1,14,3,45,0.0,0.0,3.5,9.2,0.0,0.0,0.0
2018,1,14,4,0,0.0,0.0,3.6,9.2,0.0,0.0,0.0
2018,1,14,4,15,0.0,0.0,3.65,9.15,0.0,0.0,0.0
2018,1,14,4,30,0.0,0.0,3.7,9.1,0.0,0.0,0.0
2018,1,14,4,45,0.0,0.0,3.75,9.1,0.0,0.0,0.0
2018,1,14,5,0,0.0,0.0,3.8,9.1,0.0,0.0,0.0
2018,1,14,5,15,0.0,0.0,3.85,9.05,0.0,0.0,0.0
2018,1,14,5,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2018,1,14,5,45,0.0,0.0,3.9,8.95,0.0,0.0,0.0
2018,1,14,6,0,0.0,0.0,3.9,8.9,0.0,0.0,0.0
2018,1,14,6,15,0.0,0.0,3.85,8.9,0.0,0.0,0.0
2018,1,14,6,30,0.0,0.0,3.8,8.9,0.0,0.0,0.0
2018,1,14,6,45,0.0,0.0,3.8,8.9,0.0,0.0,0.0
2018,1,14,7,0,0.0,0.0,3.8,8.9,0.0,0.0,0.0
2018,1,14,7,15,27.0,4.0,3.75,9.0,4.5,0.0,0.0
2018,1,14,7,30,54.0,8.0,3.7,9.1,9.0,6.29,0.0
2018,1,14,7,45,115.0,20.5,3.65,9.15,29.5,15.53,0.0
2018,1,14,8,0,176.0,33.0,3.6,9.2,50.0,24.88,14.74
2018,1,14,8,15,218.5,47.5,3.55,9.4,79.0,35.46,25.65
2018,1,14,8,30,261.0,62.0,3.5,9.6,108.0,45.84,35.49
2018,1,14,8,45,299.5,74.0,3.4,9.75,140.0,75.27,49.83
2018,1,14,9,0,338.0,86.0,3.3,9.9,172.0,112.42,76.46
2018,1,14,9,15,440.5,87.5,3.2,10.2,218.5,158.02,111.16
2018,1,14,9,30,543.0,89.0,3.1,10.5,265.0,219.62,162.21
2018,1,14,9,45,428.5,116.0,3.0,10.8,264.5,240.24,187.02
2018,1,14,10,0,314.0,143.0,2.9,11.1,264.0,244.26,195.9
2018,1,14,10,15,288.0,161.0,2.8,11.45,278.5,271.19,220.47
2018,1,14,10,30,262.0,179.0,2.7,11.8,293.0,295.43,241.72
2018,1,14,10,45,323.0,177.0,2.6,12.1,324.5,344.37,282.6
2018,1,14,11,0,384.0,175.0,2.5,12.4,356.0,411.37,337.26
2018,1,14,11,15,300.5,179.5,2.35,12.7,324.0,373.18,306.52
2018,1,14,11,30,217.0,184.0,2.2,13.0,292.0,338.91,278.29
2018,1,14,11,45,142.0,201.0,2.1,13.25,272.0,300.26,245.98
2018,1,14,12,0,67.0,218.0,2.0,13.5,252.0,253.84,206.65
2018,1,14,12,15,98.0,224.0,1.95,13.7,274.0,290.58,237.23
2018,1,14,12,30,129.0,230.0,1.9,13.9,296.0,348.25,283.66
2018,1,14,12,45,236.5,215.5,1.8,14.1,335.0,453.08,368.16
2018,1,14,13,0,344.0,201.0,1.7,14.3,374.0,543.78,439.5
2018,1,14,13,15,343.0,195.5,1.7,14.35,364.0,549.07,443.38
2018,1,14,13,30,342.0,190.0,1.7,14.4,354.0,552.9,446.87
2018,1,14,13,45,227.5,186.5,1.65,14.5,293.5,449.21,365.0
2018,1,14,14,0,113.0,183.0,1.6,14.6,233.0,318.98,260.5
2018,1,14,14,15,139.5,171.5,1.7,14.5,229.5,335.86,276.45
2018,1,14,14,30,166.0,160.0,1.8,14.4,226.0,352.47,291.43
2018,1,14,14,45,193.5,146.0,1.85,14.3,217.0,365.96,303.89
2018,1,14,15,0,221.0,132.0,1.9,14.2,208.0,400.37,332.51
2018,1,14,15,15,164.0,119.0,1.9,14.2,171.5,309.3,258.21
2018,1,14,15,30,107.0,106.0,1.9,14.2,135.0,240.85,200.72
2018,1,14,15,45,77.0,88.5,2.0,13.6,107.5,191.5,159.19
2018,1,14,16,0,47.0,71.0,2.1,13.0,80.0,125.06,102.35
2018,1,14,16,15,38.0,55.5,2.05,12.7,61.5,99.95,80.04
2018,1,14,16,30,29.0,40.0,2.0,12.4,43.0,74.36,56.59
2018,1,14,16,45,27.5,26.0,1.9,12.1,28.0,68.85,40.36
2018,1,14,17,0,26.0,12.0,1.8,11.8,13.0,30.38,0.0
2018,1,14,17,15,13.0,6.0,1.65,11.65,6.5,0.0,0.0
2018,1,14,17,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,1,14,17,45,0.0,0.0,1.35,11.35,0.0,0.0,0.0
2018,1,14,18,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,1,14,18,15,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,1,14,18,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,1,14,18,45,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,1,14,19,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,1,14,19,15,0.0,0.0,2.1,10.75,0.0,0.0,0.0
2018,1,14,19,30,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,1,14,19,45,0.0,0.0,2.35,10.65,0.0,0.0,0.0
2018,1,14,20,0,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,1,14,20,15,0.0,0.0,2.35,10.55,0.0,0.0,0.0
2018,1,14,20,30,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,1,14,20,45,0.0,0.0,2.1,10.45,0.0,0.0,0.0
2018,1,14,21,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,1,14,21,15,0.0,0.0,1.85,10.3,0.0,0.0,0.0
2018,1,14,21,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,1,14,21,45,0.0,0.0,1.5,10.15,0.0,0.0,0.0
2018,1,14,22,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,1,14,22,15,0.0,0.0,1.35,10.05,0.0,0.0,0.0
2018,1,14,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,1,14,22,45,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,1,14,23,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,1,14,23,15,0.0,0.0,1.55,9.9,0.0,0.0,0.0
2018,1,14,23,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,1,14,23,45,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,1,15,0,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,1,15,0,15,0.0,0.0,1.9,9.85,0.0,0.0,0.0
2018,1,15,0,30,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,1,15,0,45,0.0,0.0,1.95,9.8,0.0,0.0,0.0
2018,1,15,1,0,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,1,15,1,15,0.0,0.0,1.9,9.75,0.0,0.0,0.0
2018,1,15,1,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,1,15,1,45,0.0,0.0,1.75,9.6,0.0,0.0,0.0
2018,1,15,2,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,1,15,2,15,0.0,0.0,1.65,9.55,0.0,0.0,0.0
2018,1,15,2,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,1,15,2,45,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,1,15,3,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,1,15,3,15,0.0,0.0,1.6,9.55,0.0,0.0,0.0
2018,1,15,3,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,1,15,3,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,1,15,4,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,1,15,4,15,0.0,0.0,1.7,9.55,0.0,0.0,0.0
2018,1,15,4,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,1,15,4,45,0.0,0.0,1.95,9.6,0.0,0.0,0.0
2018,1,15,5,0,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,1,15,5,15,0.0,0.0,2.2,9.65,0.0,0.0,0.0
2018,1,15,5,30,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,1,15,5,45,0.0,0.0,2.45,9.7,0.0,0.0,0.0
2018,1,15,6,0,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,1,15,6,15,0.0,0.0,2.5,9.65,0.0,0.0,0.0
2018,1,15,6,30,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,1,15,6,45,0.0,0.0,2.35,9.55,0.0,0.0,0.0
2018,1,15,7,0,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,1,15,7,15,16.5,4.0,2.3,9.75,4.0,0.0,0.0
2018,1,15,7,30,33.0,8.0,2.3,10.0,8.0,6.29,0.0
2018,1,15,7,45,73.0,21.5,2.3,10.25,27.0,16.12,0.0
2018,1,15,8,0,113.0,35.0,2.3,10.5,46.0,26.04,15.71
2018,1,15,8,15,155.0,50.0,2.25,10.75,73.0,36.87,26.77
2018,1,15,8,30,197.0,65.0,2.2,11.0,100.0,47.56,36.85
2018,1,15,8,45,258.5,77.0,2.15,11.25,135.5,73.46,49.48
2018,1,15,9,0,320.0,89.0,2.1,11.5,171.0,111.71,76.19
2018,1,15,9,15,388.5,94.5,2.0,11.8,210.0,153.13,108.39
2018,1,15,9,30,457.0,100.0,1.9,12.1,249.0,202.66,149.71
2018,1,15,9,45,399.5,117.0,1.85,12.4,257.5,231.39,178.72
2018,1,15,10,0,342.0,134.0,1.8,12.7,266.0,253.35,200.91
2018,1,15,10,15,414.0,137.5,1.75,12.95,309.5,311.52,249.67
2018,1,15,10,30,486.0,141.0,1.7,13.2,353.0,377.18,303.88
2018,1,15,10,45,469.5,153.5,1.65,13.5,367.0,411.13,332.23
2018,1,15,11,0,453.0,166.0,1.6,13.8,381.0,442.71,357.85
2018,1,15,11,15,373.5,187.0,1.55,13.9,368.0,426.45,345.43
2018,1,15,11,30,294.0,208.0,1.5,14.0,355.0,415.56,336.42
2018,1,15,11,45,234.0,220.0,1.5,14.05,338.5,386.54,313.5
2018,1,15,12,0,174.0,232.0,1.5,14.1,322.0,366.92,297.27
2018,1,15,12,15,188.0,231.5,1.45,14.15,329.0,388.26,314.54
2018,1,15,12,30,202.0,231.0,1.4,14.2,336.0,410.11,331.87
2018,1,15,12,45,162.0,226.0,1.35,14.25,309.5,380.09,307.56
2018,1,15,13,0,122.0,221.0,1.3,14.3,283.0,347.12,280.99
2018,1,15,13,15,94.0,211.5,1.3,14.3,258.5,296.54,240.95
2018,1,15,13,30,66.0,202.0,1.3,14.3,234.0,264.43,214.96
2018,1,15,13,45,48.0,186.0,1.25,14.3,208.5,232.46,189.02
2018,1,15,14,0,30.0,170.0,1.2,14.3,183.0,199.62,162.07
2018,1,15,14,15,68.0,165.0,1.2,14.35,193.0,235.21,193.05
2018,1,15,14,30,106.0,160.0,1.2,14.4,203.0,293.01,241.13
2018,1,15,14,45,145.0,148.5,1.15,14.45,202.0,321.4,265.27
2018,1,15,15,0,184.0,137.0,1.1,14.5,201.0,349.2,288.79
2018,1,15,15,15,224.5,118.5,1.1,14.5,187.5,388.12,320.73
2018,1,15,15,30,265.0,100.0,1.1,14.5,174.0,402.77,333.27
2018,1,15,15,45,217.5,86.0,1.0,14.15,140.5,338.99,280.97
2018,1,15,16,0,170.0,72.0,0.9,13.8,107.0,276.03,228.42
2018,1,15,16,15,162.0,57.5,0.85,13.65,84.5,249.11,204.57
2018,1,15,16,30,154.0,43.0,0.8,13.5,62.0,222.05,178.01
2018,1,15,16,45,108.5,29.0,0.8,13.35,39.5,160.69,106.03
2018,1,15,17,0,63.0,15.0,0.8,13.2,17.0,62.61,0.0
2018,1,15,17,15,31.5,7.5,0.8,13.1,8.5,5.9,0.0
2018,1,15,17,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,1,15,17,45,0.0,0.0,0.75,12.95,0.0,0.0,0.0
2018,1,15,18,0,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,1,15,18,15,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,1,15,18,30,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,1,15,18,45,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,1,15,19,0,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,1,15,19,15,0.0,0.0,0.7,12.85,0.0,0.0,0.0
2018,1,15,19,30,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,1,15,19,45,0.0,0.0,0.7,12.75,0.0,0.0,0.0
2018,1,15,20,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,1,15,20,15,0.0,0.0,0.75,12.65,0.0,0.0,0.0
2018,1,15,20,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,1,15,20,45,0.0,0.0,0.8,12.55,0.0,0.0,0.0
2018,1,15,21,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,1,15,21,15,0.0,0.0,0.8,12.45,0.0,0.0,0.0
2018,1,15,21,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,1,15,21,45,0.0,0.0,0.8,12.35,0.0,0.0,0.0
2018,1,15,22,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,1,15,22,15,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,1,15,22,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,1,15,22,45,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,1,15,23,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,1,15,23,15,0.0,0.0,0.85,12.25,0.0,0.0,0.0
2018,1,15,23,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,1,15,23,45,0.0,0.0,0.95,12.15,0.0,0.0,0.0
2018,1,16,0,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,1,16,0,15,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,1,16,0,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,1,16,0,45,0.0,0.0,1.0,12.15,0.0,0.0,0.0
2018,1,16,1,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,1,16,1,15,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,1,16,1,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,1,16,1,45,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,1,16,2,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,1,16,2,15,0.0,0.0,0.95,12.3,0.0,0.0,0.0
2018,1,16,2,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,1,16,2,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,1,16,3,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,1,16,3,15,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,1,16,3,30,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,1,16,3,45,0.0,0.0,0.45,12.85,0.0,0.0,0.0
2018,1,16,4,0,0.0,0.0,0.4,12.9,0.0,0.0,0.0
2018,1,16,4,15,0.0,0.0,0.35,12.9,0.0,0.0,0.0
2018,1,16,4,30,0.0,0.0,0.3,12.9,0.0,0.0,0.0
2018,1,16,4,45,0.0,0.0,0.3,12.85,0.0,0.0,0.0
2018,1,16,5,0,0.0,0.0,0.3,12.8,0.0,0.0,0.0
2018,1,16,5,15,0.0,0.0,0.35,12.75,0.0,0.0,0.0
2018,1,16,5,30,0.0,0.0,0.4,12.7,0.0,0.0,0.0
2018,1,16,5,45,0.0,0.0,0.45,12.7,0.0,0.0,0.0
2018,1,16,6,0,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,1,16,6,15,0.0,0.0,0.55,12.55,0.0,0.0,0.0
2018,1,16,6,30,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,1,16,6,45,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,1,16,7,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,1,16,7,15,3.0,1.0,0.75,12.35,1.0,0.0,0.0
2018,1,16,7,30,6.0,2.0,0.7,12.5,2.0,1.57,0.0
2018,1,16,7,45,3.0,7.0,0.7,12.6,7.0,5.48,0.0
2018,1,16,8,0,0.0,12.0,0.7,12.7,12.0,9.11,1.83
2018,1,16,8,15,0.0,16.0,0.8,12.9,16.0,12.15,5.02
2018,1,16,8,30,0.0,20.0,0.9,13.1,20.0,15.2,7.92
2018,1,16,8,45,1.0,30.0,0.95,13.3,30.5,22.92,14.05
2018,1,16,9,0,2.0,40.0,1.0,13.5,41.0,30.79,20.83
2018,1,16,9,15,2.0,48.5,0.85,13.85,49.5,37.45,26.56
2018,1,16,9,30,2.0,57.0,0.7,14.2,58.0,44.14,32.25
2018,1,16,9,45,2.0,90.0,0.55,14.5,91.0,69.91,54.09
2018,1,16,10,0,2.0,123.0,0.4,14.8,124.0,96.53,76.2
2018,1,16,10,15,13.0,132.0,0.45,15.0,138.0,109.0,86.23
2018,1,16,10,30,24.0,141.0,0.5,15.2,152.0,128.69,102.38
2018,1,16,10,45,56.0,159.5,0.5,15.35,186.0,164.81,131.98
2018,1,16,11,0,88.0,178.0,0.5,15.5,220.0,205.03,164.68
2018,1,16,11,15,47.5,158.0,0.5,15.6,181.0,166.09,132.71
2018,1,16,11,30,7.0,138.0,0.5,15.7,142.0,114.69,90.16
2018,1,16,11,45,20.0,160.5,0.5,15.8,171.0,144.72,115.14
2018,1,16,12,0,33.0,183.0,0.5,15.9,200.0,190.1,151.91
2018,1,16,12,15,19.5,149.5,0.6,15.95,159.5,136.9,108.56
2018,1,16,12,30,6.0,116.0,0.7,16.0,119.0,96.69,75.42
2018,1,16,12,45,15.5,129.5,0.75,16.0,137.5,117.46,93.05
2018,1,16,13,0,25.0,143.0,0.8,16.0,156.0,151.89,121.61
2018,1,16,13,15,26.0,131.0,0.8,15.95,144.0,142.19,113.81
2018,1,16,13,30,27.0,119.0,0.8,15.9,132.0,132.35,106.04
2018,1,16,13,45,124.5,152.0,0.85,15.85,208.5,284.47,232.69
2018,1,16,14,0,222.0,185.0,0.9,15.8,285.0,449.05,362.25
2018,1,16,14,15,209.0,159.0,0.9,15.7,249.0,409.07,331.12
2018,1,16,14,30,196.0,133.0,0.9,15.6,213.0,366.95,299.66
2018,1,16,14,45,118.0,114.5,0.9,15.5,161.5,247.45,203.77
2018,1,16,15,0,40.0,96.0,0.9,15.4,110.0,131.22,106.7
2018,1,16,15,15,51.5,99.5,0.9,15.4,115.5,150.71,123.79
2018,1,16,15,30,63.0,103.0,0.9,15.4,121.0,173.11,142.56
2018,1,16,15,45,43.5,83.0,0.85,14.85,94.5,130.93,106.78
2018,1,16,16,0,24.0,63.0,0.8,14.3,68.0,88.57,70.42
2018,1,16,16,15,14.0,46.0,0.85,14.0,49.0,59.5,45.12
2018,1,16,16,30,4.0,29.0,0.9,13.7,30.0,25.65,15.74
2018,1,16,16,45,8.0,19.0,0.9,13.4,19.5,22.79,10.95
2018,1,16,17,0,12.0,9.0,0.9,13.1,9.0,16.77,0.0
2018,1,16,17,15,6.0,4.5,0.9,12.95,4.5,3.54,0.0
2018,1,16,17,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,1,16,17,45,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,1,16,18,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,1,16,18,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,1,16,18,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,1,16,18,45,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,1,16,19,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,1,16,19,15,0.0,0.0,0.95,12.15,0.0,0.0,0.0
2018,1,16,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,1,16,19,45,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,1,16,20,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,1,16,20,15,0.0,0.0,1.05,11.65,0.0,0.0,0.0
2018,1,16,20,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,1,16,20,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2018,1,16,21,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,1,16,21,15,0.0,0.0,1.25,11.35,0.0,0.0,0.0
2018,1,16,21,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,1,16,21,45,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,1,16,22,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,1,16,22,15,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,1,16,22,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,1,16,22,45,0.0,0.0,1.25,11.3,0.0,0.0,0.0
2018,1,16,23,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,1,16,23,15,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,1,16,23,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,1,16,23,45,0.0,0.0,1.15,11.35,0.0,0.0,0.0
2018,1,17,0,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,1,17,0,15,0.0,0.0,1.15,11.35,0.0,0.0,0.0
2018,1,17,0,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,1,17,0,45,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,1,17,1,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,1,17,1,15,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,1,17,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,1,17,1,45,0.0,0.0,1.45,10.9,0.0,0.0,0.0
2018,1,17,2,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,1,17,2,15,0.0,0.0,1.5,10.75,0.0,0.0,0.0
2018,1,17,2,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,1,17,2,45,0.0,0.0,1.55,10.7,0.0,0.0,0.0
2018,1,17,3,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,1,17,3,15,0.0,0.0,1.65,10.7,0.0,0.0,0.0
2018,1,17,3,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,1,17,3,45,0.0,0.0,1.75,10.7,0.0,0.0,0.0
2018,1,17,4,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,1,17,4,15,0.0,0.0,1.75,10.65,0.0,0.0,0.0
2018,1,17,4,30,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,1,17,4,45,0.0,0.0,1.65,10.55,0.0,0.0,0.0
2018,1,17,5,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,1,17,5,15,0.0,0.0,1.6,10.45,0.0,0.0,0.0
2018,1,17,5,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,1,17,5,45,0.0,0.0,1.65,10.35,0.0,0.0,0.0
2018,1,17,6,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,1,17,6,15,0.0,0.0,1.65,10.3,0.0,0.0,0.0
2018,1,17,6,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,1,17,6,45,0.0,0.0,1.55,10.25,0.0,0.0,0.0
2018,1,17,7,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,1,17,7,15,20.5,4.0,1.45,10.5,4.5,0.0,0.0
2018,1,17,7,30,41.0,8.0,1.4,10.8,9.0,6.29,0.0
2018,1,17,7,45,101.0,22.0,1.35,11.1,30.5,16.6,0.0
2018,1,17,8,0,161.0,36.0,1.3,11.4,52.0,26.97,16.66
2018,1,17,8,15,212.5,49.5,1.25,11.7,81.5,36.83,26.72
2018,1,17,8,30,264.0,63.0,1.2,12.0,111.0,46.55,35.86
2018,1,17,8,45,289.5,76.5,1.15,12.25,141.5,74.39,49.52
2018,1,17,9,0,315.0,90.0,1.1,12.5,172.0,110.42,75.03
2018,1,17,9,15,288.5,107.5,1.1,12.9,191.5,140.33,101.25
2018,1,17,9,30,262.0,125.0,1.1,13.3,211.0,169.37,128.05
2018,1,17,9,45,242.0,142.0,1.05,13.7,228.5,197.15,153.39
2018,1,17,10,0,222.0,159.0,1.0,14.1,246.0,222.88,176.37
2018,1,17,10,15,247.0,169.5,1.1,14.3,273.0,259.73,207.4
2018,1,17,10,30,272.0,180.0,1.2,14.5,300.0,299.33,240.35
2018,1,17,10,45,328.0,181.5,1.3,14.75,333.5,349.47,281.35
2018,1,17,11,0,384.0,183.0,1.4,15.0,367.0,404.79,326.02
2018,1,17,11,15,441.5,175.5,1.45,15.15,394.0,471.06,378.43
2018,1,17,11,30,499.0,168.0,1.5,15.3,421.0,528.96,423.82
2018,1,17,11,45,506.0,169.5,1.55,15.5,430.0,562.73,449.76
2018,1,17,12,0,513.0,171.0,1.6,15.7,439.0,595.55,474.81
2018,1,17,12,15,517.5,171.0,1.6,15.8,441.5,623.66,495.96
2018,1,17,12,30,522.0,171.0,1.6,15.9,444.0,650.26,515.81
2018,1,17,12,45,508.5,172.0,1.55,16.0,435.5,660.66,523.03
2018,1,17,13,0,495.0,173.0,1.5,16.1,427.0,668.35,528.35
2018,1,17,13,15,404.0,187.0,1.5,16.1,391.0,616.32,488.91
2018,1,17,13,30,313.0,201.0,1.5,16.1,355.0,538.22,430.2
2018,1,17,13,45,270.0,197.5,1.45,16.05,326.0,502.78,403.61
2018,1,17,14,0,227.0,194.0,1.4,16.0,297.0,442.65,357.82
2018,1,17,14,15,308.0,170.0,1.4,15.85,301.0,520.32,420.66
2018,1,17,14,30,389.0,146.0,1.4,15.7,305.0,598.62,481.75
2018,1,17,14,45,348.0,139.0,1.35,15.55,272.5,529.39,429.52
2018,1,17,15,0,307.0,132.0,1.3,15.4,240.0,483.56,394.81
2018,1,17,15,15,380.0,107.5,1.3,15.4,226.0,546.73,445.49
2018,1,17,15,30,453.0,83.0,1.3,15.4,212.0,581.89,471.56
2018,1,17,15,45,475.0,69.0,1.15,14.75,186.0,587.45,474.42
2018,1,17,16,0,497.0,55.0,1.0,14.1,160.0,582.04,467.72
2018,1,17,16,15,424.0,47.5,1.0,13.8,122.5,495.89,398.85
2018,1,17,16,30,351.0,40.0,1.0,13.5,85.0,411.56,327.7
2018,1,17,16,45,231.0,28.0,1.0,13.25,53.0,286.75,204.49
2018,1,17,17,0,111.0,16.0,1.0,13.0,21.0,102.39,0.0
2018,1,17,17,15,55.5,8.0,1.0,12.9,10.5,49.36,0.0
2018,1,17,17,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,1,17,17,45,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,1,17,18,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,1,17,18,15,0.0,0.0,1.05,12.55,0.0,0.0,0.0
2018,1,17,18,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,1,17,18,45,0.0,0.0,1.15,12.25,0.0,0.0,0.0
2018,1,17,19,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,1,17,19,15,0.0,0.0,1.25,11.95,0.0,0.0,0.0
2018,1,17,19,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,1,17,19,45,0.0,0.0,1.4,11.65,0.0,0.0,0.0
2018,1,17,20,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,1,17,20,15,0.0,0.0,1.55,11.4,0.0,0.0,0.0
2018,1,17,20,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,1,17,20,45,0.0,0.0,1.6,11.25,0.0,0.0,0.0
2018,1,17,21,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,1,17,21,15,0.0,0.0,1.55,11.2,0.0,0.0,0.0
2018,1,17,21,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,1,17,21,45,0.0,0.0,1.45,11.25,0.0,0.0,0.0
2018,1,17,22,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,1,17,22,15,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,1,17,22,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,1,17,22,45,0.0,0.0,1.35,11.3,0.0,0.0,0.0
2018,1,17,23,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,1,17,23,15,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,1,17,23,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,1,17,23,45,0.0,0.0,1.25,11.45,0.0,0.0,0.0
2018,1,18,0,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,1,18,0,15,0.0,0.0,1.15,11.55,0.0,0.0,0.0
2018,1,18,0,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,1,18,0,45,0.0,0.0,1.05,11.65,0.0,0.0,0.0
2018,1,18,1,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,1,18,1,15,0.0,0.0,1.05,11.65,0.0,0.0,0.0
2018,1,18,1,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,1,18,1,45,0.0,0.0,1.15,11.6,0.0,0.0,0.0
2018,1,18,2,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,1,18,2,15,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,1,18,2,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,1,18,2,45,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,1,18,3,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,1,18,3,15,0.0,0.0,1.65,11.6,0.0,0.0,0.0
2018,1,18,3,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,1,18,3,45,0.0,0.0,1.75,11.65,0.0,0.0,0.0
2018,1,18,4,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,1,18,4,15,0.0,0.0,1.75,11.7,0.0,0.0,0.0
2018,1,18,4,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,1,18,4,45,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,1,18,5,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,1,18,5,15,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,1,18,5,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,1,18,5,45,0.0,0.0,1.65,11.7,0.0,0.0,0.0
2018,1,18,6,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,1,18,6,15,0.0,0.0,1.65,11.75,0.0,0.0,0.0
2018,1,18,6,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,1,18,6,45,0.0,0.0,1.75,11.85,0.0,0.0,0.0
2018,1,18,7,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,1,18,7,15,0.0,0.5,1.9,12.1,0.5,0.0,0.0
2018,1,18,7,30,0.0,1.0,2.0,12.3,1.0,0.79,0.0
2018,1,18,7,45,0.0,3.0,2.05,12.45,3.0,2.27,0.0
2018,1,18,8,0,0.0,5.0,2.1,12.6,5.0,3.78,0.0
2018,1,18,8,15,0.0,6.0,2.15,12.75,6.0,4.54,0.0
2018,1,18,8,30,0.0,7.0,2.2,12.9,7.0,5.3,0.0
2018,1,18,8,45,0.0,8.5,2.2,13.0,8.5,6.44,0.0
2018,1,18,9,0,0.0,10.0,2.2,13.1,10.0,7.59,0.91
2018,1,18,9,15,0.0,25.5,2.25,13.2,25.5,19.42,11.15
2018,1,18,9,30,0.0,41.0,2.3,13.3,41.0,31.31,21.39
2018,1,18,9,45,1.0,66.0,2.35,13.4,66.5,50.91,38.13
2018,1,18,10,0,2.0,91.0,2.4,13.5,92.0,70.9,55.05
2018,1,18,10,15,4.0,106.0,2.45,13.6,108.0,83.93,65.95
2018,1,18,10,30,6.0,121.0,2.5,13.7,124.0,97.47,77.25
2018,1,18,10,45,17.5,134.5,2.6,13.75,143.0,115.33,92.22
2018,1,18,11,0,29.0,148.0,2.7,13.8,162.0,142.16,114.7
2018,1,18,11,15,15.0,121.5,2.75,13.85,129.0,104.97,83.42
2018,1,18,11,30,1.0,95.0,2.8,13.9,96.0,74.17,57.27
2018,1,18,11,45,1.0,107.0,2.8,14.0,108.0,84.22,65.67
2018,1,18,12,0,1.0,119.0,2.8,14.1,120.0,94.56,74.26
2018,1,18,12,15,11.0,151.0,2.85,14.1,157.0,131.2,105.11
2018,1,18,12,30,21.0,183.0,2.9,14.1,194.0,170.66,138.03
2018,1,18,12,45,13.0,162.0,2.95,14.15,169.0,145.19,116.72
2018,1,18,13,0,5.0,141.0,3.0,14.2,144.0,119.35,95.06
2018,1,18,13,15,3.5,135.5,3.05,14.15,137.5,113.62,90.36
2018,1,18,13,30,2.0,130.0,3.1,14.1,131.0,107.84,85.59
2018,1,18,13,45,7.5,126.5,3.15,14.05,130.0,110.66,88.36
2018,1,18,14,0,13.0,123.0,3.2,14.0,129.0,113.74,91.36
2018,1,18,14,15,17.0,136.0,3.2,13.85,143.5,132.53,107.5
2018,1,18,14,30,21.0,149.0,3.2,13.7,158.0,153.59,125.5
2018,1,18,14,45,78.5,131.5,3.15,13.5,160.0,210.01,175.51
2018,1,18,15,0,136.0,114.0,3.1,13.3,162.0,267.65,225.88
2018,1,18,15,15,96.5,102.0,3.1,13.3,134.0,216.29,181.84
2018,1,18,15,30,57.0,90.0,3.1,13.3,106.0,146.7,122.09
2018,1,18,15,45,28.5,71.5,2.9,12.95,79.5,98.28,79.89
2018,1,18,16,0,0.0,53.0,2.7,12.6,53.0,42.78,31.05
2018,1,18,16,15,5.5,34.5,2.75,12.45,35.0,31.32,21.28
2018,1,18,16,30,11.0,16.0,2.8,12.3,17.0,22.19,13.39
2018,1,18,16,45,13.0,11.0,2.8,12.1,12.0,24.17,13.16
2018,1,18,17,0,15.0,6.0,2.8,11.9,7.0,24.27,0.0
2018,1,18,17,15,7.5,3.0,2.9,11.8,3.5,8.19,0.0
2018,1,18,17,30,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,1,18,17,45,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,1,18,18,0,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,1,18,18,15,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,1,18,18,30,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,1,18,18,45,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,1,18,19,0,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,1,18,19,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2018,1,18,19,30,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,1,18,19,45,0.0,0.0,3.05,10.8,0.0,0.0,0.0
2018,1,18,20,0,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,1,18,20,15,0.0,0.0,2.95,10.65,0.0,0.0,0.0
2018,1,18,20,30,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,1,18,20,45,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2018,1,18,21,0,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,1,18,21,15,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,1,18,21,30,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,1,18,21,45,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,1,18,22,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,1,18,22,15,0.0,0.0,2.8,9.95,0.0,0.0,0.0
2018,1,18,22,30,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,1,18,22,45,0.0,0.0,2.85,9.85,0.0,0.0,0.0
2018,1,18,23,0,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,1,18,23,15,0.0,0.0,2.95,9.75,0.0,0.0,0.0
2018,1,18,23,30,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,1,18,23,45,0.0,0.0,3.05,9.65,0.0,0.0,0.0
2018,1,19,0,0,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,1,19,0,15,0.0,0.0,3.05,9.55,0.0,0.0,0.0
2018,1,19,0,30,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,1,19,0,45,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,1,19,1,0,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,1,19,1,15,0.0,0.0,2.95,9.4,0.0,0.0,0.0
2018,1,19,1,30,0.0,0.0,2.9,9.3,0.0,0.0,0.0
2018,1,19,1,45,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,1,19,2,0,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,1,19,2,15,0.0,0.0,2.7,9.05,0.0,0.0,0.0
2018,1,19,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,1,19,2,45,0.0,0.0,2.65,8.95,0.0,0.0,0.0
2018,1,19,3,0,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,1,19,3,15,0.0,0.0,2.55,8.85,0.0,0.0,0.0
2018,1,19,3,30,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,1,19,3,45,0.0,0.0,2.45,8.8,0.0,0.0,0.0
2018,1,19,4,0,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,1,19,4,15,0.0,0.0,2.4,8.75,0.0,0.0,0.0
2018,1,19,4,30,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,1,19,4,45,0.0,0.0,2.35,8.65,0.0,0.0,0.0
2018,1,19,5,0,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,1,19,5,15,0.0,0.0,2.25,8.55,0.0,0.0,0.0
2018,1,19,5,30,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,1,19,5,45,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,1,19,6,0,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,1,19,6,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,1,19,6,30,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,1,19,6,45,0.0,0.0,2.15,8.55,0.0,0.0,0.0
2018,1,19,7,0,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,1,19,7,15,32.5,5.0,2.1,9.05,5.5,0.0,0.0
2018,1,19,7,30,65.0,10.0,2.1,9.5,11.0,7.87,0.0
2018,1,19,7,45,198.5,23.5,2.1,9.95,41.0,19.43,0.0
2018,1,19,8,0,332.0,37.0,2.1,10.4,71.0,30.69,20.04
2018,1,19,8,15,428.0,45.0,2.2,10.6,110.5,37.13,27.14
2018,1,19,8,30,524.0,53.0,2.3,10.8,150.0,43.71,33.53
2018,1,19,8,45,584.0,58.0,2.35,11.05,191.5,77.6,44.56
2018,1,19,9,0,644.0,63.0,2.4,11.3,233.0,129.18,77.18
2018,1,19,9,15,683.0,67.0,2.4,11.45,272.5,183.47,121.03
2018,1,19,9,30,722.0,71.0,2.4,11.6,312.0,242.19,172.71
2018,1,19,9,45,749.0,74.0,2.4,11.75,347.5,301.91,227.06
2018,1,19,10,0,776.0,77.0,2.4,11.9,383.0,362.26,281.72
2018,1,19,10,15,795.0,78.5,2.4,12.05,413.0,419.96,333.39
2018,1,19,10,30,814.0,80.0,2.4,12.2,443.0,478.49,384.35
2018,1,19,10,45,827.0,82.0,2.35,12.3,467.0,534.91,432.08
2018,1,19,11,0,840.0,84.0,2.3,12.4,491.0,590.97,478.03
2018,1,19,11,15,848.5,85.0,2.35,12.45,508.0,642.51,519.78
2018,1,19,11,30,857.0,86.0,2.4,12.5,525.0,692.69,559.52
2018,1,19,11,45,773.5,101.0,2.45,12.6,502.5,689.6,557.64
2018,1,19,12,0,690.0,116.0,2.5,12.7,480.0,681.64,551.78
2018,1,19,12,15,393.0,98.0,2.6,12.7,305.5,452.83,374.17
2018,1,19,12,30,96.0,80.0,2.7,12.7,131.0,169.49,140.21
2018,1,19,12,45,94.0,116.0,2.8,12.7,165.5,197.34,163.87
2018,1,19,13,0,92.0,152.0,2.9,12.7,200.0,238.94,197.93
2018,1,19,13,15,354.0,145.0,3.0,12.65,322.0,521.97,432.46
2018,1,19,13,30,616.0,138.0,3.1,12.6,444.0,782.51,633.58
2018,1,19,13,45,720.5,110.0,3.2,12.5,453.5,864.59,693.5
2018,1,19,14,0,825.0,82.0,3.3,12.4,463.0,936.71,746.97
2018,1,19,14,15,811.5,78.0,3.35,12.3,434.5,927.81,741.62
2018,1,19,14,30,798.0,74.0,3.4,12.2,406.0,915.21,734.33
2018,1,19,14,45,697.5,83.0,3.45,12.1,356.0,837.35,678.89
2018,1,19,15,0,597.0,92.0,3.5,12.0,306.0,749.83,615.12
2018,1,19,15,15,595.5,80.5,3.5,12.0,274.5,731.14,602.05
2018,1,19,15,30,594.0,69.0,3.5,12.0,243.0,709.44,585.53
2018,1,19,15,45,585.5,61.5,3.35,11.45,211.5,683.78,565.49
2018,1,19,16,0,577.0,54.0,3.2,10.9,180.0,656.01,542.18
2018,1,19,16,15,478.0,48.0,3.15,10.6,136.5,546.38,452.49
2018,1,19,16,30,379.0,42.0,3.1,10.3,93.0,439.24,360.88
2018,1,19,16,45,240.5,31.0,3.05,9.95,59.0,297.18,226.91
2018,1,19,17,0,102.0,20.0,3.0,9.6,25.0,141.25,0.0
2018,1,19,17,15,51.0,10.0,3.05,9.5,12.5,47.56,0.0
2018,1,19,17,30,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,1,19,17,45,0.0,0.0,3.1,9.35,0.0,0.0,0.0
2018,1,19,18,0,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,1,19,18,15,0.0,0.0,3.1,9.2,0.0,0.0,0.0
2018,1,19,18,30,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,1,19,18,45,0.0,0.0,3.1,9.05,0.0,0.0,0.0
2018,1,19,19,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,1,19,19,15,0.0,0.0,3.15,8.9,0.0,0.0,0.0
2018,1,19,19,30,0.0,0.0,3.2,8.8,0.0,0.0,0.0
2018,1,19,19,45,0.0,0.0,3.2,8.75,0.0,0.0,0.0
2018,1,19,20,0,0.0,0.0,3.2,8.7,0.0,0.0,0.0
2018,1,19,20,15,0.0,0.0,3.25,8.6,0.0,0.0,0.0
2018,1,19,20,30,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2018,1,19,20,45,0.0,0.0,3.3,8.45,0.0,0.0,0.0
2018,1,19,21,0,0.0,0.0,3.3,8.4,0.0,0.0,0.0
2018,1,19,21,15,0.0,0.0,3.3,8.3,0.0,0.0,0.0
2018,1,19,21,30,0.0,0.0,3.3,8.2,0.0,0.0,0.0
2018,1,19,21,45,0.0,0.0,3.3,8.1,0.0,0.0,0.0
2018,1,19,22,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2018,1,19,22,15,0.0,0.0,3.3,7.9,0.0,0.0,0.0
2018,1,19,22,30,0.0,0.0,3.3,7.8,0.0,0.0,0.0
2018,1,19,22,45,0.0,0.0,3.25,7.7,0.0,0.0,0.0
2018,1,19,23,0,0.0,0.0,3.2,7.6,0.0,0.0,0.0
2018,1,19,23,15,0.0,0.0,3.2,7.55,0.0,0.0,0.0
2018,1,19,23,30,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2018,1,19,23,45,0.0,0.0,3.2,7.4,0.0,0.0,0.0
2018,1,20,0,0,0.0,0.0,3.2,7.3,0.0,0.0,0.0
2018,1,20,0,15,0.0,0.0,3.2,7.2,0.0,0.0,0.0
2018,1,20,0,30,0.0,0.0,3.2,7.1,0.0,0.0,0.0
2018,1,20,0,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2018,1,20,1,0,0.0,0.0,3.2,6.9,0.0,0.0,0.0
2018,1,20,1,15,0.0,0.0,3.15,6.85,0.0,0.0,0.0
2018,1,20,1,30,0.0,0.0,3.1,6.8,0.0,0.0,0.0
2018,1,20,1,45,0.0,0.0,3.1,6.7,0.0,0.0,0.0
2018,1,20,2,0,0.0,0.0,3.1,6.6,0.0,0.0,0.0
2018,1,20,2,15,0.0,0.0,3.1,6.55,0.0,0.0,0.0
2018,1,20,2,30,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2018,1,20,2,45,0.0,0.0,3.1,6.45,0.0,0.0,0.0
2018,1,20,3,0,0.0,0.0,3.1,6.4,0.0,0.0,0.0
2018,1,20,3,15,0.0,0.0,3.1,6.35,0.0,0.0,0.0
2018,1,20,3,30,0.0,0.0,3.1,6.3,0.0,0.0,0.0
2018,1,20,3,45,0.0,0.0,3.1,6.25,0.0,0.0,0.0
2018,1,20,4,0,0.0,0.0,3.1,6.2,0.0,0.0,0.0
2018,1,20,4,15,0.0,0.0,3.1,6.2,0.0,0.0,0.0
2018,1,20,4,30,0.0,0.0,3.1,6.2,0.0,0.0,0.0
2018,1,20,4,45,0.0,0.0,3.1,6.15,0.0,0.0,0.0
2018,1,20,5,0,0.0,0.0,3.1,6.1,0.0,0.0,0.0
2018,1,20,5,15,0.0,0.0,3.1,6.1,0.0,0.0,0.0
2018,1,20,5,30,0.0,0.0,3.1,6.1,0.0,0.0,0.0
2018,1,20,5,45,0.0,0.0,3.1,6.05,0.0,0.0,0.0
2018,1,20,6,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2018,1,20,6,15,0.0,0.0,3.1,6.1,0.0,0.0,0.0
2018,1,20,6,30,0.0,0.0,3.1,6.2,0.0,0.0,0.0
2018,1,20,6,45,0.0,0.0,3.05,6.25,0.0,0.0,0.0
2018,1,20,7,0,0.0,0.0,3.0,6.3,0.0,0.0,0.0
2018,1,20,7,15,58.0,5.5,3.05,6.85,6.5,0.0,0.0
2018,1,20,7,30,116.0,11.0,3.1,7.4,13.0,8.65,0.0
2018,1,20,7,45,275.5,21.0,3.15,7.95,44.5,17.43,0.0
2018,1,20,8,0,435.0,31.0,3.2,8.5,76.0,26.01,16.37
2018,1,20,8,15,524.0,37.0,3.2,8.9,117.0,33.84,24.44
2018,1,20,8,30,613.0,43.0,3.2,9.3,158.0,39.53,29.99
2018,1,20,8,45,668.0,47.0,3.25,9.7,200.5,74.91,40.56
2018,1,20,9,0,723.0,51.0,3.3,10.1,243.0,129.6,74.62
2018,1,20,9,15,758.0,53.5,3.35,10.5,283.0,186.05,120.47
2018,1,20,9,30,793.0,56.0,3.4,10.9,323.0,246.32,174.23
2018,1,20,9,45,817.5,58.0,3.45,11.25,359.0,306.53,229.96
2018,1,20,10,0,842.0,60.0,3.5,11.6,395.0,368.37,286.84
2018,1,20,10,15,857.5,62.5,3.5,11.8,425.5,428.22,341.27
2018,1,20,10,30,873.0,65.0,3.5,12.0,456.0,488.42,394.49
2018,1,20,10,45,883.0,66.5,3.5,12.25,479.5,544.77,443.05
2018,1,20,11,0,893.0,68.0,3.5,12.5,503.0,600.3,489.47
2018,1,20,11,15,899.0,69.0,3.55,12.6,519.5,651.72,531.83
2018,1,20,11,30,905.0,70.0,3.6,12.7,536.0,701.42,571.84
2018,1,20,11,45,907.0,71.5,3.6,12.85,545.5,746.88,606.09
2018,1,20,12,0,909.0,73.0,3.6,13.0,555.0,789.88,637.32
2018,1,20,12,15,907.0,73.5,3.6,13.05,556.0,825.87,663.39
2018,1,20,12,30,905.0,74.0,3.6,13.1,557.0,858.74,687.15
2018,1,20,12,45,899.5,75.0,3.6,13.2,550.5,885.96,706.64
2018,1,20,13,0,894.0,76.0,3.6,13.3,544.0,909.7,723.69
2018,1,20,13,15,888.5,75.0,3.55,13.3,530.0,927.37,736.43
2018,1,20,13,30,883.0,74.0,3.5,13.3,516.0,941.41,746.7
2018,1,20,13,45,873.5,73.0,3.5,13.3,495.5,947.96,752.12
2018,1,20,14,0,864.0,72.0,3.5,13.3,475.0,962.17,763.23
2018,1,20,14,15,851.0,70.0,3.45,13.2,447.5,956.61,760.17
2018,1,20,14,30,838.0,68.0,3.4,13.1,420.0,947.3,754.64
2018,1,20,14,45,819.5,65.0,3.4,13.0,386.5,927.57,741.94
2018,1,20,15,0,801.0,62.0,3.4,12.9,353.0,904.41,726.58
2018,1,20,15,15,771.0,59.5,3.4,12.9,314.5,867.51,700.44
2018,1,20,15,30,741.0,57.0,3.4,12.9,276.0,827.83,671.46
2018,1,20,15,45,540.5,65.0,3.15,12.15,212.0,646.32,533.65
2018,1,20,16,0,340.0,73.0,2.9,11.4,148.0,455.71,382.62
2018,1,20,16,15,388.5,55.5,2.9,10.95,123.5,474.07,395.53
2018,1,20,16,30,437.0,38.0,2.9,10.5,99.0,486.38,398.64
2018,1,20,16,45,345.0,30.0,2.85,10.0,67.0,386.64,298.01
2018,1,20,17,0,253.0,22.0,2.8,9.5,35.0,266.54,0.0
2018,1,20,17,15,126.5,11.0,2.75,9.4,17.5,107.24,0.0
2018,1,20,17,30,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,1,20,17,45,0.0,0.0,2.7,9.15,0.0,0.0,0.0
2018,1,20,18,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,1,20,18,15,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,1,20,18,30,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,1,20,18,45,0.0,0.0,2.7,8.7,0.0,0.0,0.0
2018,1,20,19,0,0.0,0.0,2.7,8.6,0.0,0.0,0.0
2018,1,20,19,15,0.0,0.0,2.65,8.55,0.0,0.0,0.0
2018,1,20,19,30,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,1,20,19,45,0.0,0.0,2.55,8.4,0.0,0.0,0.0
2018,1,20,20,0,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,1,20,20,15,0.0,0.0,2.45,8.3,0.0,0.0,0.0
2018,1,20,20,30,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,1,20,20,45,0.0,0.0,2.35,8.25,0.0,0.0,0.0
2018,1,20,21,0,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,1,20,21,15,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,1,20,21,30,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,1,20,21,45,0.0,0.0,2.05,8.45,0.0,0.0,0.0
2018,1,20,22,0,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,1,20,22,15,0.0,0.0,1.85,8.55,0.0,0.0,0.0
2018,1,20,22,30,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,1,20,22,45,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,1,20,23,0,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,1,20,23,15,0.0,0.0,1.45,8.8,0.0,0.0,0.0
2018,1,20,23,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,1,20,23,45,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,1,21,0,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,1,21,0,15,0.0,0.0,1.45,8.75,0.0,0.0,0.0
2018,1,21,0,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,1,21,0,45,0.0,0.0,1.5,8.65,0.0,0.0,0.0
2018,1,21,1,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,1,21,1,15,0.0,0.0,1.5,8.55,0.0,0.0,0.0
2018,1,21,1,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,1,21,1,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2018,1,21,2,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,1,21,2,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,1,21,2,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,1,21,2,45,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,1,21,3,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,1,21,3,15,0.0,0.0,1.0,8.65,0.0,0.0,0.0
2018,1,21,3,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,1,21,3,45,0.0,0.0,1.0,8.75,0.0,0.0,0.0
2018,1,21,4,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,1,21,4,15,0.0,0.0,1.05,8.8,0.0,0.0,0.0
2018,1,21,4,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,1,21,4,45,0.0,0.0,1.15,8.8,0.0,0.0,0.0
2018,1,21,5,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,1,21,5,15,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,1,21,5,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,1,21,5,45,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,1,21,6,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,1,21,6,15,0.0,0.0,1.15,8.85,0.0,0.0,0.0
2018,1,21,6,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,1,21,6,45,0.0,0.0,1.05,8.95,0.0,0.0,0.0
2018,1,21,7,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,1,21,7,15,53.0,6.0,0.95,9.1,7.0,0.0,0.0
2018,1,21,7,30,106.0,12.0,0.9,9.2,14.0,9.44,0.0
2018,1,21,7,45,129.5,23.5,0.85,9.35,32.5,17.77,0.54
2018,1,21,8,0,153.0,35.0,0.8,9.5,51.0,26.23,16.65
2018,1,21,8,15,149.5,53.0,0.9,9.7,75.0,38.96,28.98
2018,1,21,8,30,146.0,71.0,1.0,9.9,99.0,51.14,40.38
2018,1,21,8,45,239.0,82.0,1.05,10.1,140.5,72.63,50.67
2018,1,21,9,0,332.0,93.0,1.1,10.3,182.0,111.87,76.39
2018,1,21,9,15,296.0,100.0,1.2,10.5,188.5,136.52,98.56
2018,1,21,9,30,260.0,107.0,1.3,10.7,195.0,152.15,114.85
2018,1,21,9,45,218.5,137.0,1.4,10.95,216.5,183.78,144.61
2018,1,21,10,0,177.0,167.0,1.5,11.2,238.0,205.18,164.8
2018,1,21,10,15,147.0,175.0,1.6,11.4,237.0,213.16,172.9
2018,1,21,10,30,117.0,183.0,1.7,11.6,236.0,217.57,177.41
2018,1,21,10,45,124.5,200.0,1.85,11.8,259.0,246.79,201.83
2018,1,21,11,0,132.0,217.0,2.0,12.0,282.0,277.31,226.97
2018,1,21,11,15,124.0,224.5,2.05,12.1,287.0,289.9,237.23
2018,1,21,11,30,116.0,232.0,2.1,12.2,292.0,301.71,246.75
2018,1,21,11,45,120.0,236.5,2.15,12.35,299.5,318.36,260.28
2018,1,21,12,0,124.0,241.0,2.2,12.5,307.0,335.26,273.92
2018,1,21,12,15,134.0,241.5,2.25,12.55,313.0,352.81,288.35
2018,1,21,12,30,144.0,242.0,2.3,12.6,319.0,370.81,303.14
2018,1,21,12,45,190.0,236.0,2.3,12.7,336.5,413.03,338.0
2018,1,21,13,0,236.0,230.0,2.3,12.8,354.0,457.24,374.07
2018,1,21,13,15,273.5,219.0,2.3,12.8,359.5,510.71,416.65
2018,1,21,13,30,311.0,208.0,2.3,12.8,365.0,543.57,443.38
2018,1,21,13,45,252.5,206.5,2.3,12.85,330.5,495.79,405.32
2018,1,21,14,0,194.0,205.0,2.3,12.9,296.0,422.92,347.82
2018,1,21,14,15,168.5,192.0,2.25,12.85,268.0,388.16,320.61
2018,1,21,14,30,143.0,179.0,2.2,12.8,240.0,352.27,291.92
2018,1,21,14,45,179.0,160.0,2.15,12.8,230.0,367.91,306.65
2018,1,21,15,0,215.0,141.0,2.1,12.8,220.0,404.67,337.52
2018,1,21,15,15,164.5,130.0,2.1,12.8,186.5,322.28,270.19
2018,1,21,15,30,114.0,119.0,2.1,12.8,153.0,263.09,220.48
2018,1,21,15,45,70.5,101.0,1.9,12.3,121.0,181.57,151.67
2018,1,21,16,0,27.0,83.0,1.7,11.8,89.0,120.63,98.55
2018,1,21,16,15,16.0,65.5,1.75,11.6,69.0,79.39,62.72
2018,1,21,16,30,5.0,48.0,1.8,11.4,49.0,51.8,38.17
2018,1,21,16,45,10.5,32.5,1.9,11.2,33.5,48.73,33.5
2018,1,21,17,0,16.0,17.0,2.0,11.0,18.0,29.87,0.0
2018,1,21,17,15,8.0,8.5,2.1,11.0,9.0,12.93,0.0
2018,1,21,17,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,1,21,17,45,0.0,0.0,2.3,10.95,0.0,0.0,0.0
2018,1,21,18,0,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,1,21,18,15,0.0,0.0,2.45,10.95,0.0,0.0,0.0
2018,1,21,18,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,1,21,18,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,1,21,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,1,21,19,15,0.0,0.0,2.8,11.05,0.0,0.0,0.0
2018,1,21,19,30,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,1,21,19,45,0.0,0.0,2.95,11.15,0.0,0.0,0.0
2018,1,21,20,0,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,1,21,20,15,0.0,0.0,3.05,11.25,0.0,0.0,0.0
2018,1,21,20,30,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,1,21,20,45,0.0,0.0,3.15,11.3,0.0,0.0,0.0
2018,1,21,21,0,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,1,21,21,15,0.0,0.0,3.25,11.35,0.0,0.0,0.0
2018,1,21,21,30,0.0,0.0,3.3,11.4,0.0,0.0,0.0
