Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,11,12,45,107.0,272.0,5.2,12.45,338.5,349.56,286.69
2018,2,11,13,0,68.0,256.0,5.4,12.4,298.0,303.24,248.54
2018,2,11,13,15,44.0,194.0,5.65,12.4,221.0,218.8,179.29
2018,2,11,13,30,20.0,132.0,5.9,12.4,144.0,135.4,109.52
2018,2,11,13,45,303.5,123.5,6.15,12.35,292.5,466.04,392.22
2018,2,11,14,0,587.0,115.0,6.4,12.3,441.0,759.67,628.92
2018,2,11,14,15,711.0,102.0,6.4,12.3,477.5,876.52,718.91
2018,2,11,14,30,835.0,89.0,6.4,12.3,514.0,985.79,802.33
2018,2,11,14,45,818.5,86.5,6.4,12.3,480.0,969.31,790.96
2018,2,11,15,0,802.0,84.0,6.4,12.3,446.0,949.15,777.47
2018,2,11,15,15,777.0,81.0,6.4,12.3,406.0,916.37,754.27
2018,2,11,15,30,752.0,78.0,6.4,12.3,366.0,880.44,728.36
2018,2,11,15,45,721.5,73.0,6.35,12.05,323.0,841.88,700.23
2018,2,11,16,0,691.0,68.0,6.3,11.8,280.0,793.85,663.73
2018,2,11,16,15,648.0,62.0,6.15,11.55,235.0,731.16,613.76
2018,2,11,16,30,605.0,56.0,6.0,11.3,190.0,667.96,561.18
2018,2,11,16,45,528.0,48.5,5.85,11.05,145.0,573.05,480.21
2018,2,11,17,0,451.0,41.0,5.7,10.8,100.0,480.78,396.83
2018,2,11,17,15,307.0,30.0,5.7,10.65,62.5,334.73,244.1
2018,2,11,17,30,163.0,19.0,5.7,10.5,25.0,138.67,0.0
2018,2,11,17,45,81.5,9.5,5.65,10.4,12.5,0.0,0.0
2018,2,11,18,0,0.0,0.0,5.6,10.3,0.0,0.0,0.0
2018,2,11,18,15,0.0,0.0,5.6,10.2,0.0,0.0,0.0
2018,2,11,18,30,0.0,0.0,5.6,10.1,0.0,0.0,0.0
2018,2,11,18,45,0.0,0.0,5.6,10.05,0.0,0.0,0.0
2018,2,11,19,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2018,2,11,19,15,0.0,0.0,5.5,9.95,0.0,0.0,0.0
2018,2,11,19,30,0.0,0.0,5.4,9.9,0.0,0.0,0.0
2018,2,11,19,45,0.0,0.0,5.3,9.8,0.0,0.0,0.0
2018,2,11,20,0,0.0,0.0,5.2,9.7,0.0,0.0,0.0
2018,2,11,20,15,0.0,0.0,5.0,9.55,0.0,0.0,0.0
2018,2,11,20,30,0.0,0.0,4.8,9.4,0.0,0.0,0.0
2018,2,11,20,45,0.0,0.0,4.6,9.3,0.0,0.0,0.0
2018,2,11,21,0,0.0,0.0,4.4,9.2,0.0,0.0,0.0
2018,2,11,21,15,0.0,0.0,4.3,9.05,0.0,0.0,0.0
2018,2,11,21,30,0.0,0.0,4.2,8.9,0.0,0.0,0.0
2018,2,11,21,45,0.0,0.0,4.05,8.8,0.0,0.0,0.0
2018,2,11,22,0,0.0,0.0,3.9,8.7,0.0,0.0,0.0
2018,2,11,22,15,0.0,0.0,3.9,8.6,0.0,0.0,0.0
2018,2,11,22,30,0.0,0.0,3.9,8.5,0.0,0.0,0.0
2018,2,11,22,45,0.0,0.0,3.85,8.45,0.0,0.0,0.0
2018,2,11,23,0,0.0,0.0,3.8,8.4,0.0,0.0,0.0
2018,2,11,23,15,0.0,0.0,3.8,8.3,0.0,0.0,0.0
2018,2,11,23,30,0.0,0.0,3.8,8.2,0.0,0.0,0.0
2018,2,11,23,45,0.0,0.0,3.75,8.1,0.0,0.0,0.0
2018,2,12,0,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2018,2,12,0,15,0.0,0.0,3.7,7.95,0.0,0.0,0.0
2018,2,12,0,30,0.0,0.0,3.7,7.9,0.0,0.0,0.0
2018,2,12,0,45,0.0,0.0,3.7,7.85,0.0,0.0,0.0
2018,2,12,1,0,0.0,0.0,3.7,7.8,0.0,0.0,0.0
2018,2,12,1,15,0.0,0.0,3.7,7.75,0.0,0.0,0.0
2018,2,12,1,30,0.0,0.0,3.7,7.7,0.0,0.0,0.0
2018,2,12,1,45,0.0,0.0,3.7,7.6,0.0,0.0,0.0
2018,2,12,2,0,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2018,2,12,2,15,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2018,2,12,2,30,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2018,2,12,2,45,0.0,0.0,3.7,7.45,0.0,0.0,0.0
2018,2,12,3,0,0.0,0.0,3.7,7.4,0.0,0.0,0.0
2018,2,12,3,15,0.0,0.0,3.7,7.35,0.0,0.0,0.0
2018,2,12,3,30,0.0,0.0,3.7,7.3,0.0,0.0,0.0
2018,2,12,3,45,0.0,0.0,3.7,7.3,0.0,0.0,0.0
2018,2,12,4,0,0.0,0.0,3.7,7.3,0.0,0.0,0.0
2018,2,12,4,15,0.0,0.0,3.65,7.25,0.0,0.0,0.0
2018,2,12,4,30,0.0,0.0,3.6,7.2,0.0,0.0,0.0
2018,2,12,4,45,0.0,0.0,3.55,7.15,0.0,0.0,0.0
2018,2,12,5,0,0.0,0.0,3.5,7.1,0.0,0.0,0.0
2018,2,12,5,15,0.0,0.0,3.5,7.1,0.0,0.0,0.0
2018,2,12,5,30,0.0,0.0,3.5,7.1,0.0,0.0,0.0
2018,2,12,5,45,0.0,0.0,3.45,7.05,0.0,0.0,0.0
2018,2,12,6,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2018,2,12,6,15,0.0,0.0,3.35,7.2,0.0,0.0,0.0
2018,2,12,6,30,0.0,0.0,3.3,7.4,0.0,0.0,0.0
2018,2,12,6,45,17.0,2.0,3.25,7.65,1.5,0.0,0.0
2018,2,12,7,0,34.0,4.0,3.2,7.9,3.0,0.0,0.0
2018,2,12,7,15,217.0,14.5,3.25,8.35,29.5,11.41,0.0
2018,2,12,7,30,400.0,25.0,3.3,8.8,56.0,22.91,10.3
2018,2,12,7,45,509.0,31.5,3.35,9.25,99.5,28.97,19.67
2018,2,12,8,0,618.0,38.0,3.4,9.7,143.0,35.28,25.95
2018,2,12,8,15,679.0,42.5,3.45,10.1,190.5,39.67,30.23
2018,2,12,8,30,740.0,47.0,3.5,10.5,238.0,44.16,34.42
2018,2,12,8,45,779.0,50.5,3.55,10.85,285.0,62.98,37.72
2018,2,12,9,0,818.0,54.0,3.6,11.2,332.0,126.7,70.47
2018,2,12,9,15,841.5,57.0,3.55,11.5,375.0,188.26,117.13
2018,2,12,9,30,865.0,60.0,3.5,11.8,418.0,252.21,173.03
2018,2,12,9,45,879.5,63.5,3.45,12.1,456.5,316.17,231.82
2018,2,12,10,0,894.0,67.0,3.4,12.4,495.0,380.94,291.23
2018,2,12,10,15,908.0,68.0,3.35,12.65,527.5,443.7,347.88
2018,2,12,10,30,922.0,69.0,3.3,12.9,560.0,506.55,402.91
2018,2,12,10,45,931.5,70.0,3.2,13.1,586.0,566.85,454.1
2018,2,12,11,0,941.0,71.0,3.1,13.3,612.0,626.19,502.73
2018,2,12,11,15,946.5,72.5,3.05,13.5,630.5,682.29,547.44
2018,2,12,11,30,952.0,74.0,3.0,13.7,649.0,736.51,589.36
2018,2,12,11,45,954.5,74.5,3.0,13.85,659.5,785.36,625.17
2018,2,12,12,0,957.0,75.0,3.0,14.0,670.0,831.56,657.68
2018,2,12,12,15,956.5,76.0,2.95,14.1,672.5,873.05,686.31
2018,2,12,12,30,956.0,77.0,2.9,14.2,675.0,911.31,712.44
2018,2,12,12,45,952.0,77.0,2.85,14.25,668.5,941.93,733.21
2018,2,12,13,0,948.0,77.0,2.8,14.3,662.0,968.8,751.39
2018,2,12,13,15,943.5,77.0,2.75,14.35,648.5,991.37,766.64
2018,2,12,13,30,939.0,77.0,2.7,14.4,635.0,1010.05,779.31
2018,2,12,13,45,932.0,75.5,2.7,14.45,613.5,1020.45,786.98
2018,2,12,14,0,925.0,74.0,2.7,14.5,592.0,1026.77,792.12
2018,2,12,14,15,914.5,73.0,2.7,14.45,564.0,1026.19,793.05
2018,2,12,14,30,904.0,72.0,2.7,14.4,536.0,1021.62,791.49
2018,2,12,14,45,888.0,70.5,2.7,14.35,501.0,1006.94,783.11
2018,2,12,15,0,872.0,69.0,2.7,14.3,466.0,988.56,772.28
2018,2,12,15,15,850.0,66.0,2.7,14.3,425.0,970.31,761.35
2018,2,12,15,30,828.0,63.0,2.7,14.3,384.0,936.77,739.39
2018,2,12,15,45,795.5,60.5,2.55,13.9,339.5,890.69,707.78
2018,2,12,16,0,763.0,58.0,2.4,13.5,295.0,842.25,673.53
2018,2,12,16,15,715.0,53.5,2.4,12.95,247.5,774.74,625.22
2018,2,12,16,30,667.0,49.0,2.4,12.4,200.0,706.46,573.7
2018,2,12,16,45,589.5,43.5,2.4,11.8,153.5,610.77,497.85
2018,2,12,17,0,512.0,38.0,2.4,11.2,107.0,529.08,427.49
2018,2,12,17,15,364.5,28.5,2.5,10.95,67.5,381.22,281.22
2018,2,12,17,30,217.0,19.0,2.6,10.7,28.0,179.72,0.0
2018,2,12,17,45,108.5,9.5,2.7,10.5,14.0,7.47,0.0
2018,2,12,18,0,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,2,12,18,15,0.0,0.0,2.85,10.2,0.0,0.0,0.0
2018,2,12,18,30,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,2,12,18,45,0.0,0.0,2.95,9.95,0.0,0.0,0.0
2018,2,12,19,0,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,2,12,19,15,0.0,0.0,3.05,9.75,0.0,0.0,0.0
2018,2,12,19,30,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,2,12,19,45,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,2,12,20,0,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,2,12,20,15,0.0,0.0,3.15,9.4,0.0,0.0,0.0
2018,2,12,20,30,0.0,0.0,3.2,9.3,0.0,0.0,0.0
2018,2,12,20,45,0.0,0.0,3.2,9.2,0.0,0.0,0.0
2018,2,12,21,0,0.0,0.0,3.2,9.1,0.0,0.0,0.0
2018,2,12,21,15,0.0,0.0,3.2,8.95,0.0,0.0,0.0
2018,2,12,21,30,0.0,0.0,3.2,8.8,0.0,0.0,0.0
2018,2,12,21,45,0.0,0.0,3.2,8.65,0.0,0.0,0.0
2018,2,12,22,0,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2018,2,12,22,15,0.0,0.0,3.25,8.4,0.0,0.0,0.0
2018,2,12,22,30,0.0,0.0,3.3,8.3,0.0,0.0,0.0
2018,2,12,22,45,0.0,0.0,3.3,8.15,0.0,0.0,0.0
2018,2,12,23,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2018,2,12,23,15,0.0,0.0,3.3,7.85,0.0,0.0,0.0
2018,2,12,23,30,0.0,0.0,3.3,7.7,0.0,0.0,0.0
2018,2,12,23,45,0.0,0.0,3.3,7.6,0.0,0.0,0.0
2018,2,13,0,0,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2018,2,13,0,15,0.0,0.0,3.35,7.4,0.0,0.0,0.0
2018,2,13,0,30,0.0,0.0,3.4,7.3,0.0,0.0,0.0
2018,2,13,0,45,0.0,0.0,3.45,7.25,0.0,0.0,0.0
2018,2,13,1,0,0.0,0.0,3.5,7.2,0.0,0.0,0.0
2018,2,13,1,15,0.0,0.0,3.5,7.15,0.0,0.0,0.0
2018,2,13,1,30,0.0,0.0,3.5,7.1,0.0,0.0,0.0
2018,2,13,1,45,0.0,0.0,3.5,7.05,0.0,0.0,0.0
2018,2,13,2,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2018,2,13,2,15,0.0,0.0,3.5,6.95,0.0,0.0,0.0
2018,2,13,2,30,0.0,0.0,3.5,6.9,0.0,0.0,0.0
2018,2,13,2,45,0.0,0.0,3.5,6.8,0.0,0.0,0.0
2018,2,13,3,0,0.0,0.0,3.5,6.7,0.0,0.0,0.0
2018,2,13,3,15,0.0,0.0,3.5,6.65,0.0,0.0,0.0
2018,2,13,3,30,0.0,0.0,3.5,6.6,0.0,0.0,0.0
2018,2,13,3,45,0.0,0.0,3.45,6.55,0.0,0.0,0.0
2018,2,13,4,0,0.0,0.0,3.4,6.5,0.0,0.0,0.0
2018,2,13,4,15,0.0,0.0,3.4,6.45,0.0,0.0,0.0
2018,2,13,4,30,0.0,0.0,3.4,6.4,0.0,0.0,0.0
2018,2,13,4,45,0.0,0.0,3.35,6.35,0.0,0.0,0.0
2018,2,13,5,0,0.0,0.0,3.3,6.3,0.0,0.0,0.0
2018,2,13,5,15,0.0,0.0,3.25,6.25,0.0,0.0,0.0
2018,2,13,5,30,0.0,0.0,3.2,6.2,0.0,0.0,0.0
2018,2,13,5,45,0.0,0.0,3.15,6.15,0.0,0.0,0.0
2018,2,13,6,0,0.0,0.0,3.1,6.1,0.0,0.0,0.0
2018,2,13,6,15,0.0,0.0,3.05,6.3,0.0,0.0,0.0
2018,2,13,6,30,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2018,2,13,6,45,28.0,3.0,3.0,6.7,2.5,0.0,0.0
2018,2,13,7,0,56.0,6.0,3.0,6.9,5.0,0.0,0.0
2018,2,13,7,15,220.0,17.0,3.05,7.4,32.0,13.38,0.0
2018,2,13,7,30,384.0,28.0,3.1,7.9,59.0,23.51,11.71
2018,2,13,7,45,491.5,35.5,3.15,8.35,103.0,29.84,20.6
2018,2,13,8,0,599.0,43.0,3.2,8.8,147.0,39.47,29.86
2018,2,13,8,15,661.0,48.0,3.2,9.3,195.0,44.12,34.38
2018,2,13,8,30,723.0,53.0,3.2,9.8,243.0,48.87,38.79
2018,2,13,8,45,761.5,57.0,3.15,10.35,290.0,67.22,41.98
2018,2,13,9,0,800.0,61.0,3.1,10.9,337.0,126.88,71.45
2018,2,13,9,15,828.5,63.5,3.0,11.35,381.0,188.44,117.78
2018,2,13,9,30,857.0,66.0,2.9,11.8,425.0,253.15,173.79
2018,2,13,9,45,878.0,67.5,2.8,12.3,464.0,319.11,233.48
2018,2,13,10,0,899.0,69.0,2.7,12.8,503.0,384.41,292.48
2018,2,13,10,15,912.0,70.5,2.55,13.1,535.5,447.65,348.78
2018,2,13,10,30,925.0,72.0,2.4,13.4,568.0,510.88,403.09
2018,2,13,10,45,933.5,73.5,2.25,13.75,594.0,571.46,453.17
2018,2,13,11,0,942.0,75.0,2.1,14.1,620.0,630.98,500.34
2018,2,13,11,15,947.5,76.0,1.95,14.3,638.5,686.76,543.08
2018,2,13,11,30,953.0,77.0,1.8,14.5,657.0,740.64,582.72
2018,2,13,11,45,956.0,78.0,1.6,14.7,668.0,790.56,616.19
2018,2,13,12,0,959.0,79.0,1.4,14.9,679.0,837.89,645.68
2018,2,13,12,15,960.0,78.5,1.3,15.1,681.5,879.13,671.4
2018,2,13,12,30,961.0,78.0,1.2,15.3,684.0,917.18,694.51
2018,2,13,12,45,959.5,78.0,1.05,15.45,678.5,950.24,713.14
2018,2,13,13,0,958.0,78.0,0.9,15.6,673.0,979.67,728.92
2018,2,13,13,15,953.0,77.5,0.85,15.7,659.0,1001.47,741.72
2018,2,13,13,30,948.0,77.0,0.8,15.8,645.0,1019.29,752.08
2018,2,13,13,45,940.5,76.0,0.7,15.9,623.5,1030.0,756.85
2018,2,13,14,0,933.0,75.0,0.6,16.0,602.0,1036.6,759.15
2018,2,13,14,15,921.0,74.0,0.55,16.0,573.0,1034.6,757.72
2018,2,13,14,30,909.0,73.0,0.5,16.0,544.0,1028.55,754.04
2018,2,13,14,45,892.5,72.0,0.5,16.0,509.0,1014.05,746.44
2018,2,13,15,0,876.0,71.0,0.5,16.0,474.0,995.85,736.65
2018,2,13,15,15,854.0,68.5,0.5,16.0,433.0,978.28,727.25
2018,2,13,15,30,832.0,66.0,0.5,16.0,392.0,945.34,707.63
2018,2,13,15,45,800.0,62.5,0.6,15.55,346.5,898.22,681.55
2018,2,13,16,0,768.0,59.0,0.7,15.1,301.0,848.74,652.51
2018,2,13,16,15,720.5,55.0,0.8,14.55,253.5,782.12,609.65
2018,2,13,16,30,673.0,51.0,0.9,14.0,206.0,714.56,563.08
2018,2,13,16,45,597.5,45.0,1.05,13.45,159.0,619.64,492.98
2018,2,13,17,0,522.0,39.0,1.2,12.9,112.0,538.74,427.36
2018,2,13,17,15,373.5,29.5,1.25,12.6,71.0,389.35,288.45
2018,2,13,17,30,225.0,20.0,1.3,12.3,30.0,223.33,0.0
2018,2,13,17,45,112.5,10.0,1.4,11.95,15.0,88.82,0.0
2018,2,13,18,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,2,13,18,15,0.0,0.0,1.55,11.45,0.0,0.0,0.0
2018,2,13,18,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,2,13,18,45,0.0,0.0,1.65,11.15,0.0,0.0,0.0
2018,2,13,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,2,13,19,15,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,2,13,19,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,2,13,19,45,0.0,0.0,1.75,10.75,0.0,0.0,0.0
2018,2,13,20,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,2,13,20,15,0.0,0.0,1.8,10.65,0.0,0.0,0.0
2018,2,13,20,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,2,13,20,45,0.0,0.0,1.8,10.55,0.0,0.0,0.0
2018,2,13,21,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,2,13,21,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2018,2,13,21,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,2,13,21,45,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,2,13,22,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,2,13,22,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,2,13,22,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,2,13,22,45,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2018,2,13,23,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,2,13,23,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,2,13,23,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,2,13,23,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,2,14,0,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,2,14,0,15,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,2,14,0,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,2,14,0,45,0.0,0.0,1.65,10.2,0.0,0.0,0.0
2018,2,14,1,0,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,2,14,1,15,0.0,0.0,1.7,9.95,0.0,0.0,0.0
2018,2,14,1,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,2,14,1,45,0.0,0.0,1.75,9.7,0.0,0.0,0.0
2018,2,14,2,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,2,14,2,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2018,2,14,2,30,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,2,14,2,45,0.0,0.0,1.7,9.35,0.0,0.0,0.0
2018,2,14,3,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,2,14,3,15,0.0,0.0,1.65,9.3,0.0,0.0,0.0
2018,2,14,3,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,2,14,3,45,0.0,0.0,1.55,9.25,0.0,0.0,0.0
2018,2,14,4,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,2,14,4,15,0.0,0.0,1.45,9.2,0.0,0.0,0.0
2018,2,14,4,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,2,14,4,45,0.0,0.0,1.35,9.2,0.0,0.0,0.0
2018,2,14,5,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,2,14,5,15,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,2,14,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,2,14,5,45,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,2,14,6,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,2,14,6,15,0.0,0.0,1.3,8.85,0.0,0.0,0.0
2018,2,14,6,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,2,14,6,45,24.5,3.5,1.3,8.95,3.0,0.0,0.0
2018,2,14,7,0,49.0,7.0,1.3,9.0,6.0,0.0,0.0
2018,2,14,7,15,196.5,19.0,1.25,9.4,33.0,14.95,0.0
2018,2,14,7,30,344.0,31.0,1.2,9.8,60.0,25.9,14.18
2018,2,14,7,45,448.0,39.0,1.2,10.2,102.5,32.45,22.85
2018,2,14,8,0,552.0,47.0,1.2,10.6,145.0,39.2,29.47
2018,2,14,8,15,614.0,53.0,1.3,10.95,192.0,44.14,34.23
2018,2,14,8,30,676.0,59.0,1.4,11.3,239.0,49.15,38.86
2018,2,14,8,45,658.5,71.0,1.5,11.65,273.0,70.4,46.17
2018,2,14,9,0,641.0,83.0,1.6,12.0,307.0,125.08,75.9
2018,2,14,9,15,453.0,113.5,1.8,12.4,281.5,161.32,111.13
2018,2,14,9,30,265.0,144.0,2.0,12.8,256.0,173.29,130.29
2018,2,14,9,45,138.0,147.0,2.2,13.2,205.5,157.1,122.71
2018,2,14,10,0,11.0,150.0,2.4,13.6,155.0,119.08,94.73
2018,2,14,10,15,37.5,182.0,2.45,13.85,202.0,160.69,128.78
2018,2,14,10,30,64.0,214.0,2.5,14.1,249.0,203.9,163.93
2018,2,14,10,45,163.0,232.5,2.6,14.4,326.5,287.02,231.32
2018,2,14,11,0,262.0,251.0,2.7,14.7,404.0,384.87,309.6
2018,2,14,11,15,365.0,238.0,2.75,14.8,458.0,457.69,368.01
2018,2,14,11,30,468.0,225.0,2.8,14.9,512.0,553.72,443.4
2018,2,14,11,45,380.0,252.5,2.85,15.05,488.0,528.74,423.35
2018,2,14,12,0,292.0,280.0,2.9,15.2,464.0,510.25,407.97
2018,2,14,12,15,397.0,250.5,3.0,15.15,502.0,583.62,467.19
2018,2,14,12,30,502.0,221.0,3.1,15.1,540.0,682.79,543.99
2018,2,14,12,45,601.0,189.0,3.2,15.1,567.5,767.95,609.23
2018,2,14,13,0,700.0,157.0,3.3,15.1,595.0,849.6,669.72
2018,2,14,13,15,623.0,176.5,3.4,15.0,560.5,819.78,648.76
2018,2,14,13,30,546.0,196.0,3.5,14.9,526.0,775.68,617.24
2018,2,14,13,45,684.5,150.0,3.65,14.75,549.0,885.57,700.31
2018,2,14,14,0,823.0,104.0,3.8,14.6,572.0,975.68,766.1
2018,2,14,14,15,857.5,90.0,3.95,14.35,557.0,1004.15,788.43
2018,2,14,14,30,892.0,76.0,4.1,14.1,542.0,1015.83,799.62
2018,2,14,14,45,879.5,74.0,4.2,13.85,508.0,1004.05,794.13
2018,2,14,15,0,867.0,72.0,4.3,13.6,474.0,1000.65,794.99
2018,2,14,15,15,845.5,69.5,4.3,13.6,433.5,971.57,775.83
2018,2,14,15,30,824.0,67.0,4.3,13.6,393.0,939.18,754.16
2018,2,14,15,45,793.5,63.5,4.4,12.95,348.0,893.6,724.86
2018,2,14,16,0,763.0,60.0,4.5,12.3,303.0,845.62,692.48
2018,2,14,16,15,716.5,55.5,4.3,11.85,255.5,779.35,641.91
2018,2,14,16,30,670.0,51.0,4.1,11.4,208.0,712.2,588.59
2018,2,14,16,45,593.0,45.5,3.95,10.95,161.0,626.17,517.99
2018,2,14,17,0,516.0,40.0,3.8,10.5,114.0,534.94,438.94
2018,2,14,17,15,376.0,31.0,3.85,10.25,74.0,392.71,303.5
2018,2,14,17,30,236.0,22.0,3.9,10.0,34.0,234.55,0.0
2018,2,14,17,45,118.0,11.0,3.9,9.75,17.0,93.56,0.0
2018,2,14,18,0,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2018,2,14,18,15,0.0,0.0,3.95,9.5,0.0,0.0,0.0
2018,2,14,18,30,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2018,2,14,18,45,0.0,0.0,4.1,9.45,0.0,0.0,0.0
2018,2,14,19,0,0.0,0.0,4.2,9.4,0.0,0.0,0.0
2018,2,14,19,15,0.0,0.0,4.15,9.4,0.0,0.0,0.0
2018,2,14,19,30,0.0,0.0,4.1,9.4,0.0,0.0,0.0
2018,2,14,19,45,0.0,0.0,4.1,9.35,0.0,0.0,0.0
2018,2,14,20,0,0.0,0.0,4.1,9.3,0.0,0.0,0.0
2018,2,14,20,15,0.0,0.0,4.05,9.25,0.0,0.0,0.0
2018,2,14,20,30,0.0,0.0,4.0,9.2,0.0,0.0,0.0
2018,2,14,20,45,0.0,0.0,3.95,9.15,0.0,0.0,0.0
2018,2,14,21,0,0.0,0.0,3.9,9.1,0.0,0.0,0.0
2018,2,14,21,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2018,2,14,21,30,0.0,0.0,3.9,8.9,0.0,0.0,0.0
2018,2,14,21,45,0.0,0.0,3.9,8.8,0.0,0.0,0.0
2018,2,14,22,0,0.0,0.0,3.9,8.7,0.0,0.0,0.0
2018,2,14,22,15,0.0,0.0,3.85,8.6,0.0,0.0,0.0
2018,2,14,22,30,0.0,0.0,3.8,8.5,0.0,0.0,0.0
2018,2,14,22,45,0.0,0.0,3.75,8.4,0.0,0.0,0.0
2018,2,14,23,0,0.0,0.0,3.7,8.3,0.0,0.0,0.0
2018,2,14,23,15,0.0,0.0,3.6,8.2,0.0,0.0,0.0
2018,2,14,23,30,0.0,0.0,3.5,8.1,0.0,0.0,0.0
2018,2,14,23,45,0.0,0.0,3.4,7.95,0.0,0.0,0.0
2018,2,15,0,0,0.0,0.0,3.3,7.8,0.0,0.0,0.0
2018,2,15,0,15,0.0,0.0,3.25,7.7,0.0,0.0,0.0
2018,2,15,0,30,0.0,0.0,3.2,7.6,0.0,0.0,0.0
2018,2,15,0,45,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2018,2,15,1,0,0.0,0.0,3.0,7.4,0.0,0.0,0.0
2018,2,15,1,15,0.0,0.0,3.05,7.4,0.0,0.0,0.0
2018,2,15,1,30,0.0,0.0,3.1,7.4,0.0,0.0,0.0
2018,2,15,1,45,0.0,0.0,3.1,7.4,0.0,0.0,0.0
2018,2,15,2,0,0.0,0.0,3.1,7.4,0.0,0.0,0.0
2018,2,15,2,15,0.0,0.0,3.15,7.4,0.0,0.0,0.0
2018,2,15,2,30,0.0,0.0,3.2,7.4,0.0,0.0,0.0
2018,2,15,2,45,0.0,0.0,3.25,7.45,0.0,0.0,0.0
2018,2,15,3,0,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2018,2,15,3,15,0.0,0.0,3.3,7.35,0.0,0.0,0.0
2018,2,15,3,30,0.0,0.0,3.3,7.2,0.0,0.0,0.0
2018,2,15,3,45,0.0,0.0,3.25,7.1,0.0,0.0,0.0
2018,2,15,4,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2018,2,15,4,15,0.0,0.0,3.25,6.95,0.0,0.0,0.0
2018,2,15,4,30,0.0,0.0,3.3,6.9,0.0,0.0,0.0
2018,2,15,4,45,0.0,0.0,3.35,6.8,0.0,0.0,0.0
2018,2,15,5,0,0.0,0.0,3.4,6.7,0.0,0.0,0.0
2018,2,15,5,15,0.0,0.0,3.45,6.65,0.0,0.0,0.0
2018,2,15,5,30,0.0,0.0,3.5,6.6,0.0,0.0,0.0
2018,2,15,5,45,0.0,0.0,3.5,6.55,0.0,0.0,0.0
2018,2,15,6,0,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2018,2,15,6,15,0.0,0.0,3.55,6.75,0.0,0.0,0.0
2018,2,15,6,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2018,2,15,6,45,37.0,3.5,3.65,7.2,3.5,0.0,0.0
2018,2,15,7,0,74.0,7.0,3.7,7.4,7.0,5.51,0.0
2018,2,15,7,15,259.0,18.0,3.85,7.8,37.5,14.16,0.0
2018,2,15,7,30,444.0,29.0,4.0,8.2,68.0,24.49,13.78
2018,2,15,7,45,549.0,35.5,4.2,8.65,114.5,32.71,23.27
2018,2,15,8,0,654.0,42.0,4.4,9.1,161.0,39.0,29.47
2018,2,15,8,15,714.0,46.0,4.4,9.55,210.5,42.95,33.32
2018,2,15,8,30,774.0,50.0,4.4,10.0,260.0,47.03,37.11
2018,2,15,8,45,812.0,53.0,4.4,10.45,308.0,64.76,39.69
2018,2,15,9,0,850.0,56.0,4.4,10.9,356.0,130.5,72.7
2018,2,15,9,15,876.0,58.5,4.35,11.35,401.0,194.34,120.76
2018,2,15,9,30,902.0,61.0,4.3,11.8,446.0,260.84,178.74
2018,2,15,9,45,922.0,63.5,4.25,12.25,487.5,328.03,240.23
2018,2,15,10,0,942.0,66.0,4.2,12.7,529.0,396.63,302.85
2018,2,15,10,15,956.0,67.0,4.1,13.05,563.0,462.46,362.1
2018,2,15,10,30,970.0,68.0,4.0,13.4,597.0,528.31,419.55
2018,2,15,10,45,979.5,68.0,3.9,13.75,623.5,590.53,472.24
2018,2,15,11,0,989.0,68.0,3.8,14.1,650.0,651.62,522.16
2018,2,15,11,15,994.5,69.0,3.7,14.3,669.0,709.83,568.43
2018,2,15,11,30,1000.0,70.0,3.6,14.5,688.0,766.01,611.7
2018,2,15,11,45,1003.5,70.0,3.55,14.75,699.0,817.37,648.49
2018,2,15,12,0,1007.0,70.0,3.5,15.0,710.0,865.99,682.07
2018,2,15,12,15,1007.5,70.0,3.45,15.1,712.5,909.21,711.82
2018,2,15,12,30,1008.0,70.0,3.4,15.2,715.0,949.05,738.97
2018,2,15,12,45,1004.0,71.0,3.4,15.3,708.5,982.54,761.91
2018,2,15,13,0,1000.0,72.0,3.4,15.4,702.0,1012.11,782.18
2018,2,15,13,15,993.5,71.5,3.35,15.45,686.5,1033.49,796.61
2018,2,15,13,30,987.0,71.0,3.3,15.5,671.0,1050.63,808.3
2018,2,15,13,45,979.5,70.5,3.25,15.55,649.0,1062.54,816.58
2018,2,15,14,0,972.0,70.0,3.2,15.6,627.0,1070.19,822.17
2018,2,15,14,15,962.0,68.5,3.15,15.55,597.5,1069.77,822.79
2018,2,15,14,30,952.0,67.0,3.1,15.5,568.0,1065.13,820.78
2018,2,15,14,45,937.0,65.5,3.05,15.4,532.0,1051.3,812.81
2018,2,15,15,0,922.0,64.0,3.0,15.3,496.0,1033.53,802.28
2018,2,15,15,15,901.5,62.0,3.0,15.3,454.0,1005.83,785.01
2018,2,15,15,30,881.0,60.0,3.0,15.3,412.0,974.79,765.22
2018,2,15,15,45,850.5,57.0,2.65,14.7,365.5,929.48,733.49
2018,2,15,16,0,820.0,54.0,2.3,14.1,319.0,892.28,706.63
2018,2,15,16,15,775.0,50.5,2.25,13.4,270.0,827.62,661.55
2018,2,15,16,30,730.0,47.0,2.2,12.7,221.0,761.98,613.41
2018,2,15,16,45,659.5,41.5,2.2,12.0,172.0,670.87,543.13
2018,2,15,17,0,589.0,36.0,2.2,11.3,123.0,581.36,469.08
2018,2,15,17,15,450.0,29.5,2.2,11.05,81.0,437.2,337.2
2018,2,15,17,30,311.0,23.0,2.2,10.8,39.0,294.6,0.0
2018,2,15,17,45,155.5,11.5,2.2,10.55,19.5,120.9,0.0
2018,2,15,18,0,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,2,15,18,15,0.0,0.0,2.15,10.25,0.0,0.0,0.0
2018,2,15,18,30,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,2,15,18,45,0.0,0.0,2.05,10.15,0.0,0.0,0.0
2018,2,15,19,0,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,2,15,19,15,0.0,0.0,1.95,10.1,0.0,0.0,0.0
2018,2,15,19,30,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,2,15,19,45,0.0,0.0,1.8,10.15,0.0,0.0,0.0
2018,2,15,20,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,2,15,20,15,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,2,15,20,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,2,15,20,45,0.0,0.0,1.65,10.2,0.0,0.0,0.0
2018,2,15,21,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,2,15,21,15,0.0,0.0,1.55,10.2,0.0,0.0,0.0
2018,2,15,21,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,2,15,21,45,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,2,15,22,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,2,15,22,15,0.0,0.0,1.35,10.3,0.0,0.0,0.0
2018,2,15,22,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,2,15,22,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,2,15,23,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,2,15,23,15,0.0,0.0,0.85,10.6,0.0,0.0,0.0
2018,2,15,23,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,2,15,23,45,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,2,16,0,0,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,2,16,0,15,0.0,0.0,0.55,10.55,0.0,0.0,0.0
2018,2,16,0,30,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,2,16,0,45,0.0,0.0,0.65,10.45,0.0,0.0,0.0
2018,2,16,1,0,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,2,16,1,15,0.0,0.0,0.75,10.3,0.0,0.0,0.0
2018,2,16,1,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,2,16,1,45,0.0,0.0,0.85,10.15,0.0,0.0,0.0
2018,2,16,2,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,2,16,2,15,0.0,0.0,0.85,10.05,0.0,0.0,0.0
2018,2,16,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,2,16,2,45,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,2,16,3,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,2,16,3,15,0.0,0.0,0.85,9.75,0.0,0.0,0.0
2018,2,16,3,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,2,16,3,45,0.0,0.0,0.9,9.65,0.0,0.0,0.0
2018,2,16,4,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,2,16,4,15,0.0,0.0,1.0,9.55,0.0,0.0,0.0
2018,2,16,4,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,2,16,4,45,0.0,0.0,1.15,9.4,0.0,0.0,0.0
2018,2,16,5,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,2,16,5,15,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,2,16,5,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,2,16,5,45,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,2,16,6,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,2,16,6,15,0.0,0.0,1.15,9.35,0.0,0.0,0.0
2018,2,16,6,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,2,16,6,45,33.0,3.5,1.05,9.45,3.5,0.0,0.0
2018,2,16,7,0,66.0,7.0,1.0,9.5,7.0,5.51,0.0
2018,2,16,7,15,234.5,18.5,1.0,9.85,37.0,15.36,0.0
2018,2,16,7,30,403.0,30.0,1.0,10.2,67.0,25.14,14.7
2018,2,16,7,45,502.5,37.0,1.05,10.55,111.5,31.05,21.76
2018,2,16,8,0,602.0,44.0,1.1,10.9,156.0,40.31,30.52
2018,2,16,8,15,662.0,49.0,1.15,11.35,204.5,44.95,34.94
2018,2,16,8,30,722.0,54.0,1.2,11.8,253.0,49.67,39.26
2018,2,16,8,45,760.0,58.0,1.3,12.25,300.0,66.85,42.12
2018,2,16,9,0,798.0,62.0,1.4,12.7,347.0,126.53,70.74
2018,2,16,9,15,825.0,64.0,1.4,13.05,390.5,187.49,115.84
2018,2,16,9,30,852.0,66.0,1.4,13.4,434.0,253.75,172.26
2018,2,16,9,45,871.5,68.0,1.4,13.8,473.0,317.41,229.1
2018,2,16,10,0,891.0,70.0,1.4,14.2,512.0,382.42,286.85
2018,2,16,10,15,903.5,72.0,1.4,14.45,545.0,445.63,342.13
2018,2,16,10,30,916.0,74.0,1.4,14.7,578.0,508.82,395.53
2018,2,16,10,45,924.5,75.5,1.4,15.0,604.0,569.11,444.77
2018,2,16,11,0,933.0,77.0,1.4,15.3,630.0,628.34,491.41
2018,2,16,11,15,939.0,77.5,1.35,15.5,648.5,683.67,533.36
2018,2,16,11,30,945.0,78.0,1.3,15.7,667.0,737.14,572.5
2018,2,16,11,45,948.0,78.5,1.25,15.95,677.5,786.31,605.97
2018,2,16,12,0,951.0,79.0,1.2,16.2,688.0,832.89,635.99
2018,2,16,12,15,952.0,79.5,1.2,16.35,691.0,875.03,663.5
2018,2,16,12,30,953.0,80.0,1.2,16.5,694.0,914.04,688.72
2018,2,16,12,45,952.0,79.5,1.2,16.65,688.5,946.83,709.68
2018,2,16,13,0,951.0,79.0,1.2,16.8,683.0,976.01,728.31
2018,2,16,13,15,946.5,78.5,1.3,16.85,669.0,998.17,744.47
2018,2,16,13,30,942.0,78.0,1.4,16.9,655.0,1016.37,758.29
2018,2,16,13,45,935.0,77.0,1.45,16.95,633.5,1027.49,766.86
2018,2,16,14,0,928.0,76.0,1.5,17.0,612.0,1034.51,773.04
2018,2,16,14,15,917.5,75.0,1.55,16.95,583.5,1033.95,774.78
2018,2,16,14,30,907.0,74.0,1.6,16.9,555.0,1029.35,774.13
2018,2,16,14,45,892.0,71.5,1.65,16.85,519.5,1014.26,766.69
2018,2,16,15,0,877.0,69.0,1.7,16.8,484.0,995.36,756.83
2018,2,16,15,15,856.0,67.0,1.7,16.8,443.5,967.57,740.05
2018,2,16,15,30,835.0,65.0,1.7,16.8,403.0,948.08,728.76
2018,2,16,15,45,805.0,62.0,1.65,16.2,357.5,903.44,700.65
2018,2,16,16,0,775.0,59.0,1.6,15.6,312.0,856.36,670.1
2018,2,16,16,15,673.0,59.0,1.7,15.0,254.5,743.53,592.29
2018,2,16,16,30,571.0,59.0,1.8,14.4,197.0,641.62,518.53
2018,2,16,16,45,502.0,48.5,1.85,13.85,150.0,550.5,447.96
2018,2,16,17,0,433.0,38.0,1.9,13.3,103.0,462.29,375.13
2018,2,16,17,15,356.5,30.0,2.0,12.95,70.5,375.89,292.63
2018,2,16,17,30,280.0,22.0,2.1,12.6,38.0,273.74,26.66
2018,2,16,17,45,140.0,11.0,2.15,12.25,19.0,109.32,0.0
2018,2,16,18,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,2,16,18,15,0.0,0.0,2.25,11.7,0.0,0.0,0.0
2018,2,16,18,30,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,2,16,18,45,0.0,0.0,2.35,11.25,0.0,0.0,0.0
2018,2,16,19,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,2,16,19,15,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,2,16,19,30,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,2,16,19,45,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,2,16,20,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,2,16,20,15,0.0,0.0,2.4,10.55,0.0,0.0,0.0
2018,2,16,20,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,2,16,20,45,0.0,0.0,2.35,10.45,0.0,0.0,0.0
2018,2,16,21,0,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,2,16,21,15,0.0,0.0,2.3,10.35,0.0,0.0,0.0
2018,2,16,21,30,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,2,16,21,45,0.0,0.0,2.25,10.3,0.0,0.0,0.0
2018,2,16,22,0,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,2,16,22,15,0.0,0.0,2.15,10.25,0.0,0.0,0.0
2018,2,16,22,30,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,2,16,22,45,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,2,16,23,0,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,2,16,23,15,0.0,0.0,2.1,10.15,0.0,0.0,0.0
2018,2,16,23,30,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,2,16,23,45,0.0,0.0,2.05,10.05,0.0,0.0,0.0
2018,2,17,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,2,17,0,15,0.0,0.0,2.0,9.95,0.0,0.0,0.0
2018,2,17,0,30,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,2,17,0,45,0.0,0.0,1.95,9.9,0.0,0.0,0.0
2018,2,17,1,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,2,17,1,15,0.0,0.0,1.85,9.95,0.0,0.0,0.0
2018,2,17,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,2,17,1,45,0.0,0.0,1.75,10.05,0.0,0.0,0.0
2018,2,17,2,0,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,2,17,2,15,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,2,17,2,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,2,17,2,45,0.0,0.0,1.4,10.35,0.0,0.0,0.0
2018,2,17,3,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,2,17,3,15,0.0,0.0,1.25,10.45,0.0,0.0,0.0
2018,2,17,3,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,2,17,3,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,2,17,4,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,2,17,4,15,0.0,0.0,0.9,10.55,0.0,0.0,0.0
2018,2,17,4,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,2,17,4,45,0.0,0.0,0.75,10.6,0.0,0.0,0.0
2018,2,17,5,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,2,17,5,15,0.0,0.0,0.65,10.55,0.0,0.0,0.0
2018,2,17,5,30,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,2,17,5,45,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2018,2,17,6,0,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,2,17,6,15,0.0,0.0,0.5,10.55,0.0,0.0,0.0
2018,2,17,6,30,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,2,17,6,45,40.0,4.5,0.5,10.7,4.5,0.0,0.0
2018,2,17,7,0,80.0,9.0,0.5,10.8,9.0,7.08,0.0
2018,2,17,7,15,234.5,20.5,0.5,11.05,39.5,17.05,0.0
2018,2,17,7,30,389.0,32.0,0.5,11.3,70.0,26.74,16.34
2018,2,17,7,45,488.5,39.5,0.55,11.55,114.5,32.98,23.45
2018,2,17,8,0,588.0,47.0,0.6,11.8,159.0,39.4,29.66
2018,2,17,8,15,649.0,51.5,0.65,12.35,207.0,46.89,36.59
2018,2,17,8,30,710.0,56.0,0.7,12.9,255.0,51.14,40.43
2018,2,17,8,45,750.0,59.5,0.7,13.4,302.0,67.45,42.76
2018,2,17,9,0,790.0,63.0,0.7,13.9,349.0,126.33,70.47
2018,2,17,9,15,818.0,65.5,0.7,14.45,393.0,187.43,115.05
2018,2,17,9,30,846.0,68.0,0.7,15.0,437.0,251.64,168.81
2018,2,17,9,45,867.0,69.0,0.7,15.5,476.0,316.96,225.82
2018,2,17,10,0,888.0,70.0,0.7,16.0,515.0,381.4,281.78
2018,2,17,10,15,901.0,71.5,0.65,16.35,547.5,444.23,335.07
2018,2,17,10,30,914.0,73.0,0.6,16.7,580.0,507.07,386.24
2018,2,17,10,45,923.0,73.5,0.55,17.05,605.5,566.56,432.81
2018,2,17,11,0,932.0,74.0,0.5,17.4,631.0,625.01,476.6
2018,2,17,11,15,938.0,75.0,0.55,17.65,649.5,680.78,518.2
2018,2,17,11,30,944.0,76.0,0.6,17.9,668.0,734.71,557.3
2018,2,17,11,45,947.0,76.5,0.7,18.15,678.5,783.83,591.6
2018,2,17,12,0,950.0,77.0,0.8,18.4,689.0,830.35,622.96
2018,2,17,12,15,951.0,76.0,0.9,18.4,691.0,870.77,650.71
2018,2,17,12,30,952.0,75.0,1.0,18.4,693.0,907.98,676.4
2018,2,17,12,45,951.0,75.0,1.1,18.45,687.5,941.22,699.4
2018,2,17,13,0,950.0,75.0,1.2,18.5,682.0,970.87,720.18
2018,2,17,13,15,945.5,74.0,1.35,18.45,668.0,992.31,736.89
2018,2,17,13,30,941.0,73.0,1.5,18.4,654.0,1009.76,751.22
2018,2,17,13,45,933.0,72.5,1.6,18.3,632.5,1020.38,760.63
2018,2,17,14,0,925.0,72.0,1.7,18.2,611.0,1026.89,767.62
2018,2,17,14,15,914.5,70.5,1.8,18.0,582.0,1025.52,769.92
2018,2,17,14,30,904.0,69.0,1.9,17.8,553.0,1020.1,769.74
2018,2,17,14,45,888.5,68.0,2.0,17.55,518.0,1006.36,764.24
2018,2,17,15,0,873.0,67.0,2.1,17.3,483.0,988.91,756.27
2018,2,17,15,15,852.5,64.5,2.1,17.3,442.5,960.82,739.04
2018,2,17,15,30,832.0,62.0,2.1,17.3,402.0,941.13,727.47
2018,2,17,15,45,801.5,59.5,2.25,16.55,357.0,896.74,701.75
2018,2,17,16,0,771.0,57.0,2.4,15.8,312.0,849.98,673.16
2018,2,17,16,15,725.0,53.5,2.4,15.2,264.5,785.33,628.21
2018,2,17,16,30,679.0,50.0,2.4,14.6,217.0,719.86,580.3
2018,2,17,16,45,607.0,45.0,2.45,13.95,170.0,629.23,510.55
2018,2,17,17,0,535.0,40.0,2.5,13.3,123.0,550.71,445.58
2018,2,17,17,15,402.0,32.0,2.6,13.0,81.5,414.51,325.32
2018,2,17,17,30,269.0,24.0,2.7,12.7,40.0,268.55,69.94
2018,2,17,17,45,134.5,12.0,2.85,12.35,20.0,106.12,0.0
2018,2,17,18,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,2,17,18,15,0.0,0.0,3.05,11.85,0.0,0.0,0.0
2018,2,17,18,30,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,2,17,18,45,0.0,0.0,3.15,11.55,0.0,0.0,0.0
2018,2,17,19,0,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,2,17,19,15,0.0,0.0,3.25,11.35,0.0,0.0,0.0
2018,2,17,19,30,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,2,17,19,45,0.0,0.0,3.35,11.25,0.0,0.0,0.0
2018,2,17,20,0,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,2,17,20,15,0.0,0.0,3.4,11.15,0.0,0.0,0.0
2018,2,17,20,30,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,2,17,20,45,0.0,0.0,3.4,11.05,0.0,0.0,0.0
2018,2,17,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,2,17,21,15,0.0,0.0,3.45,10.9,0.0,0.0,0.0
2018,2,17,21,30,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,2,17,21,45,0.0,0.0,3.5,10.75,0.0,0.0,0.0
2018,2,17,22,0,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,2,17,22,15,0.0,0.0,3.5,10.65,0.0,0.0,0.0
2018,2,17,22,30,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,2,17,22,45,0.0,0.0,3.5,10.55,0.0,0.0,0.0
2018,2,17,23,0,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,2,17,23,15,0.0,0.0,3.45,10.4,0.0,0.0,0.0
2018,2,17,23,30,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,2,17,23,45,0.0,0.0,3.4,10.25,0.0,0.0,0.0
2018,2,18,0,0,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,2,18,0,15,0.0,0.0,3.4,10.15,0.0,0.0,0.0
2018,2,18,0,30,0.0,0.0,3.4,10.1,0.0,0.0,0.0
2018,2,18,0,45,0.0,0.0,3.4,10.05,0.0,0.0,0.0
2018,2,18,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,2,18,1,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,2,18,1,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,2,18,1,45,0.0,0.0,3.45,9.95,0.0,0.0,0.0
2018,2,18,2,0,0.0,0.0,3.5,9.9,0.0,0.0,0.0
2018,2,18,2,15,0.0,0.0,3.5,9.9,0.0,0.0,0.0
2018,2,18,2,30,0.0,0.0,3.5,9.9,0.0,0.0,0.0
2018,2,18,2,45,0.0,0.0,3.5,9.85,0.0,0.0,0.0
2018,2,18,3,0,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,2,18,3,15,0.0,0.0,3.55,9.8,0.0,0.0,0.0
2018,2,18,3,30,0.0,0.0,3.6,9.8,0.0,0.0,0.0
2018,2,18,3,45,0.0,0.0,3.6,9.75,0.0,0.0,0.0
2018,2,18,4,0,0.0,0.0,3.6,9.7,0.0,0.0,0.0
2018,2,18,4,15,0.0,0.0,3.6,9.7,0.0,0.0,0.0
2018,2,18,4,30,0.0,0.0,3.6,9.7,0.0,0.0,0.0
2018,2,18,4,45,0.0,0.0,3.65,9.65,0.0,0.0,0.0
2018,2,18,5,0,0.0,0.0,3.7,9.6,0.0,0.0,0.0
2018,2,18,5,15,0.0,0.0,3.7,9.55,0.0,0.0,0.0
2018,2,18,5,30,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2018,2,18,5,45,0.0,0.0,3.7,9.45,0.0,0.0,0.0
2018,2,18,6,0,0.0,0.0,3.7,9.4,0.0,0.0,0.0
2018,2,18,6,15,0.0,0.0,3.9,9.55,0.0,0.0,0.0
2018,2,18,6,30,0.0,0.0,4.1,9.7,0.0,0.0,0.0
2018,2,18,6,45,26.5,5.0,4.25,9.85,5.0,0.0,0.0
2018,2,18,7,0,53.0,10.0,4.4,10.0,10.0,7.87,0.0
2018,2,18,7,15,186.5,24.5,4.7,10.2,40.5,18.6,0.0
2018,2,18,7,30,320.0,39.0,5.0,10.4,71.0,32.4,21.35
2018,2,18,7,45,423.5,48.0,5.25,10.6,115.5,39.53,29.28
2018,2,18,8,0,527.0,57.0,5.5,10.8,160.0,46.83,36.37
2018,2,18,8,15,592.5,63.5,5.6,10.95,208.5,51.92,41.25
2018,2,18,8,30,658.0,70.0,5.7,11.1,257.0,57.09,46.02
2018,2,18,8,45,701.5,74.5,5.75,11.3,304.5,72.91,48.59
2018,2,18,9,0,745.0,79.0,5.8,11.5,352.0,130.64,76.96
2018,2,18,9,15,781.0,80.5,5.85,11.65,397.0,193.79,124.53
2018,2,18,9,30,817.0,82.0,5.9,11.8,442.0,256.96,179.24
2018,2,18,9,45,846.0,81.0,5.9,11.95,482.5,319.81,236.92
2018,2,18,10,0,875.0,80.0,5.9,12.1,523.0,385.18,297.22
2018,2,18,10,15,858.0,89.5,6.0,12.25,546.5,443.48,351.79
2018,2,18,10,30,841.0,99.0,6.1,12.4,570.0,498.55,402.05
2018,2,18,10,45,877.5,95.0,6.15,12.5,605.5,565.85,460.38
2018,2,18,11,0,914.0,91.0,6.2,12.6,641.0,631.35,516.1
2018,2,18,11,15,921.5,92.0,6.3,12.65,660.5,687.56,563.38
2018,2,18,11,30,929.0,93.0,6.4,12.7,680.0,742.1,608.37
2018,2,18,11,45,932.5,93.5,6.5,12.7,691.0,791.31,647.76
2018,2,18,12,0,936.0,94.0,6.6,12.7,702.0,837.99,683.38
2018,2,18,12,15,937.5,94.5,6.7,12.65,705.0,880.32,715.75
2018,2,18,12,30,939.0,95.0,6.8,12.6,708.0,919.58,745.8
2018,2,18,12,45,937.0,94.5,6.9,12.5,702.0,951.39,770.46
2018,2,18,13,0,935.0,94.0,7.0,12.4,696.0,979.58,792.56
2018,2,18,13,15,930.0,93.5,7.05,12.25,682.0,1001.2,809.82
2018,2,18,13,30,925.0,93.0,7.1,12.1,668.0,1018.89,824.37
2018,2,18,13,45,916.5,92.0,7.2,11.95,646.0,1028.56,833.43
2018,2,18,14,0,908.0,91.0,7.3,11.8,624.0,1034.14,839.7
2018,2,18,14,15,896.0,90.0,7.3,11.6,595.0,1044.86,849.68
2018,2,18,14,30,884.0,89.0,7.3,11.4,566.0,1038.85,847.29
2018,2,18,14,45,785.0,101.5,7.3,11.2,505.0,956.55,787.22
2018,2,18,15,0,686.0,114.0,7.3,11.0,444.0,879.61,730.5
2018,2,18,15,15,745.5,97.0,7.3,11.0,428.0,915.27,760.17
2018,2,18,15,30,805.0,80.0,7.3,11.0,412.0,938.47,779.7
2018,2,18,15,45,765.5,77.0,7.2,10.55,364.5,884.51,740.04
2018,2,18,16,0,726.0,74.0,7.1,10.1,317.0,836.87,704.65
2018,2,18,16,15,680.0,69.5,7.0,9.8,270.0,772.12,653.86
2018,2,18,16,30,634.0,65.0,6.9,9.5,223.0,706.6,600.43
2018,2,18,16,45,554.0,58.0,6.8,9.25,174.5,607.8,517.07
2018,2,18,17,0,474.0,51.0,6.7,9.0,126.0,511.07,431.82
2018,2,18,17,15,342.5,40.0,6.65,8.8,84.0,372.45,304.77
2018,2,18,17,30,211.0,29.0,6.6,8.6,42.0,237.44,93.43
2018,2,18,17,45,106.5,14.5,6.55,8.4,21.0,87.94,0.0
2018,2,18,18,0,2.0,0.0,6.5,8.2,0.0,0.0,0.0
2018,2,18,18,15,1.0,0.0,6.45,8.1,0.0,0.0,0.0
2018,2,18,18,30,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2018,2,18,18,45,0.0,0.0,6.35,7.9,0.0,0.0,0.0
2018,2,18,19,0,0.0,0.0,6.3,7.8,0.0,0.0,0.0
2018,2,18,19,15,0.0,0.0,6.25,7.7,0.0,0.0,0.0
2018,2,18,19,30,0.0,0.0,6.2,7.6,0.0,0.0,0.0
2018,2,18,19,45,0.0,0.0,6.2,7.5,0.0,0.0,0.0
2018,2,18,20,0,0.0,0.0,6.2,7.4,0.0,0.0,0.0
2018,2,18,20,15,0.0,0.0,6.15,7.35,0.0,0.0,0.0
2018,2,18,20,30,0.0,0.0,6.1,7.3,0.0,0.0,0.0
2018,2,18,20,45,0.0,0.0,6.05,7.2,0.0,0.0,0.0
2018,2,18,21,0,0.0,0.0,6.0,7.1,0.0,0.0,0.0
2018,2,18,21,15,0.0,0.0,5.95,7.05,0.0,0.0,0.0
2018,2,18,21,30,0.0,0.0,5.9,7.0,0.0,0.0,0.0
2018,2,18,21,45,0.0,0.0,5.85,6.9,0.0,0.0,0.0
2018,2,18,22,0,0.0,0.0,5.8,6.8,0.0,0.0,0.0
2018,2,18,22,15,0.0,0.0,5.7,6.75,0.0,0.0,0.0
2018,2,18,22,30,0.0,0.0,5.6,6.7,0.0,0.0,0.0
2018,2,18,22,45,0.0,0.0,5.5,6.6,0.0,0.0,0.0
2018,2,18,23,0,0.0,0.0,5.4,6.5,0.0,0.0,0.0
2018,2,18,23,15,0.0,0.0,5.35,6.45,0.0,0.0,0.0
2018,2,18,23,30,0.0,0.0,5.3,6.4,0.0,0.0,0.0
2018,2,18,23,45,0.0,0.0,5.25,6.35,0.0,0.0,0.0
2018,2,19,0,0,0.0,0.0,5.2,6.3,0.0,0.0,0.0
2018,2,19,0,15,0.0,0.0,5.2,6.25,0.0,0.0,0.0
2018,2,19,0,30,0.0,0.0,5.2,6.2,0.0,0.0,0.0
2018,2,19,0,45,0.0,0.0,5.2,6.2,0.0,0.0,0.0
2018,2,19,1,0,0.0,0.0,5.2,6.2,0.0,0.0,0.0
2018,2,19,1,15,0.0,0.0,5.25,6.2,0.0,0.0,0.0
2018,2,19,1,30,0.0,0.0,5.3,6.2,0.0,0.0,0.0
2018,2,19,1,45,0.0,0.0,5.3,6.15,0.0,0.0,0.0
2018,2,19,2,0,0.0,0.0,5.3,6.1,0.0,0.0,0.0
2018,2,19,2,15,0.0,0.0,5.35,6.1,0.0,0.0,0.0
2018,2,19,2,30,0.0,0.0,5.4,6.1,0.0,0.0,0.0
2018,2,19,2,45,0.0,0.0,5.45,6.05,0.0,0.0,0.0
2018,2,19,3,0,0.0,0.0,5.5,6.0,0.0,0.0,0.0
2018,2,19,3,15,0.0,0.0,5.55,5.95,0.0,0.0,0.0
2018,2,19,3,30,0.0,0.0,5.6,5.9,0.0,0.0,0.0
2018,2,19,3,45,0.0,0.0,5.65,5.85,0.0,0.0,0.0
2018,2,19,4,0,0.0,0.0,5.7,5.8,0.0,0.0,0.0
2018,2,19,4,15,0.0,0.0,5.7,5.75,0.0,0.0,0.0
2018,2,19,4,30,0.0,0.0,5.7,5.7,0.0,0.0,0.0
2018,2,19,4,45,0.0,0.0,5.65,5.65,0.0,0.0,0.0
2018,2,19,5,0,0.0,0.0,5.6,5.6,0.0,0.0,0.0
2018,2,19,5,15,0.0,0.0,5.6,5.5,0.0,0.0,0.0
2018,2,19,5,30,0.0,0.0,5.6,5.4,0.0,0.0,0.0
2018,2,19,5,45,0.0,0.0,5.55,5.35,0.0,0.0,0.0
2018,2,19,6,0,0.0,0.0,5.5,5.3,0.0,0.0,0.0
2018,2,19,6,15,0.0,0.0,5.5,5.4,0.0,0.0,0.0
2018,2,19,6,30,0.0,0.0,5.5,5.5,0.0,0.0,0.0
2018,2,19,6,45,29.5,5.0,5.5,5.6,5.5,0.0,0.0
2018,2,19,7,0,59.0,10.0,5.5,5.7,11.0,7.87,0.0
2018,2,19,7,15,204.5,24.5,5.55,5.95,43.5,20.35,0.0
2018,2,19,7,30,350.0,39.0,5.6,6.2,76.0,32.42,22.09
2018,2,19,7,45,460.5,46.5,5.65,6.45,122.0,38.45,28.89
2018,2,19,8,0,571.0,54.0,5.7,6.7,168.0,44.74,35.12
2018,2,19,8,15,635.0,59.0,5.6,6.95,217.0,48.83,39.12
2018,2,19,8,30,699.0,64.0,5.5,7.2,266.0,53.06,43.06
2018,2,19,8,45,741.5,68.0,5.45,7.45,314.5,73.46,49.46
2018,2,19,9,0,784.0,72.0,5.4,7.7,363.0,132.66,78.25
2018,2,19,9,15,813.5,73.5,5.25,7.9,407.0,193.07,124.06
2018,2,19,9,30,843.0,75.0,5.1,8.1,451.0,256.78,180.19
2018,2,19,9,45,865.5,76.5,5.0,8.3,491.0,321.47,240.29
2018,2,19,10,0,888.0,78.0,4.9,8.5,531.0,388.61,302.66
2018,2,19,10,15,901.5,80.0,4.8,8.65,564.5,452.42,361.48
2018,2,19,10,30,915.0,82.0,4.7,8.8,598.0,516.3,418.69
2018,2,19,10,45,924.5,82.5,4.6,8.95,624.0,576.45,471.15
2018,2,19,11,0,934.0,83.0,4.5,9.1,650.0,635.6,521.08
2018,2,19,11,15,940.5,84.0,4.45,9.2,669.0,692.08,567.62
2018,2,19,11,30,947.0,85.0,4.4,9.3,688.0,746.75,611.44
2018,2,19,11,45,951.0,84.5,4.35,9.45,698.5,795.98,648.76
2018,2,19,12,0,955.0,84.0,4.3,9.6,709.0,842.64,682.38
2018,2,19,12,15,955.5,84.5,4.35,9.7,711.5,884.73,713.2
2018,2,19,12,30,956.0,85.0,4.4,9.8,714.0,923.62,741.59
2018,2,19,12,45,954.5,84.5,4.45,9.9,708.0,956.24,765.39
2018,2,19,13,0,953.0,84.0,4.5,10.0,702.0,985.19,786.62
2018,2,19,13,15,941.5,86.0,4.55,10.05,686.0,1003.84,800.71
2018,2,19,13,30,930.0,88.0,4.6,10.1,670.0,1018.28,812.01
2018,2,19,13,45,921.0,87.5,4.65,10.15,648.0,1028.03,820.15
2018,2,19,14,0,912.0,87.0,4.7,10.2,626.0,1033.67,825.58
2018,2,19,14,15,910.5,82.5,4.7,10.2,599.5,1037.82,829.84
2018,2,19,14,30,909.0,78.0,4.7,10.2,573.0,1037.89,831.36
2018,2,19,14,45,895.5,76.5,4.7,10.2,538.0,1025.66,824.17
2018,2,19,15,0,882.0,75.0,4.7,10.2,503.0,1009.63,814.39
2018,2,19,15,15,861.0,72.5,4.7,10.2,461.5,993.03,804.22
2018,2,19,15,30,840.0,70.0,4.7,10.2,420.0,960.74,782.34
2018,2,19,15,45,811.5,66.5,4.55,10.0,374.0,916.63,750.64
2018,2,19,16,0,783.0,63.0,4.4,9.8,328.0,869.95,716.33
2018,2,19,16,15,741.5,58.5,4.2,9.35,279.5,807.6,669.16
2018,2,19,16,30,700.0,54.0,4.0,8.9,231.0,744.07,619.37
2018,2,19,16,45,632.5,48.0,3.85,8.5,182.5,655.17,547.26
2018,2,19,17,0,565.0,42.0,3.7,8.1,134.0,578.28,480.78
2018,2,19,17,15,443.5,34.0,3.7,7.85,91.0,449.73,365.4
2018,2,19,17,30,322.0,26.0,3.7,7.6,48.0,315.1,154.96
2018,2,19,17,45,171.5,14.5,3.75,7.35,25.0,134.59,0.0
2018,2,19,18,0,21.0,3.0,3.8,7.1,2.0,0.0,0.0
2018,2,19,18,15,10.5,1.5,3.75,6.95,1.0,0.0,0.0
2018,2,19,18,30,0.0,0.0,3.7,6.8,0.0,0.0,0.0
2018,2,19,18,45,0.0,0.0,3.7,6.7,0.0,0.0,0.0
2018,2,19,19,0,0.0,0.0,3.7,6.6,0.0,0.0,0.0
2018,2,19,19,15,0.0,0.0,3.6,6.45,0.0,0.0,0.0
2018,2,19,19,30,0.0,0.0,3.5,6.3,0.0,0.0,0.0
2018,2,19,19,45,0.0,0.0,3.45,6.15,0.0,0.0,0.0
2018,2,19,20,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2018,2,19,20,15,0.0,0.0,3.3,5.9,0.0,0.0,0.0
2018,2,19,20,30,0.0,0.0,3.2,5.8,0.0,0.0,0.0
2018,2,19,20,45,0.0,0.0,3.1,5.65,0.0,0.0,0.0
2018,2,19,21,0,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2018,2,19,21,15,0.0,0.0,2.95,5.45,0.0,0.0,0.0
2018,2,19,21,30,0.0,0.0,2.9,5.4,0.0,0.0,0.0
2018,2,19,21,45,0.0,0.0,2.85,5.35,0.0,0.0,0.0
2018,2,19,22,0,0.0,0.0,2.8,5.3,0.0,0.0,0.0
2018,2,19,22,15,0.0,0.0,2.75,5.3,0.0,0.0,0.0
2018,2,19,22,30,0.0,0.0,2.7,5.3,0.0,0.0,0.0
2018,2,19,22,45,0.0,0.0,2.7,5.25,0.0,0.0,0.0
2018,2,19,23,0,0.0,0.0,2.7,5.2,0.0,0.0,0.0
2018,2,19,23,15,0.0,0.0,2.7,5.15,0.0,0.0,0.0
2018,2,19,23,30,0.0,0.0,2.7,5.1,0.0,0.0,0.0
2018,2,19,23,45,0.0,0.0,2.7,5.05,0.0,0.0,0.0
2018,2,20,0,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2018,2,20,0,15,0.0,0.0,2.7,4.95,0.0,0.0,0.0
2018,2,20,0,30,0.0,0.0,2.7,4.9,0.0,0.0,0.0
2018,2,20,0,45,0.0,0.0,2.65,4.8,0.0,0.0,0.0
2018,2,20,1,0,0.0,0.0,2.6,4.7,0.0,0.0,0.0
2018,2,20,1,15,0.0,0.0,2.6,4.65,0.0,0.0,0.0
2018,2,20,1,30,0.0,0.0,2.6,4.6,0.0,0.0,0.0
2018,2,20,1,45,0.0,0.0,2.55,4.55,0.0,0.0,0.0
2018,2,20,2,0,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2018,2,20,2,15,0.0,0.0,2.45,4.45,0.0,0.0,0.0
2018,2,20,2,30,0.0,0.0,2.4,4.4,0.0,0.0,0.0
2018,2,20,2,45,0.0,0.0,2.35,4.3,0.0,0.0,0.0
2018,2,20,3,0,0.0,0.0,2.3,4.2,0.0,0.0,0.0
2018,2,20,3,15,0.0,0.0,2.3,4.15,0.0,0.0,0.0
2018,2,20,3,30,0.0,0.0,2.3,4.1,0.0,0.0,0.0
2018,2,20,3,45,0.0,0.0,2.25,4.05,0.0,0.0,0.0
2018,2,20,4,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2018,2,20,4,15,0.0,0.0,2.2,3.95,0.0,0.0,0.0
2018,2,20,4,30,0.0,0.0,2.2,3.9,0.0,0.0,0.0
2018,2,20,4,45,0.0,0.0,2.15,3.9,0.0,0.0,0.0
2018,2,20,5,0,0.0,0.0,2.1,3.9,0.0,0.0,0.0
2018,2,20,5,15,0.0,0.0,2.05,3.9,0.0,0.0,0.0
2018,2,20,5,30,0.0,0.0,2.0,3.9,0.0,0.0,0.0
2018,2,20,5,45,0.0,0.0,2.0,3.9,0.0,0.0,0.0
2018,2,20,6,0,0.0,0.0,2.0,3.9,0.0,0.0,0.0
2018,2,20,6,15,0.0,0.0,1.9,4.15,0.0,0.0,0.0
2018,2,20,6,30,0.0,0.0,1.8,4.4,0.0,0.0,0.0
2018,2,20,6,45,57.0,5.5,1.7,4.7,6.5,0.0,0.0
2018,2,20,7,0,114.0,11.0,1.6,5.0,13.0,8.65,0.0
2018,2,20,7,15,283.0,22.5,1.5,5.45,48.0,18.72,0.88
2018,2,20,7,30,452.0,34.0,1.4,5.9,83.0,28.55,19.11
2018,2,20,7,45,542.0,40.5,1.35,6.3,129.5,34.04,25.1
2018,2,20,8,0,632.0,47.0,1.3,6.7,176.0,43.06,33.71
2018,2,20,8,15,439.0,72.5,1.15,7.05,173.0,54.63,44.48
2018,2,20,8,30,246.0,98.0,1.0,7.4,170.0,70.39,58.84
2018,2,20,8,45,194.5,126.5,0.9,7.75,189.5,91.72,72.01
2018,2,20,9,0,143.0,155.0,0.8,8.1,209.0,123.72,95.72
2018,2,20,9,15,273.0,158.0,0.85,8.4,275.5,161.55,120.55
2018,2,20,9,30,403.0,161.0,0.9,8.7,342.0,218.39,163.31
2018,2,20,9,45,607.5,128.0,1.0,8.95,427.5,287.58,216.32
2018,2,20,10,0,812.0,95.0,1.1,9.2,513.0,376.4,287.94
2018,2,20,10,15,859.0,89.0,1.2,9.4,556.0,443.58,346.19
2018,2,20,10,30,906.0,83.0,1.3,9.6,599.0,513.17,405.28
2018,2,20,10,45,914.5,84.5,1.45,9.75,625.0,573.29,456.15
2018,2,20,11,0,923.0,86.0,1.6,9.9,651.0,632.36,504.8
2018,2,20,11,15,922.0,88.5,1.65,10.0,666.5,685.06,546.72
2018,2,20,11,30,921.0,91.0,1.7,10.1,682.0,735.28,585.67
2018,2,20,11,45,928.5,90.5,1.8,10.2,694.5,786.04,623.78
2018,2,20,12,0,936.0,90.0,1.9,10.3,707.0,834.6,658.48
2018,2,20,12,15,938.0,89.5,2.0,10.3,709.5,876.23,688.33
2018,2,20,12,30,940.0,89.0,2.1,10.3,712.0,914.77,716.03
2018,2,20,12,45,939.5,88.0,2.2,10.35,706.5,947.28,739.41
2018,2,20,13,0,939.0,87.0,2.3,10.4,701.0,976.21,760.44
2018,2,20,13,15,934.5,86.5,2.4,10.35,687.0,998.25,777.13
2018,2,20,13,30,930.0,86.0,2.5,10.3,673.0,1016.35,791.34
2018,2,20,13,45,860.0,102.0,2.6,10.3,631.0,998.09,780.43
2018,2,20,14,0,790.0,118.0,2.7,10.3,589.0,961.13,756.76
2018,2,20,14,15,742.0,125.0,2.75,10.25,551.0,939.51,743.61
2018,2,20,14,30,694.0,132.0,2.8,10.2,513.0,906.07,721.79
2018,2,20,14,45,453.0,170.5,2.9,10.1,413.0,698.04,569.53
2018,2,20,15,0,212.0,209.0,3.0,10.0,313.0,454.29,377.27
2018,2,20,15,15,157.5,190.5,3.0,10.0,264.0,379.77,317.93
2018,2,20,15,30,103.0,172.0,3.0,10.0,215.0,305.35,256.33
2018,2,20,15,45,67.0,148.5,3.1,9.65,175.5,221.72,186.8
2018,2,20,16,0,31.0,125.0,3.2,9.3,136.0,160.65,134.38
2018,2,20,16,15,51.5,111.0,3.15,8.95,126.0,167.42,141.45
2018,2,20,16,30,72.0,97.0,3.1,8.6,116.0,173.48,147.4
2018,2,20,16,45,50.5,77.5,3.0,8.25,89.5,132.36,110.82
2018,2,20,17,0,29.0,58.0,2.9,7.9,63.0,91.68,74.19
2018,2,20,17,15,26.0,39.0,2.9,7.7,42.5,66.73,51.03
2018,2,20,17,30,23.0,20.0,2.9,7.5,22.0,47.69,22.49
2018,2,20,17,45,21.5,11.5,2.9,7.25,12.0,24.48,0.0
2018,2,20,18,0,20.0,3.0,2.9,7.0,2.0,0.0,0.0
2018,2,20,18,15,10.0,1.5,2.85,6.85,1.0,0.0,0.0
2018,2,20,18,30,0.0,0.0,2.8,6.7,0.0,0.0,0.0
2018,2,20,18,45,0.0,0.0,2.8,6.55,0.0,0.0,0.0
2018,2,20,19,0,0.0,0.0,2.8,6.4,0.0,0.0,0.0
2018,2,20,19,15,0.0,0.0,2.7,6.3,0.0,0.0,0.0
2018,2,20,19,30,0.0,0.0,2.6,6.2,0.0,0.0,0.0
2018,2,20,19,45,0.0,0.0,2.55,6.15,0.0,0.0,0.0
2018,2,20,20,0,0.0,0.0,2.5,6.1,0.0,0.0,0.0
2018,2,20,20,15,0.0,0.0,2.45,6.1,0.0,0.0,0.0
2018,2,20,20,30,0.0,0.0,2.4,6.1,0.0,0.0,0.0
2018,2,20,20,45,0.0,0.0,2.3,6.1,0.0,0.0,0.0
2018,2,20,21,0,0.0,0.0,2.2,6.1,0.0,0.0,0.0
2018,2,20,21,15,0.0,0.0,2.1,6.15,0.0,0.0,0.0
2018,2,20,21,30,0.0,0.0,2.0,6.2,0.0,0.0,0.0
2018,2,20,21,45,0.0,0.0,1.95,6.25,0.0,0.0,0.0
2018,2,20,22,0,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,2,20,22,15,0.0,0.0,1.8,6.4,0.0,0.0,0.0
2018,2,20,22,30,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,2,20,22,45,0.0,0.0,1.65,6.6,0.0,0.0,0.0
2018,2,20,23,0,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,2,20,23,15,0.0,0.0,1.55,6.7,0.0,0.0,0.0
2018,2,20,23,30,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,2,20,23,45,0.0,0.0,1.5,6.75,0.0,0.0,0.0
2018,2,21,0,0,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,2,21,0,15,0.0,0.0,1.45,6.8,0.0,0.0,0.0
2018,2,21,0,30,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,2,21,0,45,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,2,21,1,0,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,2,21,1,15,0.0,0.0,1.3,6.85,0.0,0.0,0.0
2018,2,21,1,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,2,21,1,45,0.0,0.0,1.1,6.95,0.0,0.0,0.0
2018,2,21,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,2,21,2,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2018,2,21,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,2,21,2,45,0.0,0.0,0.6,7.05,0.0,0.0,0.0
2018,2,21,3,0,0.0,0.0,0.5,7.1,0.0,0.0,0.0
2018,2,21,3,15,0.0,0.0,0.55,7.05,0.0,0.0,0.0
2018,2,21,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2018,2,21,3,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2018,2,21,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2018,2,21,4,15,0.0,0.0,0.75,6.9,0.0,0.0,0.0
2018,2,21,4,30,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,2,21,4,45,0.0,0.0,1.0,6.75,0.0,0.0,0.0
2018,2,21,5,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,2,21,5,15,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,2,21,5,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,2,21,5,45,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,2,21,6,0,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,2,21,6,15,0.0,0.0,1.55,6.35,0.0,0.0,0.0
2018,2,21,6,30,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,2,21,6,45,47.0,6.0,1.7,6.5,7.0,0.0,0.0
2018,2,21,7,0,94.0,12.0,1.8,6.6,14.0,9.44,0.0
2018,2,21,7,15,236.5,24.5,1.85,6.75,47.0,20.26,4.19
2018,2,21,7,30,379.0,37.0,1.9,6.9,80.0,30.67,21.05
2018,2,21,7,45,475.0,44.5,2.0,7.1,125.5,36.78,27.51
2018,2,21,8,0,571.0,52.0,2.1,7.3,171.0,43.07,33.65
2018,2,21,8,15,632.0,57.5,2.1,7.55,220.0,47.6,37.98
2018,2,21,8,30,693.0,63.0,2.1,7.8,269.0,56.52,46.16
2018,2,21,8,45,734.5,66.5,2.15,8.1,317.0,71.67,48.06
2018,2,21,9,0,776.0,70.0,2.2,8.4,365.0,130.0,75.89
2018,2,21,9,15,806.0,72.0,2.2,8.75,409.5,190.45,121.12
2018,2,21,9,30,836.0,74.0,2.2,9.1,454.0,254.29,176.36
2018,2,21,9,45,858.5,75.0,2.15,9.5,494.0,318.17,234.38
2018,2,21,10,0,881.0,76.0,2.1,9.9,534.0,384.66,294.42
2018,2,21,10,15,893.5,78.0,2.0,10.15,567.0,447.67,350.57
2018,2,21,10,30,906.0,80.0,1.9,10.4,600.0,510.64,404.73
2018,2,21,10,45,915.5,82.0,1.75,10.7,627.0,571.73,455.01
2018,2,21,11,0,925.0,84.0,1.6,11.0,654.0,631.9,502.36
2018,2,21,11,15,930.5,85.0,1.4,11.15,672.5,687.36,544.02
2018,2,21,11,30,936.0,86.0,1.2,11.3,691.0,740.93,582.28
2018,2,21,11,45,938.0,87.0,0.95,11.5,701.5,789.81,613.42
2018,2,21,12,0,940.0,88.0,0.7,11.7,712.0,836.03,639.83
2018,2,21,12,15,940.0,88.5,0.75,11.8,714.0,877.22,667.53
2018,2,21,12,30,940.0,89.0,0.8,11.9,716.0,915.21,693.05
2018,2,21,12,45,937.5,89.5,0.85,12.05,710.5,947.62,714.73
2018,2,21,13,0,935.0,90.0,0.9,12.2,705.0,976.4,734.11
2018,2,21,13,15,929.0,90.0,1.0,12.2,690.5,997.55,750.08
2018,2,21,13,30,923.0,90.0,1.1,12.2,676.0,1014.72,763.7
2018,2,21,13,45,914.0,89.5,1.25,12.25,654.0,1024.34,773.41
2018,2,21,14,0,905.0,89.0,1.4,12.3,632.0,1029.87,780.59
2018,2,21,14,15,891.0,88.0,1.45,12.25,602.0,1025.69,780.01
2018,2,21,14,30,877.0,87.0,1.5,12.2,572.0,1030.26,785.53
2018,2,21,14,45,858.0,86.0,1.55,12.1,536.0,1012.99,776.62
2018,2,21,15,0,839.0,85.0,1.6,12.0,500.0,991.88,765.37
2018,2,21,15,15,817.0,82.0,1.6,12.0,458.5,961.57,746.72
2018,2,21,15,30,795.0,79.0,1.6,12.0,417.0,927.97,725.64
2018,2,21,15,45,758.0,76.5,1.85,11.7,370.5,877.19,695.83
2018,2,21,16,0,721.0,74.0,2.1,11.4,324.0,832.04,668.37
2018,2,21,16,15,676.0,68.5,2.15,10.9,276.0,766.86,622.9
2018,2,21,16,30,631.0,63.0,2.2,10.4,228.0,701.15,574.78
