Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,24,10,15,937.0,90.5,3.45,11.7,745.0,488.09,379.71
2018,3,24,10,30,946.0,92.0,3.6,11.8,777.0,551.57,435.02
2018,3,24,10,45,952.0,93.0,3.7,11.9,801.5,612.04,486.28
2018,3,24,11,0,958.0,94.0,3.8,12.0,826.0,670.96,534.83
2018,3,24,11,15,962.0,94.5,3.95,12.0,843.0,726.32,579.78
2018,3,24,11,30,966.0,95.0,4.1,12.0,860.0,779.41,622.01
2018,3,24,11,45,968.0,95.5,4.2,12.0,869.0,828.49,659.07
2018,3,24,12,0,970.0,96.0,4.3,12.0,878.0,874.69,692.91
2018,3,24,12,15,836.5,142.5,4.4,12.0,817.0,859.48,682.19
2018,3,24,12,30,703.0,189.0,4.5,12.0,756.0,829.78,661.01
2018,3,24,12,45,490.0,270.5,4.6,11.95,664.0,736.87,588.82
2018,3,24,13,0,277.0,352.0,4.7,11.9,572.0,618.44,495.3
2018,3,24,13,15,483.5,277.5,4.75,11.85,652.0,775.87,621.12
2018,3,24,13,30,690.0,203.0,4.8,11.8,732.0,926.81,737.01
2018,3,24,13,45,767.0,166.5,4.85,11.75,738.5,980.83,776.42
2018,3,24,14,0,844.0,130.0,4.9,11.7,745.0,1023.08,807.96
2018,3,24,14,15,818.0,134.0,4.9,11.6,709.5,1010.41,800.13
2018,3,24,14,30,792.0,138.0,4.9,11.5,674.0,993.48,789.74
2018,3,24,14,45,705.5,153.5,4.85,11.4,612.0,933.86,747.94
2018,3,24,15,0,619.0,169.0,4.8,11.3,550.0,861.5,696.43
2018,3,24,15,15,673.0,143.5,4.8,11.3,531.0,883.46,715.0
2018,3,24,15,30,727.0,118.0,4.8,11.3,512.0,899.14,728.48
2018,3,24,15,45,773.5,98.0,4.7,11.05,484.0,901.06,731.86
2018,3,24,16,0,820.0,78.0,4.6,10.8,456.0,904.78,736.72
2018,3,24,16,15,782.5,75.5,4.5,10.6,403.0,846.48,694.77
2018,3,24,16,30,745.0,73.0,4.4,10.4,350.0,786.8,651.19
2018,3,24,16,45,624.5,76.0,4.3,10.25,284.5,668.85,560.52
2018,3,24,17,0,504.0,79.0,4.2,10.1,219.0,549.32,465.38
2018,3,24,17,15,333.5,71.5,4.05,9.85,156.0,381.58,325.38
2018,3,24,17,30,163.0,64.0,3.9,9.6,93.0,218.62,184.02
2018,3,24,17,45,110.0,46.5,3.7,9.35,63.0,156.08,126.86
2018,3,24,18,0,57.0,29.0,3.5,9.1,33.0,82.32,50.3
2018,3,24,18,15,33.5,15.5,3.45,9.05,17.5,31.73,0.0
2018,3,24,18,30,10.0,2.0,3.4,9.0,2.0,0.0,0.0
2018,3,24,18,45,5.0,1.0,3.35,8.95,1.0,0.0,0.0
2018,3,24,19,0,0.0,0.0,3.3,8.9,0.0,0.0,0.0
2018,3,24,19,15,0.0,0.0,3.25,8.8,0.0,0.0,0.0
2018,3,24,19,30,0.0,0.0,3.2,8.7,0.0,0.0,0.0
2018,3,24,19,45,0.0,0.0,3.1,8.65,0.0,0.0,0.0
2018,3,24,20,0,0.0,0.0,3.0,8.6,0.0,0.0,0.0
2018,3,24,20,15,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2018,3,24,20,30,0.0,0.0,2.9,8.4,0.0,0.0,0.0
2018,3,24,20,45,0.0,0.0,2.85,8.25,0.0,0.0,0.0
2018,3,24,21,0,0.0,0.0,2.8,8.1,0.0,0.0,0.0
2018,3,24,21,15,0.0,0.0,2.75,8.05,0.0,0.0,0.0
2018,3,24,21,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2018,3,24,21,45,0.0,0.0,2.7,7.95,0.0,0.0,0.0
2018,3,24,22,0,0.0,0.0,2.7,7.9,0.0,0.0,0.0
2018,3,24,22,15,0.0,0.0,2.7,7.85,0.0,0.0,0.0
2018,3,24,22,30,0.0,0.0,2.7,7.8,0.0,0.0,0.0
2018,3,24,22,45,0.0,0.0,2.7,7.75,0.0,0.0,0.0
2018,3,24,23,0,0.0,0.0,2.7,7.7,0.0,0.0,0.0
2018,3,24,23,15,0.0,0.0,2.7,7.65,0.0,0.0,0.0
2018,3,24,23,30,0.0,0.0,2.7,7.6,0.0,0.0,0.0
2018,3,24,23,45,0.0,0.0,2.7,7.55,0.0,0.0,0.0
2018,3,25,0,0,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2018,3,25,0,15,0.0,0.0,2.7,7.45,0.0,0.0,0.0
2018,3,25,0,30,0.0,0.0,2.7,7.4,0.0,0.0,0.0
2018,3,25,0,45,0.0,0.0,2.65,7.3,0.0,0.0,0.0
2018,3,25,1,0,0.0,0.0,2.6,7.2,0.0,0.0,0.0
2018,3,25,1,15,0.0,0.0,2.55,7.2,0.0,0.0,0.0
2018,3,25,1,30,0.0,0.0,2.5,7.2,0.0,0.0,0.0
2018,3,25,1,45,0.0,0.0,2.5,7.15,0.0,0.0,0.0
2018,3,25,2,0,0.0,0.0,2.5,7.1,0.0,0.0,0.0
2018,3,25,2,15,0.0,0.0,2.45,7.1,0.0,0.0,0.0
2018,3,25,2,30,0.0,0.0,2.4,7.1,0.0,0.0,0.0
2018,3,25,2,45,0.0,0.0,2.4,7.1,0.0,0.0,0.0
2018,3,25,3,0,0.0,0.0,2.4,7.1,0.0,0.0,0.0
2018,3,25,3,15,0.0,0.0,2.4,7.15,0.0,0.0,0.0
2018,3,25,3,30,0.0,0.0,2.4,7.2,0.0,0.0,0.0
2018,3,25,3,45,0.0,0.0,2.4,7.2,0.0,0.0,0.0
2018,3,25,4,0,0.0,0.0,2.4,7.2,0.0,0.0,0.0
2018,3,25,4,15,0.0,0.0,2.4,7.2,0.0,0.0,0.0
2018,3,25,4,30,0.0,0.0,2.4,7.2,0.0,0.0,0.0
2018,3,25,4,45,0.0,0.0,2.4,7.2,0.0,0.0,0.0
2018,3,25,5,0,0.0,0.0,2.4,7.2,0.0,0.0,0.0
2018,3,25,5,15,0.0,0.0,2.35,7.35,0.0,0.0,0.0
2018,3,25,5,30,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2018,3,25,5,45,3.5,1.0,2.3,7.65,1.0,0.0,0.0
2018,3,25,6,0,7.0,2.0,2.3,7.8,2.0,0.0,0.0
2018,3,25,6,15,104.0,16.0,2.4,8.25,23.5,12.59,0.0
2018,3,25,6,30,201.0,30.0,2.5,8.7,45.0,22.72,8.64
2018,3,25,6,45,302.0,42.0,2.6,9.15,84.5,32.0,22.29
2018,3,25,7,0,403.0,54.0,2.7,9.6,124.0,43.83,33.65
2018,3,25,7,15,502.0,61.0,2.75,9.75,178.0,49.32,39.03
2018,3,25,7,30,601.0,68.0,2.8,9.9,232.0,55.04,44.39
2018,3,25,7,45,660.0,72.0,2.9,10.1,286.5,58.19,47.23
2018,3,25,8,0,719.0,76.0,3.0,10.3,341.0,61.47,50.08
2018,3,25,8,15,753.5,79.5,3.05,10.5,392.5,69.31,56.93
2018,3,25,8,30,788.0,83.0,3.1,10.7,444.0,72.07,59.16
2018,3,25,8,45,813.0,86.0,3.15,10.9,493.0,96.54,61.55
2018,3,25,9,0,838.0,89.0,3.2,11.1,542.0,159.14,94.27
2018,3,25,9,15,859.0,90.5,3.25,11.25,587.0,222.84,143.14
2018,3,25,9,30,880.0,92.0,3.3,11.4,632.0,292.34,203.45
2018,3,25,9,45,898.5,91.5,3.35,11.55,672.0,356.6,261.77
2018,3,25,10,0,917.0,91.0,3.4,11.7,712.0,421.83,320.8
2018,3,25,10,15,928.0,92.0,3.45,11.85,744.5,485.74,377.71
2018,3,25,10,30,939.0,93.0,3.5,12.0,777.0,549.21,432.62
2018,3,25,10,45,947.0,93.0,3.55,12.1,802.0,609.48,483.49
2018,3,25,11,0,955.0,93.0,3.6,12.2,827.0,668.39,531.77
2018,3,25,11,15,959.5,93.5,3.65,12.3,844.0,723.82,576.07
2018,3,25,11,30,964.0,94.0,3.7,12.4,861.0,777.05,617.58
2018,3,25,11,45,967.0,93.5,3.8,12.45,870.0,825.75,653.94
2018,3,25,12,0,970.0,93.0,3.9,12.5,879.0,871.61,686.97
2018,3,25,12,15,970.5,93.0,3.95,12.55,879.5,912.81,716.26
2018,3,25,12,30,971.0,93.0,4.0,12.6,880.0,950.61,743.04
2018,3,25,12,45,970.0,92.0,4.05,12.65,872.0,982.45,765.6
2018,3,25,13,0,969.0,91.0,4.1,12.7,864.0,1010.44,785.52
2018,3,25,13,15,965.0,91.0,4.1,12.65,848.0,1032.67,801.5
2018,3,25,13,30,961.0,91.0,4.1,12.6,832.0,1050.76,814.77
2018,3,25,13,45,955.0,89.5,4.1,12.6,807.5,1061.0,822.62
2018,3,25,14,0,949.0,88.0,4.1,12.6,783.0,1066.92,827.72
2018,3,25,14,15,939.0,87.5,4.1,12.55,751.0,1065.67,828.23
2018,3,25,14,30,929.0,87.0,4.1,12.5,719.0,1060.2,826.05
2018,3,25,14,45,916.0,85.0,4.05,12.45,680.0,1045.77,817.45
2018,3,25,15,0,903.0,83.0,4.0,12.4,641.0,1027.34,806.25
2018,3,25,15,15,887.0,81.0,4.0,12.4,597.5,1002.11,790.55
2018,3,25,15,30,871.0,79.0,4.0,12.4,554.0,973.41,772.38
2018,3,25,15,45,848.0,76.5,3.95,12.25,505.5,945.52,754.83
2018,3,25,16,0,825.0,74.0,3.9,12.1,457.0,902.97,726.37
2018,3,25,16,15,793.0,71.0,3.85,11.9,405.0,849.05,689.16
2018,3,25,16,30,761.0,68.0,3.8,11.7,353.0,793.56,649.85
2018,3,25,16,45,715.5,63.5,3.75,11.5,300.0,723.45,597.98
2018,3,25,17,0,670.0,59.0,3.7,11.3,247.0,653.57,544.25
2018,3,25,17,15,600.0,53.0,3.65,10.95,195.0,570.66,477.78
2018,3,25,17,30,530.0,47.0,3.6,10.6,143.0,485.53,406.06
2018,3,25,17,45,412.5,38.0,3.6,10.2,98.0,368.81,303.48
2018,3,25,18,0,295.0,29.0,3.6,9.8,53.0,258.33,176.06
2018,3,25,18,15,157.0,16.0,3.6,9.65,28.0,103.8,0.0
2018,3,25,18,30,19.0,3.0,3.6,9.5,3.0,0.0,0.0
2018,3,25,18,45,9.5,1.5,3.65,9.35,1.5,0.0,0.0
2018,3,25,19,0,0.0,0.0,3.7,9.2,0.0,0.0,0.0
2018,3,25,19,15,0.0,0.0,3.7,9.1,0.0,0.0,0.0
2018,3,25,19,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2018,3,25,19,45,0.0,0.0,3.65,8.9,0.0,0.0,0.0
2018,3,25,20,0,0.0,0.0,3.6,8.8,0.0,0.0,0.0
2018,3,25,20,15,0.0,0.0,3.6,8.75,0.0,0.0,0.0
2018,3,25,20,30,0.0,0.0,3.6,8.7,0.0,0.0,0.0
2018,3,25,20,45,0.0,0.0,3.6,8.6,0.0,0.0,0.0
2018,3,25,21,0,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2018,3,25,21,15,0.0,0.0,3.55,8.4,0.0,0.0,0.0
2018,3,25,21,30,0.0,0.0,3.5,8.3,0.0,0.0,0.0
2018,3,25,21,45,0.0,0.0,3.5,8.25,0.0,0.0,0.0
2018,3,25,22,0,0.0,0.0,3.5,8.2,0.0,0.0,0.0
2018,3,25,22,15,0.0,0.0,3.45,8.1,0.0,0.0,0.0
2018,3,25,22,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2018,3,25,22,45,0.0,0.0,3.4,7.9,0.0,0.0,0.0
2018,3,25,23,0,0.0,0.0,3.4,7.8,0.0,0.0,0.0
2018,3,25,23,15,0.0,0.0,3.4,7.7,0.0,0.0,0.0
2018,3,25,23,30,0.0,0.0,3.4,7.6,0.0,0.0,0.0
2018,3,25,23,45,0.0,0.0,3.4,7.55,0.0,0.0,0.0
2018,3,26,0,0,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2018,3,26,0,15,0.0,0.0,3.4,7.4,0.0,0.0,0.0
2018,3,26,0,30,0.0,0.0,3.4,7.3,0.0,0.0,0.0
2018,3,26,0,45,0.0,0.0,3.35,7.25,0.0,0.0,0.0
2018,3,26,1,0,0.0,0.0,3.3,7.2,0.0,0.0,0.0
2018,3,26,1,15,0.0,0.0,3.3,7.1,0.0,0.0,0.0
2018,3,26,1,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2018,3,26,1,45,0.0,0.0,3.3,6.9,0.0,0.0,0.0
2018,3,26,2,0,0.0,0.0,3.3,6.8,0.0,0.0,0.0
2018,3,26,2,15,0.0,0.0,3.3,6.75,0.0,0.0,0.0
2018,3,26,2,30,0.0,0.0,3.3,6.7,0.0,0.0,0.0
2018,3,26,2,45,0.0,0.0,3.3,6.6,0.0,0.0,0.0
2018,3,26,3,0,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2018,3,26,3,15,0.0,0.0,3.25,6.45,0.0,0.0,0.0
2018,3,26,3,30,0.0,0.0,3.2,6.4,0.0,0.0,0.0
2018,3,26,3,45,0.0,0.0,3.2,6.35,0.0,0.0,0.0
2018,3,26,4,0,0.0,0.0,3.2,6.3,0.0,0.0,0.0
2018,3,26,4,15,0.0,0.0,3.2,6.25,0.0,0.0,0.0
2018,3,26,4,30,0.0,0.0,3.2,6.2,0.0,0.0,0.0
2018,3,26,4,45,0.0,0.0,3.2,6.15,0.0,0.0,0.0
2018,3,26,5,0,0.0,0.0,3.2,6.1,0.0,0.0,0.0
2018,3,26,5,15,0.0,0.0,3.15,6.25,0.0,0.0,0.0
2018,3,26,5,30,0.0,0.0,3.1,6.4,0.0,0.0,0.0
2018,3,26,5,45,13.5,2.0,3.1,6.6,1.5,0.0,0.0
2018,3,26,6,0,27.0,4.0,3.1,6.8,3.0,0.0,0.0
2018,3,26,6,15,189.5,15.5,3.2,7.4,28.5,12.2,0.0
2018,3,26,6,30,352.0,27.0,3.3,8.0,54.0,22.58,10.21
2018,3,26,6,45,465.5,35.0,3.35,8.55,100.0,29.28,20.1
2018,3,26,7,0,579.0,43.0,3.4,9.1,146.0,39.3,29.71
2018,3,26,7,15,645.0,48.0,3.5,9.65,198.5,43.95,34.23
2018,3,26,7,30,711.0,53.0,3.6,10.2,251.0,48.73,38.64
2018,3,26,7,45,752.5,58.0,3.7,10.75,305.0,53.25,42.66
2018,3,26,8,0,794.0,63.0,3.8,11.3,359.0,57.75,46.52
2018,3,26,8,15,822.0,66.0,3.9,11.75,410.5,60.48,48.76
2018,3,26,8,30,850.0,69.0,4.0,12.2,462.0,69.76,56.76
2018,3,26,8,45,870.0,71.5,4.05,12.6,510.5,96.09,59.41
2018,3,26,9,0,890.0,74.0,4.1,13.0,559.0,160.49,92.55
2018,3,26,9,15,906.0,75.5,4.05,13.35,603.0,225.51,142.31
2018,3,26,9,30,922.0,77.0,4.0,13.7,647.0,291.8,200.03
2018,3,26,9,45,934.0,78.0,4.0,14.0,685.0,357.46,259.59
2018,3,26,10,0,946.0,79.0,4.0,14.3,723.0,423.32,319.03
2018,3,26,10,15,953.0,80.0,3.95,14.5,754.0,486.94,375.49
2018,3,26,10,30,960.0,81.0,3.9,14.7,785.0,549.62,429.41
2018,3,26,10,45,965.0,82.0,3.85,14.95,809.0,609.99,479.63
2018,3,26,11,0,970.0,83.0,3.8,15.2,833.0,668.66,526.83
2018,3,26,11,15,973.0,84.0,3.8,15.35,849.5,724.07,570.47
2018,3,26,11,30,976.0,85.0,3.8,15.5,866.0,777.1,611.13
2018,3,26,11,45,978.0,84.5,3.75,15.65,874.0,825.33,645.51
2018,3,26,12,0,980.0,84.0,3.7,15.8,882.0,870.58,676.66
2018,3,26,12,15,977.0,86.0,3.65,15.85,881.5,910.99,704.36
2018,3,26,12,30,974.0,88.0,3.6,15.9,881.0,947.78,729.37
2018,3,26,12,45,968.0,89.5,3.6,16.0,871.5,977.59,749.65
2018,3,26,13,0,962.0,91.0,3.6,16.1,862.0,1003.36,767.21
2018,3,26,13,15,955.5,91.5,3.55,16.1,844.5,1023.48,780.91
2018,3,26,13,30,949.0,92.0,3.5,16.1,827.0,1039.4,791.88
2018,3,26,13,45,940.5,92.5,3.5,16.15,802.5,1049.14,799.07
2018,3,26,14,0,932.0,93.0,3.5,16.2,778.0,1054.64,803.61
2018,3,26,14,15,922.0,91.5,3.55,16.15,746.0,1052.12,803.65
2018,3,26,14,30,912.0,90.0,3.6,16.1,714.0,1045.41,801.06
2018,3,26,14,45,898.5,88.5,3.6,16.05,675.5,1031.08,793.04
2018,3,26,15,0,885.0,87.0,3.6,16.0,637.0,1012.86,782.51
2018,3,26,15,15,837.0,92.5,3.6,16.0,584.0,977.64,760.07
2018,3,26,15,30,789.0,98.0,3.6,16.0,531.0,926.83,726.56
2018,3,26,15,45,797.5,87.5,3.55,15.7,492.5,909.25,717.01
2018,3,26,16,0,806.0,77.0,3.5,15.4,454.0,887.46,704.09
2018,3,26,16,15,773.5,74.0,3.45,15.05,402.5,833.52,667.6
2018,3,26,16,30,741.0,71.0,3.4,14.7,351.0,778.07,629.22
2018,3,26,16,45,686.5,67.0,3.35,14.35,296.5,707.18,577.78
2018,3,26,17,0,632.0,63.0,3.3,14.0,242.0,632.51,521.36
2018,3,26,17,15,574.5,56.0,3.3,13.45,193.0,553.42,459.21
2018,3,26,17,30,517.0,49.0,3.3,12.9,144.0,477.14,395.83
2018,3,26,17,45,406.5,39.5,3.35,12.35,99.5,365.23,298.58
2018,3,26,18,0,296.0,30.0,3.4,11.8,55.0,260.72,182.66
2018,3,26,18,15,164.0,18.0,3.4,11.65,30.0,109.09,0.0
2018,3,26,18,30,32.0,6.0,3.4,11.5,5.0,0.0,0.0
2018,3,26,18,45,16.0,3.0,3.4,11.35,2.5,0.0,0.0
2018,3,26,19,0,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,3,26,19,15,0.0,0.0,3.35,11.1,0.0,0.0,0.0
2018,3,26,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,3,26,19,45,0.0,0.0,3.25,10.95,0.0,0.0,0.0
2018,3,26,20,0,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,3,26,20,15,0.0,0.0,3.15,10.85,0.0,0.0,0.0
2018,3,26,20,30,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,3,26,20,45,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,3,26,21,0,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,3,26,21,15,0.0,0.0,3.05,10.55,0.0,0.0,0.0
2018,3,26,21,30,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,3,26,21,45,0.0,0.0,2.95,10.45,0.0,0.0,0.0
2018,3,26,22,0,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,3,26,22,15,0.0,0.0,2.85,10.35,0.0,0.0,0.0
2018,3,26,22,30,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,3,26,22,45,0.0,0.0,2.75,10.25,0.0,0.0,0.0
2018,3,26,23,0,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,3,26,23,15,0.0,0.0,2.65,10.15,0.0,0.0,0.0
2018,3,26,23,30,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,3,26,23,45,0.0,0.0,2.6,10.05,0.0,0.0,0.0
2018,3,27,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,3,27,0,15,0.0,0.0,2.55,9.95,0.0,0.0,0.0
2018,3,27,0,30,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,3,27,0,45,0.0,0.0,2.5,9.85,0.0,0.0,0.0
2018,3,27,1,0,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,3,27,1,15,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,3,27,1,30,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,3,27,1,45,0.0,0.0,2.55,9.8,0.0,0.0,0.0
2018,3,27,2,0,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,3,27,2,15,0.0,0.0,2.65,9.8,0.0,0.0,0.0
2018,3,27,2,30,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,3,27,2,45,0.0,0.0,2.75,9.8,0.0,0.0,0.0
2018,3,27,3,0,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,3,27,3,15,0.0,0.0,2.85,9.8,0.0,0.0,0.0
2018,3,27,3,30,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,3,27,3,45,0.0,0.0,2.95,9.8,0.0,0.0,0.0
2018,3,27,4,0,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,3,27,4,15,0.0,0.0,3.0,9.75,0.0,0.0,0.0
2018,3,27,4,30,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,3,27,4,45,0.0,0.0,3.0,9.65,0.0,0.0,0.0
2018,3,27,5,0,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,3,27,5,15,0.0,0.0,2.95,9.8,0.0,0.0,0.0
2018,3,27,5,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,3,27,5,45,18.0,2.5,2.9,10.15,2.0,0.0,0.0
2018,3,27,6,0,36.0,5.0,2.9,10.3,4.0,0.0,0.0
2018,3,27,6,15,174.5,17.0,2.95,10.9,29.5,13.38,0.0
2018,3,27,6,30,313.0,29.0,3.0,11.5,55.0,24.1,12.25
2018,3,27,6,45,425.0,37.5,3.05,12.1,100.0,31.07,21.44
2018,3,27,7,0,537.0,46.0,3.1,12.7,145.0,38.24,28.38
2018,3,27,7,15,603.5,52.0,3.15,13.05,196.5,43.22,33.12
2018,3,27,7,30,670.0,58.0,3.2,13.4,248.0,52.27,41.31
2018,3,27,7,45,712.0,63.5,3.2,13.8,301.0,56.99,45.45
2018,3,27,8,0,754.0,69.0,3.2,14.2,354.0,61.65,49.44
2018,3,27,8,15,743.0,80.0,3.2,14.55,393.5,69.39,56.06
2018,3,27,8,30,732.0,91.0,3.2,14.9,433.0,70.78,57.01
2018,3,27,8,45,644.0,127.0,3.2,15.3,451.0,111.51,75.61
2018,3,27,9,0,556.0,163.0,3.2,15.7,469.0,172.03,114.46
2018,3,27,9,15,626.5,154.5,3.15,16.0,524.5,223.27,150.83
2018,3,27,9,30,697.0,146.0,3.1,16.3,580.0,280.79,197.16
2018,3,27,9,45,793.0,121.5,3.05,16.6,643.5,345.37,250.73
2018,3,27,10,0,889.0,97.0,3.0,16.9,707.0,416.77,310.69
2018,3,27,10,15,905.5,95.5,2.95,17.15,740.5,479.36,364.72
2018,3,27,10,30,922.0,94.0,2.9,17.4,774.0,542.09,417.21
2018,3,27,10,45,918.0,99.5,2.85,17.7,795.0,599.33,463.7
2018,3,27,11,0,914.0,105.0,2.8,18.0,816.0,654.11,506.63
2018,3,27,11,15,812.0,158.0,2.8,18.2,799.0,688.98,532.59
2018,3,27,11,30,710.0,211.0,2.8,18.4,782.0,712.1,548.74
2018,3,27,11,45,675.5,231.5,2.75,18.6,779.0,743.44,570.9
2018,3,27,12,0,641.0,252.0,2.7,18.8,776.0,769.56,588.68
2018,3,27,12,15,689.5,228.5,2.7,18.9,792.5,822.24,627.05
2018,3,27,12,30,738.0,205.0,2.7,19.0,809.0,874.16,664.23
2018,3,27,12,45,753.5,194.5,2.7,19.15,806.0,907.68,686.96
2018,3,27,13,0,769.0,184.0,2.7,19.3,803.0,938.38,707.44
2018,3,27,13,15,789.5,169.0,2.7,19.35,793.5,956.98,720.06
2018,3,27,13,30,810.0,154.0,2.7,19.4,784.0,982.17,737.31
2018,3,27,13,45,871.5,120.5,2.75,19.45,780.0,1009.93,756.75
2018,3,27,14,0,933.0,87.0,2.8,19.5,776.0,1047.88,783.03
2018,3,27,14,15,928.5,84.0,2.8,19.45,746.0,1048.97,784.72
2018,3,27,14,30,924.0,81.0,2.8,19.4,716.0,1045.84,784.16
2018,3,27,14,45,913.0,79.0,2.85,19.35,678.5,1033.15,777.95
2018,3,27,15,0,902.0,77.0,2.9,19.3,641.0,1016.48,769.25
2018,3,27,15,15,886.5,75.0,2.9,19.3,597.5,991.5,754.41
2018,3,27,15,30,871.0,73.0,2.9,19.3,554.0,963.04,737.23
2018,3,27,15,45,848.5,71.5,2.95,18.85,506.0,925.25,715.12
2018,3,27,16,0,826.0,70.0,3.0,18.4,458.0,895.71,698.43
2018,3,27,16,15,792.0,68.0,2.95,17.9,406.5,841.28,662.87
2018,3,27,16,30,758.0,66.0,2.9,17.4,355.0,785.42,625.41
2018,3,27,16,45,710.5,62.5,2.9,16.9,302.0,715.11,576.08
2018,3,27,17,0,663.0,59.0,2.9,16.4,249.0,645.17,524.87
2018,3,27,17,15,586.5,54.5,2.8,15.75,197.0,559.33,458.52
2018,3,27,17,30,510.0,50.0,2.7,15.1,145.0,471.94,387.5
2018,3,27,17,45,369.0,40.5,2.65,14.5,98.0,339.69,275.42
2018,3,27,18,0,228.0,31.0,2.6,13.9,51.0,220.92,157.04
2018,3,27,18,15,125.5,17.5,2.6,13.65,27.5,86.14,0.0
2018,3,27,18,30,23.0,4.0,2.6,13.4,4.0,0.0,0.0
2018,3,27,18,45,11.5,2.0,2.55,13.15,2.0,0.0,0.0
2018,3,27,19,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,3,27,19,15,0.0,0.0,2.45,12.75,0.0,0.0,0.0
2018,3,27,19,30,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,3,27,19,45,0.0,0.0,2.35,12.45,0.0,0.0,0.0
2018,3,27,20,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,3,27,20,15,0.0,0.0,2.25,12.2,0.0,0.0,0.0
2018,3,27,20,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,3,27,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2018,3,27,21,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,3,27,21,15,0.0,0.0,2.05,11.85,0.0,0.0,0.0
2018,3,27,21,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,3,27,21,45,0.0,0.0,2.0,11.75,0.0,0.0,0.0
2018,3,27,22,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,3,27,22,15,0.0,0.0,1.95,11.7,0.0,0.0,0.0
2018,3,27,22,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,3,27,22,45,0.0,0.0,1.85,11.75,0.0,0.0,0.0
2018,3,27,23,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,3,27,23,15,0.0,0.0,1.7,11.85,0.0,0.0,0.0
2018,3,27,23,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,3,27,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2018,3,28,0,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,3,28,0,15,0.0,0.0,1.45,12.15,0.0,0.0,0.0
2018,3,28,0,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,3,28,0,45,0.0,0.0,1.35,12.25,0.0,0.0,0.0
2018,3,28,1,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,3,28,1,15,0.0,0.0,1.25,12.35,0.0,0.0,0.0
2018,3,28,1,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,3,28,1,45,0.0,0.0,1.2,12.45,0.0,0.0,0.0
2018,3,28,2,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,3,28,2,15,0.0,0.0,1.15,12.45,0.0,0.0,0.0
2018,3,28,2,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,3,28,2,45,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,3,28,3,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,3,28,3,15,0.0,0.0,1.05,12.35,0.0,0.0,0.0
2018,3,28,3,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,3,28,3,45,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,3,28,4,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,3,28,4,15,0.0,0.0,1.0,12.05,0.0,0.0,0.0
2018,3,28,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,3,28,4,45,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,3,28,5,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,3,28,5,15,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,3,28,5,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,3,28,5,45,21.5,3.0,1.05,11.95,2.5,0.0,0.0
2018,3,28,6,0,43.0,6.0,1.1,12.0,5.0,0.0,0.0
2018,3,28,6,15,187.0,18.0,1.15,12.5,32.0,14.16,0.0
2018,3,28,6,30,331.0,30.0,1.2,13.0,59.0,24.94,13.69
2018,3,28,6,45,439.0,38.5,1.25,13.45,104.5,31.92,22.18
2018,3,28,7,0,547.0,47.0,1.3,13.9,150.0,39.08,29.06
2018,3,28,7,15,613.0,52.0,1.45,14.25,201.5,43.3,33.08
2018,3,28,7,30,679.0,57.0,1.6,14.6,253.0,51.55,40.5
2018,3,28,7,45,722.5,61.0,1.8,14.9,306.0,55.16,43.64
2018,3,28,8,0,766.0,65.0,2.0,15.2,359.0,58.8,46.71
2018,3,28,8,15,795.5,68.5,2.05,15.55,410.5,61.83,49.17
2018,3,28,8,30,825.0,72.0,2.1,15.9,462.0,64.82,51.55
2018,3,28,8,45,847.0,74.5,2.15,16.25,510.5,98.2,60.08
2018,3,28,9,0,869.0,77.0,2.2,16.6,559.0,161.31,92.35
2018,3,28,9,15,887.0,78.0,2.15,16.95,603.0,224.94,140.1
2018,3,28,9,30,905.0,79.0,2.1,17.3,647.0,290.07,195.45
2018,3,28,9,45,919.5,79.0,2.1,17.7,685.5,354.57,252.28
2018,3,28,10,0,934.0,79.0,2.1,18.1,724.0,419.56,309.03
2018,3,28,10,15,942.0,80.0,2.1,18.45,755.0,482.76,363.1
2018,3,28,10,30,950.0,81.0,2.1,18.8,786.0,545.14,414.66
2018,3,28,10,45,955.0,82.5,2.1,19.15,810.0,605.23,462.62
2018,3,28,11,0,960.0,84.0,2.1,19.5,834.0,663.66,507.62
2018,3,28,11,15,964.0,84.5,2.15,19.8,850.5,718.62,549.03
2018,3,28,11,30,968.0,85.0,2.2,20.1,867.0,771.29,587.65
2018,3,28,11,45,969.5,85.0,2.2,20.35,875.0,819.09,620.15
2018,3,28,12,0,971.0,85.0,2.2,20.6,883.0,863.91,649.52
2018,3,28,12,15,970.5,85.5,2.25,20.75,883.0,904.4,676.41
2018,3,28,12,30,970.0,86.0,2.3,20.9,883.0,941.41,700.89
2018,3,28,12,45,967.0,86.5,2.3,21.05,874.5,972.55,720.93
2018,3,28,13,0,964.0,87.0,2.3,21.2,866.0,999.8,738.43
2018,3,28,13,15,959.5,86.0,2.35,21.25,849.0,1020.0,752.25
2018,3,28,13,30,955.0,85.0,2.4,21.3,832.0,1036.01,763.55
2018,3,28,13,45,948.5,85.0,2.4,21.35,808.0,1046.96,771.18
2018,3,28,14,0,942.0,85.0,2.4,21.4,784.0,1053.68,776.29
2018,3,28,14,15,933.5,83.5,2.45,21.35,752.5,1052.42,777.31
2018,3,28,14,30,925.0,82.0,2.5,21.3,721.0,1046.94,775.83
2018,3,28,14,45,914.0,80.5,2.55,21.2,683.5,1034.81,770.32
2018,3,28,15,0,903.0,79.0,2.6,21.1,646.0,1018.72,762.35
2018,3,28,15,15,887.5,77.0,2.6,21.1,602.5,993.71,747.72
2018,3,28,15,30,872.0,75.0,2.6,21.1,559.0,965.22,730.8
2018,3,28,15,45,852.0,72.5,2.65,20.55,511.5,928.51,710.11
2018,3,28,16,0,832.0,70.0,2.7,20.0,464.0,899.86,694.63
2018,3,28,16,15,805.0,67.0,2.65,19.45,413.5,850.34,663.15
2018,3,28,16,30,778.0,64.0,2.6,18.9,363.0,799.02,629.63
2018,3,28,16,45,737.5,59.5,2.5,18.35,310.0,732.81,583.64
2018,3,28,17,0,697.0,55.0,2.4,17.8,257.0,666.6,535.79
2018,3,28,17,15,608.0,52.0,2.35,17.15,202.5,571.05,463.49
2018,3,28,17,30,519.0,49.0,2.3,16.5,148.0,476.02,387.83
2018,3,28,17,45,384.0,39.5,2.25,15.8,100.0,347.87,280.59
2018,3,28,18,0,249.0,30.0,2.2,15.1,52.0,232.23,168.06
2018,3,28,18,15,141.5,18.0,2.15,14.85,28.5,95.46,0.0
2018,3,28,18,30,34.0,6.0,2.1,14.6,5.0,0.0,0.0
2018,3,28,18,45,17.0,3.0,2.05,14.3,2.5,0.0,0.0
2018,3,28,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,3,28,19,15,0.0,0.0,1.95,13.85,0.0,0.0,0.0
2018,3,28,19,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,3,28,19,45,0.0,0.0,1.85,13.6,0.0,0.0,0.0
2018,3,28,20,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,3,28,20,15,0.0,0.0,1.75,13.45,0.0,0.0,0.0
2018,3,28,20,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,3,28,20,45,0.0,0.0,1.6,13.35,0.0,0.0,0.0
2018,3,28,21,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,3,28,21,15,0.0,0.0,1.5,13.35,0.0,0.0,0.0
2018,3,28,21,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,3,28,21,45,0.0,0.0,1.45,13.4,0.0,0.0,0.0
2018,3,28,22,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,3,28,22,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2018,3,28,22,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,3,28,22,45,0.0,0.0,1.25,13.65,0.0,0.0,0.0
2018,3,28,23,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,3,28,23,15,0.0,0.0,1.15,13.85,0.0,0.0,0.0
2018,3,28,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,3,28,23,45,0.0,0.0,1.0,14.15,0.0,0.0,0.0
2018,3,29,0,0,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,3,29,0,15,0.0,0.0,0.85,14.35,0.0,0.0,0.0
2018,3,29,0,30,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,3,29,0,45,0.0,0.0,0.75,14.45,0.0,0.0,0.0
2018,3,29,1,0,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,3,29,1,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,3,29,1,30,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,3,29,1,45,0.0,0.0,0.65,14.45,0.0,0.0,0.0
2018,3,29,2,0,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,3,29,2,15,0.0,0.0,0.6,14.35,0.0,0.0,0.0
2018,3,29,2,30,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,3,29,2,45,0.0,0.0,0.6,14.25,0.0,0.0,0.0
2018,3,29,3,0,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,3,29,3,15,0.0,0.0,0.6,14.15,0.0,0.0,0.0
2018,3,29,3,30,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,3,29,3,45,0.0,0.0,0.65,14.05,0.0,0.0,0.0
2018,3,29,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,3,29,4,15,0.0,0.0,0.75,13.85,0.0,0.0,0.0
2018,3,29,4,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,3,29,4,45,0.0,0.0,0.85,13.6,0.0,0.0,0.0
2018,3,29,5,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,3,29,5,15,0.0,0.0,0.95,13.55,0.0,0.0,0.0
2018,3,29,5,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,3,29,5,45,17.5,2.5,1.0,13.65,2.5,0.0,0.0
2018,3,29,6,0,35.0,5.0,1.0,13.7,5.0,3.93,0.0
2018,3,29,6,15,128.5,18.5,1.05,14.2,29.0,14.56,0.0
2018,3,29,6,30,222.0,32.0,1.1,14.7,53.0,24.34,13.72
2018,3,29,6,45,343.0,42.5,1.15,15.15,98.0,34.56,24.39
2018,3,29,7,0,464.0,53.0,1.2,15.6,143.0,43.12,32.43
2018,3,29,7,15,575.0,56.0,1.25,15.95,201.5,45.92,35.18
2018,3,29,7,30,686.0,59.0,1.3,16.3,260.0,53.23,41.7
2018,3,29,7,45,731.5,62.5,1.4,16.65,314.0,56.45,44.45
2018,3,29,8,0,777.0,66.0,1.5,17.0,368.0,59.73,47.17
2018,3,29,8,15,806.5,70.0,1.55,17.35,420.5,63.11,49.91
2018,3,29,8,30,836.0,74.0,1.6,17.7,473.0,66.44,52.56
2018,3,29,8,45,857.5,76.5,1.65,18.1,522.0,100.63,61.11
2018,3,29,9,0,879.0,79.0,1.7,18.5,571.0,164.4,93.55
2018,3,29,9,15,896.0,80.5,1.7,18.9,615.0,228.89,141.53
2018,3,29,9,30,913.0,82.0,1.7,19.3,659.0,294.75,196.88
2018,3,29,9,45,926.5,82.5,1.7,19.7,697.5,359.87,253.51
2018,3,29,10,0,940.0,83.0,1.7,20.1,736.0,425.36,309.87
2018,3,29,10,15,947.5,84.5,1.7,20.45,767.5,489.14,363.54
2018,3,29,10,30,955.0,86.0,1.7,20.8,799.0,552.05,414.63
2018,3,29,10,45,960.5,87.5,1.7,21.15,823.5,612.72,462.15
2018,3,29,11,0,966.0,89.0,1.7,21.5,848.0,671.76,506.73
2018,3,29,11,15,969.0,89.5,1.75,21.75,864.0,726.4,547.27
2018,3,29,11,30,972.0,90.0,1.8,22.0,880.0,778.62,585.0
2018,3,29,11,45,973.5,91.0,1.8,22.25,888.5,827.57,617.74
2018,3,29,12,0,975.0,92.0,1.8,22.5,897.0,873.57,647.23
2018,3,29,12,15,976.5,91.0,1.8,22.7,897.0,914.47,673.18
2018,3,29,12,30,978.0,90.0,1.8,22.9,897.0,951.96,696.73
2018,3,29,12,45,978.0,88.5,1.8,23.05,889.0,984.0,716.8
2018,3,29,13,0,978.0,87.0,1.8,23.2,881.0,1012.19,734.41
2018,3,29,13,15,954.5,95.5,1.85,23.2,858.0,1024.65,743.2
2018,3,29,13,30,931.0,104.0,1.9,23.2,835.0,1032.34,749.28
2018,3,29,13,45,899.0,112.5,1.95,23.2,801.5,1026.98,747.25
2018,3,29,14,0,867.0,121.0,2.0,23.2,768.0,1031.55,751.87
2018,3,29,14,15,848.5,120.5,2.1,23.05,732.0,1021.43,748.16
2018,3,29,14,30,830.0,120.0,2.2,22.9,696.0,1007.2,741.98
2018,3,29,14,45,862.0,102.5,2.3,22.7,672.5,1020.38,753.95
2018,3,29,15,0,894.0,85.0,2.4,22.5,649.0,1015.71,754.14
2018,3,29,15,15,893.0,80.0,2.4,22.5,611.0,1001.6,746.74
2018,3,29,15,30,892.0,75.0,2.4,22.5,573.0,983.46,736.86
2018,3,29,15,45,871.5,72.0,2.5,21.75,524.0,945.2,716.52
2018,3,29,16,0,851.0,69.0,2.6,21.0,475.0,904.11,693.79
2018,3,29,16,15,822.0,66.5,2.55,20.4,423.0,863.66,669.19
2018,3,29,16,30,793.0,64.0,2.5,19.8,371.0,810.71,634.93
2018,3,29,16,45,727.5,63.0,2.4,19.2,313.0,727.23,576.93
2018,3,29,17,0,662.0,62.0,2.3,18.6,255.0,651.02,522.11
2018,3,29,17,15,624.0,54.0,2.2,17.9,207.0,584.6,472.1
2018,3,29,17,30,586.0,46.0,2.1,17.2,159.0,519.44,419.86
2018,3,29,17,45,477.5,38.5,2.0,16.5,112.0,408.99,327.89
2018,3,29,18,0,369.0,31.0,1.9,15.8,65.0,307.51,225.87
2018,3,29,18,15,211.0,18.5,1.85,15.5,35.5,135.33,0.0
2018,3,29,18,30,53.0,6.0,1.8,15.2,6.0,4.72,0.0
2018,3,29,18,45,26.5,3.0,1.75,14.85,3.0,0.0,0.0
2018,3,29,19,0,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,3,29,19,15,0.0,0.0,1.65,14.35,0.0,0.0,0.0
2018,3,29,19,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,3,29,19,45,0.0,0.0,1.5,14.05,0.0,0.0,0.0
2018,3,29,20,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,3,29,20,15,0.0,0.0,1.4,13.85,0.0,0.0,0.0
2018,3,29,20,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,3,29,20,45,0.0,0.0,1.35,13.8,0.0,0.0,0.0
2018,3,29,21,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,3,29,21,15,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,3,29,21,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,3,29,21,45,0.0,0.0,1.3,13.85,0.0,0.0,0.0
2018,3,29,22,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,3,29,22,15,0.0,0.0,1.3,13.95,0.0,0.0,0.0
2018,3,29,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,3,29,22,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2018,3,29,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,3,29,23,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,3,29,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,3,29,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2018,3,30,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,3,30,0,15,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,3,30,0,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,3,30,0,45,0.0,0.0,1.05,13.75,0.0,0.0,0.0
2018,3,30,1,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,3,30,1,15,0.0,0.0,0.95,13.6,0.0,0.0,0.0
2018,3,30,1,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,3,30,1,45,0.0,0.0,0.85,13.45,0.0,0.0,0.0
2018,3,30,2,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,3,30,2,15,0.0,0.0,0.75,13.3,0.0,0.0,0.0
2018,3,30,2,30,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,3,30,2,45,0.0,0.0,0.65,13.1,0.0,0.0,0.0
2018,3,30,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,3,30,3,15,0.0,0.0,0.55,12.9,0.0,0.0,0.0
2018,3,30,3,30,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,3,30,3,45,0.0,0.0,0.45,12.7,0.0,0.0,0.0
2018,3,30,4,0,0.0,0.0,0.4,12.6,0.0,0.0,0.0
2018,3,30,4,15,0.0,0.0,0.4,12.55,0.0,0.0,0.0
2018,3,30,4,30,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2018,3,30,4,45,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,3,30,5,0,0.0,0.0,0.4,12.3,0.0,0.0,0.0
2018,3,30,5,15,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,3,30,5,30,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2018,3,30,5,45,11.5,2.5,0.45,12.6,2.5,0.0,0.0
2018,3,30,6,0,23.0,5.0,0.5,12.7,5.0,3.93,0.0
2018,3,30,6,15,73.0,19.5,0.55,13.05,25.5,14.67,0.0
2018,3,30,6,30,123.0,34.0,0.6,13.4,46.0,25.44,15.19
2018,3,30,6,45,179.0,51.5,0.65,13.8,81.0,38.17,27.8
2018,3,30,7,0,235.0,69.0,0.7,14.2,116.0,50.75,39.44
2018,3,30,7,15,254.5,87.5,0.7,14.5,152.0,63.42,50.92
2018,3,30,7,30,274.0,106.0,0.7,14.8,188.0,75.72,61.83
2018,3,30,7,45,319.0,122.0,0.65,15.15,234.5,86.54,71.16
2018,3,30,8,0,364.0,138.0,0.6,15.5,281.0,94.78,78.05
2018,3,30,8,15,327.0,160.0,0.6,16.0,301.5,109.45,90.3
2018,3,30,8,30,290.0,182.0,0.6,16.5,322.0,121.07,99.72
2018,3,30,8,45,233.5,207.5,0.55,17.05,327.5,143.45,108.1
2018,3,30,9,0,177.0,233.0,0.5,17.6,333.0,177.97,132.39
2018,3,30,9,15,266.0,248.0,0.5,18.0,411.0,218.55,159.3
2018,3,30,9,30,355.0,263.0,0.5,18.4,489.0,274.65,200.0
2018,3,30,9,45,382.0,273.0,0.45,18.85,529.0,319.6,235.05
2018,3,30,10,0,409.0,283.0,0.4,19.3,569.0,367.66,272.31
2018,3,30,10,15,382.5,305.0,0.4,19.7,581.5,404.13,301.31
2018,3,30,10,30,356.0,327.0,0.4,20.1,594.0,437.57,326.95
2018,3,30,10,45,332.0,344.5,0.35,20.5,599.5,465.95,347.57
2018,3,30,11,0,308.0,362.0,0.3,20.9,605.0,491.56,365.35
2018,3,30,11,15,302.5,372.0,0.3,21.2,614.5,520.5,385.63
2018,3,30,11,30,297.0,382.0,0.3,21.5,624.0,548.35,404.63
2018,3,30,11,45,336.0,374.5,0.3,21.85,651.0,593.36,435.78
2018,3,30,12,0,375.0,367.0,0.3,22.2,678.0,640.17,467.45
2018,3,30,12,15,423.5,347.5,0.3,22.4,698.5,699.38,507.17
2018,3,30,12,30,472.0,328.0,0.3,22.6,719.0,747.92,539.32
2018,3,30,12,45,477.5,321.5,0.35,22.75,714.0,769.67,553.96
2018,3,30,13,0,483.0,315.0,0.4,22.9,709.0,789.22,567.55
2018,3,30,13,15,448.5,321.5,0.5,22.95,682.0,780.52,563.11
2018,3,30,13,30,414.0,328.0,0.6,23.0,655.0,768.05,556.51
2018,3,30,13,45,450.0,303.5,0.75,23.05,649.0,792.19,576.55
2018,3,30,14,0,486.0,279.0,0.9,23.1,643.0,813.88,594.62
2018,3,30,14,15,418.5,289.0,0.95,23.1,593.5,763.47,561.27
2018,3,30,14,30,351.0,299.0,1.0,23.1,544.0,688.97,512.19
2018,3,30,14,45,311.0,287.0,1.1,23.05,495.5,639.19,480.24
2018,3,30,15,0,271.0,275.0,1.2,23.0,447.0,587.99,446.1
2018,3,30,15,15,336.0,243.5,1.2,23.0,442.0,617.75,470.9
2018,3,30,15,30,401.0,212.0,1.2,23.0,437.0,667.17,508.14
2018,3,30,15,45,344.0,202.0,1.3,22.75,383.5,572.99,442.98
2018,3,30,16,0,287.0,192.0,1.4,22.5,330.0,503.51,394.17
2018,3,30,16,15,338.0,162.0,1.45,21.9,307.0,509.16,402.9
2018,3,30,16,30,389.0,132.0,1.5,21.3,284.0,531.91,423.1
2018,3,30,16,45,399.0,111.0,1.55,20.7,247.5,503.09,403.67
2018,3,30,17,0,409.0,90.0,1.6,20.1,211.0,471.41,381.32
2018,3,30,17,15,372.5,75.5,1.7,19.25,169.0,409.87,333.79
2018,3,30,17,30,336.0,61.0,1.8,18.4,127.0,350.3,285.32
2018,3,30,17,45,266.5,47.0,1.85,17.55,89.5,271.85,218.48
2018,3,30,18,0,197.0,33.0,1.9,16.7,52.0,200.71,148.67
2018,3,30,18,15,112.0,19.0,2.0,16.35,28.5,106.96,0.0
2018,3,30,18,30,27.0,5.0,2.1,16.0,5.0,3.93,0.0
2018,3,30,18,45,13.5,2.5,2.15,15.6,2.5,0.0,0.0
2018,3,30,19,0,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,3,30,19,15,0.0,0.0,2.15,14.95,0.0,0.0,0.0
2018,3,30,19,30,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,3,30,19,45,0.0,0.0,2.0,14.45,0.0,0.0,0.0
2018,3,30,20,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,3,30,20,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,3,30,20,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,3,30,20,45,0.0,0.0,1.85,13.6,0.0,0.0,0.0
2018,3,30,21,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,3,30,21,15,0.0,0.0,1.75,13.3,0.0,0.0,0.0
2018,3,30,21,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,3,30,21,45,0.0,0.0,1.65,13.15,0.0,0.0,0.0
2018,3,30,22,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,3,30,22,15,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,3,30,22,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,3,30,22,45,0.0,0.0,1.55,13.05,0.0,0.0,0.0
2018,3,30,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,3,30,23,15,0.0,0.0,1.5,12.95,0.0,0.0,0.0
2018,3,30,23,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,3,30,23,45,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,3,31,0,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,3,31,0,15,0.0,0.0,1.55,12.6,0.0,0.0,0.0
2018,3,31,0,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,3,31,0,45,0.0,0.0,1.65,12.4,0.0,0.0,0.0
2018,3,31,1,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,3,31,1,15,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,3,31,1,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,3,31,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2018,3,31,2,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,3,31,2,15,0.0,0.0,1.8,11.85,0.0,0.0,0.0
2018,3,31,2,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,3,31,2,45,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,3,31,3,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,3,31,3,15,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,3,31,3,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,3,31,3,45,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,3,31,4,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,3,31,4,15,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,3,31,4,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,3,31,4,45,0.0,0.0,1.75,11.55,0.0,0.0,0.0
2018,3,31,5,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,3,31,5,15,0.0,0.0,1.75,11.6,0.0,0.0,0.0
2018,3,31,5,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,3,31,5,45,26.0,4.5,1.8,11.8,4.5,0.0,0.0
2018,3,31,6,0,52.0,9.0,1.8,11.9,9.0,7.08,0.0
2018,3,31,6,15,48.0,14.0,1.8,12.2,16.5,10.81,0.0
2018,3,31,6,30,44.0,19.0,1.8,12.5,24.0,14.66,6.59
2018,3,31,6,45,22.0,34.0,1.85,12.8,36.5,26.38,17.61
2018,3,31,7,0,0.0,49.0,1.9,13.1,49.0,37.23,27.63
2018,3,31,7,15,1.0,66.5,1.85,13.35,67.0,49.98,39.22
2018,3,31,7,30,2.0,84.0,1.8,13.6,85.0,62.61,50.52
2018,3,31,7,45,2.0,97.5,1.8,13.85,98.5,72.49,59.18
2018,3,31,8,0,2.0,111.0,1.8,14.1,112.0,82.29,67.62
2018,3,31,8,15,3.5,135.0,1.8,14.45,136.5,98.88,81.83
2018,3,31,8,30,5.0,159.0,1.8,14.8,161.0,115.2,95.58
2018,3,31,8,45,15.0,186.5,1.75,15.1,194.5,134.83,106.72
2018,3,31,9,0,25.0,214.0,1.7,15.4,228.0,157.3,123.8
2018,3,31,9,15,51.0,248.0,1.7,15.75,279.5,184.35,143.84
2018,3,31,9,30,77.0,282.0,1.7,16.1,331.0,220.65,171.47
2018,3,31,9,45,97.5,306.0,1.75,16.5,372.0,253.13,196.44
2018,3,31,10,0,118.0,330.0,1.8,16.9,413.0,289.9,224.85
2018,3,31,10,15,105.0,341.5,1.85,17.2,417.5,304.08,236.24
2018,3,31,10,30,92.0,353.0,1.9,17.5,422.0,317.72,246.92
2018,3,31,10,45,116.0,368.0,2.0,17.8,458.0,358.74,278.4
2018,3,31,11,0,140.0,383.0,2.1,18.1,494.0,398.52,308.64
2018,3,31,11,15,247.5,371.0,2.15,18.35,572.0,482.98,373.11
2018,3,31,11,30,355.0,359.0,2.2,18.6,650.0,569.35,437.98
2018,3,31,11,45,493.0,311.0,2.3,18.85,719.5,668.37,511.84
2018,3,31,12,0,631.0,263.0,2.4,19.1,789.0,768.7,585.33
2018,3,31,12,15,642.5,256.5,2.45,19.15,792.0,805.02,611.09
2018,3,31,12,30,654.0,250.0,2.5,19.2,795.0,839.34,635.77
2018,3,31,12,45,652.5,247.0,2.6,19.25,786.0,862.77,652.97
2018,3,31,13,0,651.0,244.0,2.7,19.3,777.0,883.07,668.09
2018,3,31,13,15,685.5,222.5,2.75,19.2,774.0,917.22,693.66
2018,3,31,13,30,720.0,201.0,2.8,19.1,771.0,948.36,716.01
2018,3,31,13,45,673.5,212.5,2.9,19.0,733.5,929.49,704.75
2018,3,31,14,0,627.0,224.0,3.0,18.9,696.0,905.67,689.98
2018,3,31,14,15,605.0,221.0,3.0,18.7,661.0,888.33,679.61
2018,3,31,14,30,583.0,218.0,3.0,18.5,626.0,859.5,661.39
2018,3,31,14,45,492.5,234.5,3.05,18.3,566.5,788.15,611.3
2018,3,31,15,0,402.0,251.0,3.1,18.1,507.0,691.05,542.15
2018,3,31,15,15,380.5,237.0,3.1,18.1,466.5,653.32,516.25
2018,3,31,15,30,359.0,223.0,3.1,18.1,426.0,614.19,488.58
2018,3,31,15,45,303.0,211.5,3.05,17.5,372.5,543.91,436.91
2018,3,31,16,0,247.0,200.0,3.0,16.9,319.0,474.72,384.87
2018,3,31,16,15,302.5,169.0,3.0,16.5,299.0,484.43,396.42
2018,3,31,16,30,358.0,138.0,3.0,16.1,279.0,510.53,419.67
2018,3,31,16,45,387.0,113.5,2.95,15.65,246.0,494.79,409.44
2018,3,31,17,0,416.0,89.0,2.9,15.2,213.0,474.46,394.92
2018,3,31,17,15,380.5,75.0,2.9,14.65,171.5,414.04,345.85
2018,3,31,17,30,345.0,61.0,2.9,14.1,130.0,355.5,296.19
2018,3,31,17,45,269.5,47.5,2.9,13.55,91.5,273.33,224.31
2018,3,31,18,0,194.0,34.0,2.9,13.0,53.0,199.08,151.77
2018,3,31,18,15,113.0,20.0,2.9,12.75,29.5,109.45,0.0
2018,3,31,18,30,32.0,6.0,2.9,12.5,6.0,21.27,0.0
2018,3,31,18,45,16.0,3.0,2.9,12.2,3.0,0.0,0.0
2018,3,31,19,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,3,31,19,15,0.0,0.0,2.9,11.75,0.0,0.0,0.0
2018,3,31,19,30,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,3,31,19,45,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2018,3,31,20,0,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,3,31,20,15,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,3,31,20,30,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,3,31,20,45,0.0,0.0,2.75,11.1,0.0,0.0,0.0
2018,3,31,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,3,31,21,15,0.0,0.0,2.7,10.95,0.0,0.0,0.0
2018,3,31,21,30,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,3,31,21,45,0.0,0.0,2.7,10.85,0.0,0.0,0.0
2018,3,31,22,0,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,3,31,22,15,0.0,0.0,2.7,10.75,0.0,0.0,0.0
2018,3,31,22,30,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,3,31,22,45,0.0,0.0,2.7,10.65,0.0,0.0,0.0
2018,3,31,23,0,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,3,31,23,15,0.0,0.0,2.65,10.55,0.0,0.0,0.0
2018,3,31,23,30,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,3,31,23,45,0.0,0.0,2.6,10.45,0.0,0.0,0.0
2018,4,1,0,0,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,4,1,0,15,0.0,0.0,2.6,10.35,0.0,0.0,0.0
2018,4,1,0,30,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,4,1,0,45,0.0,0.0,2.6,10.25,0.0,0.0,0.0
2018,4,1,1,0,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,4,1,1,15,0.0,0.0,2.55,10.15,0.0,0.0,0.0
2018,4,1,1,30,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,4,1,1,45,0.0,0.0,2.5,10.05,0.0,0.0,0.0
2018,4,1,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,4,1,2,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,4,1,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,4,1,2,45,0.0,0.0,2.5,9.95,0.0,0.0,0.0
2018,4,1,3,0,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,4,1,3,15,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,4,1,3,30,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,4,1,3,45,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,4,1,4,0,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,4,1,4,15,0.0,0.0,2.55,9.85,0.0,0.0,0.0
2018,4,1,4,30,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,4,1,4,45,0.0,0.0,2.6,9.75,0.0,0.0,0.0
2018,4,1,5,0,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,4,1,5,15,0.0,0.0,2.6,9.95,0.0,0.0,0.0
2018,4,1,5,30,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,4,1,5,45,23.5,5.0,2.65,10.4,5.0,0.0,0.0
2018,4,1,6,0,47.0,10.0,2.7,10.6,10.0,7.87,0.0
2018,4,1,6,15,168.5,24.5,2.75,11.0,40.0,18.58,0.0
2018,4,1,6,30,290.0,39.0,2.8,11.4,70.0,29.71,19.51
2018,4,1,6,45,368.0,50.0,2.9,11.8,112.0,40.62,30.29
2018,4,1,7,0,446.0,61.0,3.0,12.2,154.0,49.09,38.32
2018,4,1,7,15,344.0,86.5,2.95,12.55,170.5,62.98,50.97
2018,4,1,7,30,242.0,112.0,2.9,12.9,187.0,79.07,65.32
2018,4,1,7,45,222.0,138.0,2.85,13.25,216.0,94.65,78.95
2018,4,1,8,0,202.0,164.0,2.8,13.6,245.0,112.19,94.05
2018,4,1,8,15,204.0,187.0,2.75,14.0,278.0,125.8,105.46
2018,4,1,8,30,206.0,210.0,2.7,14.4,311.0,138.96,116.31
2018,4,1,8,45,334.0,205.0,2.65,14.8,388.0,147.47,110.6
2018,4,1,9,0,462.0,200.0,2.6,15.2,465.0,185.11,128.59
2018,4,1,9,15,661.0,152.5,2.65,15.55,562.5,228.74,153.59
2018,4,1,9,30,860.0,105.0,2.7,15.9,660.0,295.96,203.11
2018,4,1,9,45,876.5,105.5,2.7,16.25,699.0,362.53,261.53
2018,4,1,10,0,893.0,106.0,2.7,16.6,738.0,426.36,317.45
2018,4,1,10,15,902.5,107.0,2.75,16.8,769.0,488.02,370.82
2018,4,1,10,30,912.0,108.0,2.8,17.0,800.0,549.08,422.11
2018,4,1,10,45,918.5,109.0,2.9,17.2,824.0,607.62,470.08
2018,4,1,11,0,925.0,110.0,3.0,17.4,848.0,664.71,515.52
2018,4,1,11,15,929.0,111.0,3.1,17.55,864.5,718.47,557.36
2018,4,1,11,30,933.0,112.0,3.2,17.7,881.0,770.05,596.61
2018,4,1,11,45,935.0,112.5,3.3,17.8,889.0,817.28,631.53
2018,4,1,12,0,937.0,113.0,3.4,17.9,897.0,861.72,662.63
2018,4,1,12,15,937.5,112.0,3.5,17.95,896.5,900.52,689.8
2018,4,1,12,30,938.0,111.0,3.6,18.0,896.0,935.97,714.64
2018,4,1,12,45,936.5,111.0,3.75,18.05,888.0,967.1,736.84
2018,4,1,13,0,935.0,111.0,3.9,18.1,880.0,994.52,756.59
2018,4,1,13,15,931.5,109.5,4.0,18.05,863.0,1014.68,771.48
2018,4,1,13,30,928.0,108.0,4.1,18.0,846.0,1030.79,783.81
2018,4,1,13,45,922.0,107.0,4.2,17.95,822.0,1040.86,792.22
2018,4,1,14,0,916.0,106.0,4.3,17.9,798.0,1046.77,798.02
2018,4,1,14,15,906.0,104.0,4.4,17.75,765.5,1043.4,798.06
2018,4,1,14,30,896.0,102.0,4.5,17.6,733.0,1035.9,795.79
2018,4,1,14,45,884.0,100.0,4.6,17.45,695.0,1022.35,789.45
2018,4,1,15,0,872.0,98.0,4.7,17.3,657.0,1004.95,780.51
2018,4,1,15,15,855.5,96.0,4.7,17.3,613.5,992.06,773.48
2018,4,1,15,30,839.0,94.0,4.7,17.3,570.0,962.67,754.79
2018,4,1,15,45,806.5,92.0,4.9,16.75,518.0,914.67,725.71
2018,4,1,16,0,774.0,90.0,5.1,16.2,466.0,864.37,694.07
2018,4,1,16,15,742.5,86.0,5.1,15.8,415.0,810.74,657.37
2018,4,1,16,30,711.0,82.0,5.1,15.4,364.0,761.84,623.32
2018,4,1,16,45,661.0,76.5,5.1,14.95,309.5,688.84,569.51
2018,4,1,17,0,611.0,71.0,5.1,14.5,255.0,616.81,514.51
2018,4,1,17,15,554.0,64.5,5.1,14.05,206.5,539.72,452.96
2018,4,1,17,30,497.0,58.0,5.1,13.6,158.0,465.09,390.15
2018,4,1,17,45,390.5,47.5,5.05,13.15,112.0,356.14,294.97
2018,4,1,18,0,284.0,37.0,5.0,12.7,66.0,258.52,201.14
2018,4,1,18,15,163.0,22.5,5.0,12.5,37.0,142.13,0.0
2018,4,1,18,30,42.0,8.0,5.0,12.3,8.0,27.91,0.0
2018,4,1,18,45,21.0,4.0,5.0,12.1,4.0,0.0,0.0
2018,4,1,19,0,0.0,0.0,5.0,11.9,0.0,0.0,0.0
2018,4,1,19,15,0.0,0.0,4.95,11.85,0.0,0.0,0.0
2018,4,1,19,30,0.0,0.0,4.9,11.8,0.0,0.0,0.0
2018,4,1,19,45,0.0,0.0,4.8,11.75,0.0,0.0,0.0
2018,4,1,20,0,0.0,0.0,4.7,11.7,0.0,0.0,0.0
2018,4,1,20,15,0.0,0.0,4.65,11.65,0.0,0.0,0.0
2018,4,1,20,30,0.0,0.0,4.6,11.6,0.0,0.0,0.0
2018,4,1,20,45,0.0,0.0,4.5,11.55,0.0,0.0,0.0
2018,4,1,21,0,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2018,4,1,21,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2018,4,1,21,30,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2018,4,1,21,45,0.0,0.0,4.25,11.45,0.0,0.0,0.0
2018,4,1,22,0,0.0,0.0,4.2,11.4,0.0,0.0,0.0
2018,4,1,22,15,0.0,0.0,4.2,11.35,0.0,0.0,0.0
2018,4,1,22,30,0.0,0.0,4.2,11.3,0.0,0.0,0.0
2018,4,1,22,45,0.0,0.0,4.15,11.3,0.0,0.0,0.0
2018,4,1,23,0,0.0,0.0,4.1,11.3,0.0,0.0,0.0
2018,4,1,23,15,0.0,0.0,4.1,11.25,0.0,0.0,0.0
2018,4,1,23,30,0.0,0.0,4.1,11.2,0.0,0.0,0.0
2018,4,1,23,45,0.0,0.0,4.1,11.15,0.0,0.0,0.0
2018,4,2,0,0,0.0,0.0,4.1,11.1,0.0,0.0,0.0
2018,4,2,0,15,0.0,0.0,4.1,11.05,0.0,0.0,0.0
2018,4,2,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2018,4,2,0,45,0.0,0.0,4.1,10.95,0.0,0.0,0.0
2018,4,2,1,0,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,4,2,1,15,0.0,0.0,4.15,10.85,0.0,0.0,0.0
2018,4,2,1,30,0.0,0.0,4.2,10.8,0.0,0.0,0.0
2018,4,2,1,45,0.0,0.0,4.2,10.75,0.0,0.0,0.0
2018,4,2,2,0,0.0,0.0,4.2,10.7,0.0,0.0,0.0
2018,4,2,2,15,0.0,0.0,4.2,10.65,0.0,0.0,0.0
2018,4,2,2,30,0.0,0.0,4.2,10.6,0.0,0.0,0.0
2018,4,2,2,45,0.0,0.0,4.2,10.6,0.0,0.0,0.0
2018,4,2,3,0,0.0,0.0,4.2,10.6,0.0,0.0,0.0
2018,4,2,3,15,0.0,0.0,4.2,10.55,0.0,0.0,0.0
2018,4,2,3,30,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2018,4,2,3,45,0.0,0.0,4.15,10.45,0.0,0.0,0.0
2018,4,2,4,0,0.0,0.0,4.1,10.4,0.0,0.0,0.0
2018,4,2,4,15,0.0,0.0,4.05,10.4,0.0,0.0,0.0
2018,4,2,4,30,0.0,0.0,4.0,10.4,0.0,0.0,0.0
2018,4,2,4,45,0.0,0.0,4.0,10.35,0.0,0.0,0.0
2018,4,2,5,0,0.0,0.0,4.0,10.3,0.0,0.0,0.0
2018,4,2,5,15,0.0,0.0,4.05,10.55,0.0,0.0,0.0
2018,4,2,5,30,0.0,0.0,4.1,10.8,0.0,0.0,0.0
2018,4,2,5,45,21.0,4.5,4.15,11.0,5.0,0.0,0.0
2018,4,2,6,0,42.0,9.0,4.2,11.2,10.0,7.08,0.0
2018,4,2,6,15,137.0,25.5,4.35,11.45,39.0,19.25,1.59
2018,4,2,6,30,232.0,42.0,4.5,11.7,68.0,31.6,21.3
2018,4,2,6,45,336.5,55.0,4.65,12.0,115.0,41.52,31.11
2018,4,2,7,0,441.0,68.0,4.8,12.3,162.0,54.57,43.22
2018,4,2,7,15,507.0,76.0,4.8,12.6,212.5,60.3,48.57
2018,4,2,7,30,573.0,84.0,4.8,12.9,263.0,66.06,53.73
2018,4,2,7,45,515.5,105.0,4.85,13.25,288.0,76.77,63.13
2018,4,2,8,0,458.0,126.0,4.9,13.6,313.0,88.63,73.37
2018,4,2,8,15,381.0,162.5,4.8,13.9,331.5,108.65,90.65
2018,4,2,8,30,304.0,199.0,4.7,14.2,350.0,130.65,109.39
2018,4,2,8,45,378.0,202.5,4.6,14.55,408.5,148.54,110.78
2018,4,2,9,0,452.0,206.0,4.5,14.9,467.0,187.72,131.56
2018,4,2,9,15,603.0,170.5,4.4,15.15,546.0,230.71,158.42
2018,4,2,9,30,754.0,135.0,4.3,15.4,625.0,287.82,201.73
2018,4,2,9,45,821.5,116.5,4.15,15.7,678.0,351.49,256.21
2018,4,2,10,0,889.0,98.0,4.0,16.0,731.0,419.0,314.32
2018,4,2,10,15,898.0,99.0,3.9,16.2,761.5,479.94,367.67
2018,4,2,10,30,907.0,100.0,3.8,16.4,792.0,540.24,418.86
2018,4,2,10,45,913.5,101.0,3.65,16.6,816.0,598.25,466.47
2018,4,2,11,0,920.0,102.0,3.5,16.8,840.0,654.83,511.31
2018,4,2,11,15,924.0,103.0,3.45,16.95,856.0,708.08,552.64
2018,4,2,11,30,928.0,104.0,3.4,17.1,872.0,759.17,591.21
2018,4,2,11,45,929.5,104.5,3.35,17.3,880.0,805.55,624.59
2018,4,2,12,0,931.0,105.0,3.3,17.5,888.0,849.1,654.15
2018,4,2,12,15,930.5,105.5,3.3,17.6,887.5,887.98,680.71
2018,4,2,12,30,930.0,106.0,3.3,17.7,887.0,923.52,704.85
2018,4,2,12,45,928.0,105.5,3.3,17.75,878.5,953.26,725.08
2018,4,2,13,0,926.0,105.0,3.3,17.8,870.0,979.27,742.81
2018,4,2,13,15,920.0,105.5,3.3,17.8,853.0,998.67,756.28
2018,4,2,13,30,914.0,106.0,3.3,17.8,836.0,1014.03,767.18
2018,4,2,13,45,905.0,106.5,3.3,17.8,811.5,1022.39,773.53
2018,4,2,14,0,896.0,107.0,3.3,17.8,787.0,1026.65,777.33
2018,4,2,14,15,886.5,105.5,3.3,17.7,755.5,1024.15,777.08
2018,4,2,14,30,877.0,104.0,3.3,17.6,724.0,1017.62,774.32
2018,4,2,14,45,864.5,102.5,3.25,17.5,686.5,1004.15,766.61
2018,4,2,15,0,852.0,101.0,3.2,17.4,649.0,1000.06,765.52
2018,4,2,15,15,835.0,98.0,3.2,17.4,605.5,972.62,748.55
2018,4,2,15,30,818.0,95.0,3.2,17.4,562.0,941.79,729.38
2018,4,2,15,45,797.5,91.5,3.15,17.05,515.0,903.86,705.67
2018,4,2,16,0,777.0,88.0,3.1,16.7,468.0,863.22,679.74
2018,4,2,16,15,739.0,85.5,3.15,16.3,415.5,805.43,641.56
2018,4,2,16,30,701.0,83.0,3.2,15.9,363.0,752.71,606.09
2018,4,2,16,45,637.0,78.0,3.2,15.55,305.0,668.92,545.39
2018,4,2,17,0,573.0,73.0,3.2,15.2,247.0,587.18,484.04
2018,4,2,17,15,492.5,65.5,3.25,14.55,195.0,492.57,410.26
2018,4,2,17,30,412.0,58.0,3.3,13.9,143.0,402.86,335.99
2018,4,2,17,45,342.5,47.5,3.35,13.3,104.0,323.09,266.4
2018,4,2,18,0,273.0,37.0,3.4,12.7,65.0,250.13,195.42
2018,4,2,18,15,157.5,23.0,3.3,12.35,37.0,140.04,0.0
2018,4,2,18,30,42.0,9.0,3.2,12.0,9.0,28.6,0.0
2018,4,2,18,45,21.0,4.5,3.1,11.65,4.5,0.0,0.0
2018,4,2,19,0,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,4,2,19,15,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,4,2,19,30,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,4,2,19,45,0.0,0.0,2.7,10.95,0.0,0.0,0.0
2018,4,2,20,0,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,4,2,20,15,0.0,0.0,2.6,10.75,0.0,0.0,0.0
2018,4,2,20,30,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,4,2,20,45,0.0,0.0,2.55,10.65,0.0,0.0,0.0
2018,4,2,21,0,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,4,2,21,15,0.0,0.0,2.5,10.55,0.0,0.0,0.0
2018,4,2,21,30,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,4,2,21,45,0.0,0.0,2.5,10.45,0.0,0.0,0.0
2018,4,2,22,0,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,4,2,22,15,0.0,0.0,2.5,10.35,0.0,0.0,0.0
2018,4,2,22,30,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,4,2,22,45,0.0,0.0,2.5,10.25,0.0,0.0,0.0
2018,4,2,23,0,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,4,2,23,15,0.0,0.0,2.5,10.15,0.0,0.0,0.0
2018,4,2,23,30,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,4,2,23,45,0.0,0.0,2.5,10.05,0.0,0.0,0.0
2018,4,3,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,4,3,0,15,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,4,3,0,30,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,4,3,0,45,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,4,3,1,0,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,4,3,1,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,4,3,1,30,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,4,3,1,45,0.0,0.0,2.5,9.25,0.0,0.0,0.0
2018,4,3,2,0,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,4,3,2,15,0.0,0.0,2.5,9.05,0.0,0.0,0.0
2018,4,3,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,4,3,2,45,0.0,0.0,2.55,8.9,0.0,0.0,0.0
2018,4,3,3,0,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,4,3,3,15,0.0,0.0,2.55,8.8,0.0,0.0,0.0
2018,4,3,3,30,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,4,3,3,45,0.0,0.0,2.5,8.75,0.0,0.0,0.0
2018,4,3,4,0,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,4,3,4,15,0.0,0.0,2.45,8.7,0.0,0.0,0.0
2018,4,3,4,30,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,4,3,4,45,0.0,0.0,2.4,8.65,0.0,0.0,0.0
2018,4,3,5,0,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,4,3,5,15,0.0,0.0,2.3,8.85,0.0,0.0,0.0
2018,4,3,5,30,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,4,3,5,45,27.5,6.5,2.15,9.35,7.0,0.0,0.0
2018,4,3,6,0,55.0,13.0,2.1,9.6,14.0,10.23,0.0
2018,4,3,6,15,168.5,28.5,2.15,10.0,45.5,21.52,5.63
2018,4,3,6,30,282.0,44.0,2.2,10.4,77.0,33.28,23.11
2018,4,3,6,45,194.5,53.5,2.25,10.8,81.5,39.9,29.93
2018,4,3,7,0,107.0,63.0,2.3,11.2,86.0,47.08,36.77
2018,4,3,7,15,61.5,88.0,2.3,11.6,102.0,64.19,52.28
2018,4,3,7,30,16.0,113.0,2.3,12.0,118.0,81.75,67.93
2018,4,3,7,45,29.0,137.0,2.3,12.35,148.0,95.58,80.0
2018,4,3,8,0,42.0,161.0,2.3,12.7,178.0,110.83,93.09
2018,4,3,8,15,62.5,186.0,2.3,13.05,215.5,126.44,106.28
2018,4,3,8,30,83.0,211.0,2.3,13.4,253.0,141.71,118.99
2018,4,3,8,45,106.0,235.5,2.3,13.75,294.0,162.16,127.68
2018,4,3,9,0,129.0,260.0,2.3,14.1,335.0,187.92,144.95
2018,4,3,9,15,152.0,281.0,2.3,14.4,376.0,220.21,169.08
2018,4,3,9,30,175.0,302.0,2.3,14.7,417.0,255.95,196.95
2018,4,3,9,45,201.0,318.5,2.25,15.0,457.5,293.14,226.31
2018,4,3,10,0,227.0,335.0,2.2,15.3,498.0,333.74,258.47
2018,4,3,10,15,236.0,349.0,2.2,15.55,524.5,368.45,286.26
