Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,13,13,15,897.5,125.5,2.75,17.85,885.0,984.31,740.52
2018,4,13,13,30,892.0,126.0,2.8,17.9,868.0,999.22,751.31
2018,4,13,13,45,881.5,126.5,2.8,17.95,842.0,1005.32,755.91
2018,4,13,14,0,871.0,127.0,2.8,18.0,816.0,1007.38,758.05
2018,4,13,14,15,864.0,124.0,2.85,17.95,785.0,1019.91,768.17
2018,4,13,14,30,857.0,121.0,2.9,17.9,754.0,1013.67,765.78
2018,4,13,14,45,844.0,119.0,2.9,17.85,716.0,998.62,757.31
2018,4,13,15,0,831.0,117.0,2.9,17.8,678.0,979.78,746.44
2018,4,13,15,15,799.5,117.5,2.9,17.8,629.0,942.09,722.55
2018,4,13,15,30,768.0,118.0,2.9,17.8,580.0,901.43,696.56
2018,4,13,15,45,758.0,111.0,2.95,17.45,536.5,876.62,682.75
2018,4,13,16,0,748.0,104.0,3.0,17.1,493.0,842.27,661.8
2018,4,13,16,15,713.0,100.0,3.0,16.75,440.5,786.68,624.77
2018,4,13,16,30,678.0,96.0,3.0,16.4,388.0,730.11,586.2
2018,4,13,16,45,644.5,88.0,3.05,16.05,336.5,669.43,543.57
2018,4,13,17,0,611.0,80.0,3.1,15.7,285.0,608.68,499.32
2018,4,13,17,15,550.5,72.5,3.1,15.15,233.0,528.87,438.26
2018,4,13,17,30,490.0,65.0,3.1,14.6,181.0,452.17,375.86
2018,4,13,17,45,409.0,55.0,3.1,14.05,135.5,363.28,300.65
2018,4,13,18,0,328.0,45.0,3.1,13.5,90.0,279.62,226.7
2018,4,13,18,15,213.5,31.0,3.05,13.2,55.5,185.66,131.03
2018,4,13,18,30,99.0,17.0,3.0,12.9,21.0,61.58,0.0
2018,4,13,18,45,49.5,8.5,2.95,12.55,10.5,0.0,0.0
2018,4,13,19,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,4,13,19,15,0.0,0.0,2.85,12.05,0.0,0.0,0.0
2018,4,13,19,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,4,13,19,45,0.0,0.0,2.75,11.8,0.0,0.0,0.0
2018,4,13,20,0,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,4,13,20,15,0.0,0.0,2.65,11.6,0.0,0.0,0.0
2018,4,13,20,30,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,4,13,20,45,0.0,0.0,2.55,11.4,0.0,0.0,0.0
2018,4,13,21,0,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,4,13,21,15,0.0,0.0,2.45,11.2,0.0,0.0,0.0
2018,4,13,21,30,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,4,13,21,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2018,4,13,22,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,4,13,22,15,0.0,0.0,2.3,10.85,0.0,0.0,0.0
2018,4,13,22,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,4,13,22,45,0.0,0.0,2.25,10.75,0.0,0.0,0.0
2018,4,13,23,0,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,4,13,23,15,0.0,0.0,2.15,10.65,0.0,0.0,0.0
2018,4,13,23,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,4,13,23,45,0.0,0.0,2.1,10.55,0.0,0.0,0.0
2018,4,14,0,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,4,14,0,15,0.0,0.0,2.05,10.45,0.0,0.0,0.0
2018,4,14,0,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,4,14,0,45,0.0,0.0,2.0,10.35,0.0,0.0,0.0
2018,4,14,1,0,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,4,14,1,15,0.0,0.0,2.0,10.25,0.0,0.0,0.0
2018,4,14,1,30,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,4,14,1,45,0.0,0.0,2.0,10.15,0.0,0.0,0.0
2018,4,14,2,0,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,4,14,2,15,0.0,0.0,2.05,10.05,0.0,0.0,0.0
2018,4,14,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,4,14,2,45,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,4,14,3,0,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,4,14,3,15,0.0,0.0,2.15,9.75,0.0,0.0,0.0
2018,4,14,3,30,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,4,14,3,45,0.0,0.0,2.2,9.65,0.0,0.0,0.0
2018,4,14,4,0,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,4,14,4,15,0.0,0.0,2.2,9.55,0.0,0.0,0.0
2018,4,14,4,30,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,4,14,4,45,0.0,0.0,2.2,9.45,0.0,0.0,0.0
2018,4,14,5,0,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,4,14,5,15,3.0,1.0,2.2,9.75,1.0,0.0,0.0
2018,4,14,5,30,6.0,2.0,2.2,10.1,2.0,0.0,0.0
2018,4,14,5,45,88.5,15.5,2.15,10.45,21.5,12.2,0.0
2018,4,14,6,0,171.0,29.0,2.1,10.8,41.0,21.9,6.92
2018,4,14,6,15,284.0,41.5,2.1,11.2,81.5,31.53,21.59
2018,4,14,6,30,397.0,54.0,2.1,11.6,122.0,43.87,33.36
2018,4,14,6,45,473.5,62.5,2.1,11.95,171.0,50.3,39.54
2018,4,14,7,0,550.0,71.0,2.1,12.3,220.0,56.78,45.52
2018,4,14,7,15,602.5,78.0,2.05,12.75,273.0,61.84,50.0
2018,4,14,7,30,655.0,85.0,2.0,13.2,326.0,66.87,54.3
2018,4,14,7,45,692.0,90.0,1.9,13.65,378.5,70.19,56.99
2018,4,14,8,0,729.0,95.0,1.8,14.1,431.0,73.48,59.59
2018,4,14,8,15,756.0,98.0,1.75,14.55,481.0,81.45,66.24
2018,4,14,8,30,783.0,101.0,1.7,15.0,531.0,83.23,67.44
2018,4,14,8,45,803.0,104.5,1.6,15.45,578.0,116.2,71.96
2018,4,14,9,0,823.0,108.0,1.5,15.9,625.0,177.29,105.76
2018,4,14,9,15,840.5,109.5,1.45,16.3,667.5,238.68,152.29
2018,4,14,9,30,858.0,111.0,1.4,16.7,710.0,301.61,205.2
2018,4,14,9,45,873.5,111.0,1.35,17.1,748.0,366.87,261.22
2018,4,14,10,0,889.0,111.0,1.3,17.5,786.0,428.82,314.02
2018,4,14,10,15,897.5,112.5,1.3,17.75,816.0,489.1,364.57
2018,4,14,10,30,906.0,114.0,1.3,18.0,846.0,548.66,412.84
2018,4,14,10,45,912.0,114.5,1.35,18.2,868.5,605.07,457.56
2018,4,14,11,0,918.0,115.0,1.4,18.4,891.0,659.95,499.74
2018,4,14,11,15,921.5,116.0,1.45,18.5,906.0,711.84,538.74
2018,4,14,11,30,925.0,117.0,1.5,18.6,921.0,761.52,575.18
2018,4,14,11,45,926.0,117.0,1.6,18.75,927.5,806.05,607.65
2018,4,14,12,0,927.0,117.0,1.7,18.9,934.0,847.73,635.99
2018,4,14,12,15,927.0,117.0,1.8,18.9,933.0,885.53,662.0
2018,4,14,12,30,927.0,117.0,1.9,18.9,932.0,920.06,685.83
2018,4,14,12,45,925.5,116.5,2.0,18.95,923.0,949.35,706.09
2018,4,14,13,0,924.0,116.0,2.1,19.0,914.0,974.96,724.05
2018,4,14,13,15,920.5,115.0,2.2,18.95,897.0,994.43,738.36
2018,4,14,13,30,917.0,114.0,2.3,18.9,880.0,1009.93,750.26
2018,4,14,13,45,911.5,113.5,2.45,18.85,856.0,1019.97,759.32
2018,4,14,14,0,906.0,113.0,2.6,18.8,832.0,1025.97,765.87
2018,4,14,14,15,897.5,111.0,2.7,18.65,800.0,1023.35,766.67
2018,4,14,14,30,889.0,109.0,2.8,18.5,768.0,1016.68,764.96
2018,4,14,14,45,877.5,106.5,2.9,18.35,729.5,1002.52,758.35
2018,4,14,15,0,866.0,104.0,3.0,18.2,691.0,984.56,749.25
2018,4,14,15,15,850.5,102.0,3.0,18.2,647.5,972.15,742.75
2018,4,14,15,30,835.0,100.0,3.0,18.2,604.0,943.42,725.04
2018,4,14,15,45,813.0,97.0,3.2,17.75,555.5,904.22,702.68
2018,4,14,16,0,791.0,94.0,3.4,17.3,507.0,862.37,677.84
2018,4,14,16,15,760.0,91.0,3.45,16.9,455.5,810.19,643.76
2018,4,14,16,30,729.0,88.0,3.5,16.5,404.0,762.06,611.84
2018,4,14,16,45,686.0,83.0,3.55,16.15,350.0,695.62,564.94
2018,4,14,17,0,643.0,78.0,3.6,15.8,296.0,629.64,516.78
2018,4,14,17,15,554.5,71.5,3.55,15.35,236.5,529.17,439.22
2018,4,14,17,30,466.0,65.0,3.5,14.9,177.0,434.2,361.61
2018,4,14,17,45,389.5,55.0,3.45,14.45,133.0,349.61,289.63
2018,4,14,18,0,313.0,45.0,3.4,14.0,89.0,269.29,218.49
2018,4,14,18,15,205.5,32.0,3.35,13.75,56.0,181.75,130.76
2018,4,14,18,30,98.0,19.0,3.3,13.5,23.0,62.45,0.0
2018,4,14,18,45,49.0,9.5,3.25,13.3,11.5,0.0,0.0
2018,4,14,19,0,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,4,14,19,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2018,4,14,19,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,4,14,19,45,0.0,0.0,3.05,12.8,0.0,0.0,0.0
2018,4,14,20,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,4,14,20,15,0.0,0.0,3.0,12.65,0.0,0.0,0.0
2018,4,14,20,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,4,14,20,45,0.0,0.0,2.95,12.55,0.0,0.0,0.0
2018,4,14,21,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,4,14,21,15,0.0,0.0,2.9,12.45,0.0,0.0,0.0
2018,4,14,21,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,4,14,21,45,0.0,0.0,2.9,12.35,0.0,0.0,0.0
2018,4,14,22,0,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,4,14,22,15,0.0,0.0,2.95,12.25,0.0,0.0,0.0
2018,4,14,22,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,4,14,22,45,0.0,0.0,3.05,12.15,0.0,0.0,0.0
2018,4,14,23,0,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,4,14,23,15,0.0,0.0,3.1,12.05,0.0,0.0,0.0
2018,4,14,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,4,14,23,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,4,15,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,4,15,0,15,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,4,15,0,30,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,4,15,0,45,0.0,0.0,2.85,11.75,0.0,0.0,0.0
2018,4,15,1,0,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,4,15,1,15,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,4,15,1,30,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,4,15,1,45,0.0,0.0,2.55,11.4,0.0,0.0,0.0
2018,4,15,2,0,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,4,15,2,15,0.0,0.0,2.4,11.25,0.0,0.0,0.0
2018,4,15,2,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,4,15,2,45,0.0,0.0,2.25,11.1,0.0,0.0,0.0
2018,4,15,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,4,15,3,15,0.0,0.0,2.2,10.95,0.0,0.0,0.0
2018,4,15,3,30,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,4,15,3,45,0.0,0.0,2.15,10.85,0.0,0.0,0.0
2018,4,15,4,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,4,15,4,15,0.0,0.0,2.1,10.75,0.0,0.0,0.0
2018,4,15,4,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,4,15,4,45,0.0,0.0,2.15,10.65,0.0,0.0,0.0
2018,4,15,5,0,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,4,15,5,15,3.5,1.0,2.3,10.75,1.0,0.0,0.0
2018,4,15,5,30,7.0,2.0,2.4,10.9,2.0,0.0,0.0
2018,4,15,5,45,88.0,15.0,2.5,11.1,21.5,11.8,0.0
2018,4,15,6,0,169.0,28.0,2.6,11.3,41.0,21.19,8.14
2018,4,15,6,15,294.0,41.0,2.75,11.6,84.0,31.25,21.44
2018,4,15,6,30,419.0,54.0,2.9,11.9,127.0,43.93,33.42
2018,4,15,6,45,289.0,61.5,3.0,12.2,120.0,45.66,35.37
2018,4,15,7,0,159.0,69.0,3.1,12.5,113.0,50.68,40.03
2018,4,15,7,15,83.0,87.5,3.2,12.75,111.0,64.1,52.02
2018,4,15,7,30,7.0,106.0,3.3,13.0,109.0,78.58,64.76
2018,4,15,7,45,9.5,124.5,3.4,13.25,129.0,91.68,76.08
2018,4,15,8,0,12.0,143.0,3.5,13.5,149.0,104.67,87.15
2018,4,15,8,15,39.0,169.0,3.6,13.7,190.0,118.1,98.48
2018,4,15,8,30,66.0,195.0,3.7,13.9,231.0,134.42,112.2
2018,4,15,8,45,172.5,227.0,3.8,14.05,333.0,158.39,122.32
2018,4,15,9,0,279.0,259.0,3.9,14.2,435.0,201.55,149.41
2018,4,15,9,15,453.5,227.0,4.0,14.35,535.5,237.22,169.83
2018,4,15,9,30,628.0,195.0,4.1,14.5,636.0,297.47,213.97
2018,4,15,9,45,730.0,165.0,4.15,14.6,702.5,354.2,261.09
2018,4,15,10,0,832.0,135.0,4.2,14.7,769.0,423.58,319.59
2018,4,15,10,15,857.5,129.0,4.3,14.75,804.5,483.8,372.31
2018,4,15,10,30,883.0,123.0,4.4,14.8,840.0,543.57,423.69
2018,4,15,10,45,888.0,124.0,4.45,14.85,861.5,598.6,470.09
2018,4,15,11,0,893.0,125.0,4.5,14.9,883.0,652.07,514.03
2018,4,15,11,15,895.0,126.0,4.55,14.85,896.5,701.78,554.25
2018,4,15,11,30,897.0,127.0,4.6,14.8,910.0,749.22,591.88
2018,4,15,11,45,897.5,127.0,4.7,14.8,915.5,792.23,625.7
2018,4,15,12,0,898.0,127.0,4.8,14.8,921.0,832.44,655.67
2018,4,15,12,15,604.0,242.5,4.9,14.7,776.0,748.3,590.76
2018,4,15,12,30,310.0,358.0,5.0,14.6,631.0,606.1,479.54
2018,4,15,12,45,215.0,389.5,5.1,14.55,578.0,549.55,435.6
2018,4,15,13,0,120.0,421.0,5.2,14.5,525.0,503.72,398.35
2018,4,15,13,15,71.0,350.0,5.3,14.25,411.0,376.94,300.29
2018,4,15,13,30,22.0,279.0,5.4,14.0,297.0,266.49,212.29
2018,4,15,13,45,14.0,233.0,5.5,13.8,244.5,202.2,161.01
2018,4,15,14,0,6.0,187.0,5.6,13.6,192.0,155.55,123.2
2018,4,15,14,15,3.0,147.0,5.65,13.45,149.5,119.15,93.53
2018,4,15,14,30,0.0,107.0,5.7,13.3,107.0,83.21,63.9
2018,4,15,14,45,5.0,128.0,5.75,13.1,131.5,105.53,82.89
2018,4,15,15,0,10.0,149.0,5.8,12.9,156.0,128.5,102.45
2018,4,15,15,15,13.0,158.0,5.8,12.9,166.5,139.73,112.15
2018,4,15,15,30,16.0,167.0,5.8,12.9,177.0,151.42,122.29
2018,4,15,15,45,54.0,184.5,5.75,12.6,213.5,220.9,182.07
2018,4,15,16,0,92.0,202.0,5.7,12.3,250.0,277.25,230.65
2018,4,15,16,15,111.0,182.5,5.6,12.1,235.0,293.02,245.04
2018,4,15,16,30,130.0,163.0,5.5,11.9,220.0,286.75,241.37
2018,4,15,16,45,184.0,143.0,5.45,11.75,212.0,306.58,260.3
2018,4,15,17,0,238.0,123.0,5.4,11.6,204.0,338.59,288.6
2018,4,15,17,15,268.0,102.0,5.2,11.3,178.5,327.89,280.23
2018,4,15,17,30,298.0,81.0,5.0,11.0,153.0,330.1,281.23
2018,4,15,17,45,273.0,64.5,4.85,10.75,118.0,280.98,237.06
2018,4,15,18,0,248.0,48.0,4.7,10.5,83.0,233.71,192.69
2018,4,15,18,15,175.0,34.0,4.6,10.35,53.5,167.06,123.77
2018,4,15,18,30,102.0,20.0,4.5,10.2,24.0,64.95,0.0
2018,4,15,18,45,51.0,10.0,4.35,10.05,12.0,7.87,0.0
2018,4,15,19,0,0.0,0.0,4.2,9.9,0.0,0.0,0.0
2018,4,15,19,15,0.0,0.0,4.05,9.85,0.0,0.0,0.0
2018,4,15,19,30,0.0,0.0,3.9,9.8,0.0,0.0,0.0
2018,4,15,19,45,0.0,0.0,3.8,9.75,0.0,0.0,0.0
2018,4,15,20,0,0.0,0.0,3.7,9.7,0.0,0.0,0.0
2018,4,15,20,15,0.0,0.0,3.55,9.65,0.0,0.0,0.0
2018,4,15,20,30,0.0,0.0,3.4,9.6,0.0,0.0,0.0
2018,4,15,20,45,0.0,0.0,3.3,9.55,0.0,0.0,0.0
2018,4,15,21,0,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,4,15,21,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2018,4,15,21,30,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,4,15,21,45,0.0,0.0,3.05,9.45,0.0,0.0,0.0
2018,4,15,22,0,0.0,0.0,3.0,9.4,0.0,0.0,0.0
2018,4,15,22,15,0.0,0.0,3.0,9.45,0.0,0.0,0.0
2018,4,15,22,30,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,4,15,22,45,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2018,4,15,23,0,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,4,15,23,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,4,15,23,30,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,4,15,23,45,0.0,0.0,2.85,9.55,0.0,0.0,0.0
2018,4,16,0,0,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,4,16,0,15,0.0,0.0,2.8,9.55,0.0,0.0,0.0
2018,4,16,0,30,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,4,16,0,45,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,4,16,1,0,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,4,16,1,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,4,16,1,30,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,4,16,1,45,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2018,4,16,2,0,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,4,16,2,15,0.0,0.0,2.7,9.45,0.0,0.0,0.0
2018,4,16,2,30,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,4,16,2,45,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,4,16,3,0,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,4,16,3,15,0.0,0.0,2.65,9.35,0.0,0.0,0.0
2018,4,16,3,30,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,4,16,3,45,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,4,16,4,0,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,4,16,4,15,0.0,0.0,2.6,9.25,0.0,0.0,0.0
2018,4,16,4,30,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,4,16,4,45,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,4,16,5,0,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,4,16,5,15,1.5,0.5,2.65,9.35,0.5,0.0,0.0
2018,4,16,5,30,3.0,1.0,2.7,9.5,1.0,0.0,0.0
2018,4,16,5,45,9.5,5.0,2.7,9.65,5.5,3.93,0.0
2018,4,16,6,0,16.0,9.0,2.7,9.8,10.0,7.35,0.0
2018,4,16,6,15,8.0,8.0,2.85,9.85,8.5,6.58,0.11
2018,4,16,6,30,0.0,7.0,3.0,9.9,7.0,5.3,0.0
2018,4,16,6,45,0.0,14.0,3.15,10.0,14.0,10.63,4.01
2018,4,16,7,0,0.0,21.0,3.3,10.1,21.0,15.97,8.92
2018,4,16,7,15,7.0,70.0,3.4,10.1,72.5,53.5,43.01
2018,4,16,7,30,14.0,119.0,3.5,10.1,124.0,87.21,73.22
2018,4,16,7,45,146.0,147.0,3.55,10.15,215.0,102.36,86.48
2018,4,16,8,0,278.0,175.0,3.6,10.2,306.0,116.97,99.11
2018,4,16,8,15,301.0,197.0,3.65,10.2,352.5,129.36,109.67
2018,4,16,8,30,324.0,219.0,3.7,10.2,399.0,141.28,119.72
2018,4,16,8,45,268.0,246.0,3.75,10.2,403.5,167.83,129.5
2018,4,16,9,0,212.0,273.0,3.8,10.2,408.0,206.46,158.48
2018,4,16,9,15,144.0,289.5,3.85,10.2,384.0,223.72,174.85
2018,4,16,9,30,76.0,306.0,3.9,10.2,360.0,235.45,187.44
2018,4,16,9,45,144.5,317.5,3.95,10.25,426.0,273.04,216.23
2018,4,16,10,0,213.0,329.0,4.0,10.3,492.0,322.1,255.22
2018,4,16,10,15,222.5,320.5,4.0,10.3,496.5,339.85,270.71
2018,4,16,10,30,232.0,312.0,4.0,10.3,501.0,358.56,286.97
2018,4,16,10,45,117.5,214.5,4.0,10.35,310.5,237.16,190.94
2018,4,16,11,0,3.0,117.0,4.0,10.4,120.0,92.45,71.77
2018,4,16,11,15,74.0,234.0,4.0,10.45,299.0,242.94,196.3
2018,4,16,11,30,145.0,351.0,4.0,10.5,478.0,396.45,319.05
2018,4,16,11,45,285.5,352.0,4.05,10.55,604.5,524.92,421.26
2018,4,16,12,0,426.0,353.0,4.1,10.6,731.0,667.72,531.86
2018,4,16,12,15,411.5,355.0,4.1,10.6,719.5,682.25,542.31
2018,4,16,12,30,397.0,357.0,4.1,10.6,708.0,693.96,551.26
2018,4,16,12,45,292.0,306.5,4.15,10.65,563.0,556.92,447.56
2018,4,16,13,0,187.0,256.0,4.2,10.7,418.0,424.86,344.5
2018,4,16,13,15,293.5,296.0,4.25,10.7,545.0,572.98,462.66
2018,4,16,13,30,400.0,336.0,4.3,10.7,672.0,745.06,593.7
2018,4,16,13,45,583.0,254.5,4.35,10.75,728.5,861.17,684.37
2018,4,16,14,0,766.0,173.0,4.4,10.8,785.0,970.68,766.25
2018,4,16,14,15,837.0,136.5,4.45,10.8,781.5,1001.64,789.11
2018,4,16,14,30,908.0,100.0,4.5,10.8,778.0,1022.2,805.32
2018,4,16,14,45,855.0,113.5,4.6,10.85,726.5,997.94,790.17
2018,4,16,15,0,802.0,127.0,4.7,10.9,675.0,956.97,763.2
2018,4,16,15,15,707.0,145.5,4.7,10.9,606.0,885.76,713.07
2018,4,16,15,30,612.0,164.0,4.7,10.9,537.0,805.52,655.4
2018,4,16,15,45,719.0,123.5,4.75,10.85,528.0,849.61,691.45
2018,4,16,16,0,826.0,83.0,4.8,10.8,519.0,877.28,714.52
2018,4,16,16,15,781.0,80.5,4.75,10.7,460.0,812.64,667.64
2018,4,16,16,30,736.0,78.0,4.7,10.6,401.0,747.39,619.87
2018,4,16,16,45,679.0,76.0,4.65,10.55,344.5,677.36,567.07
2018,4,16,17,0,622.0,74.0,4.6,10.5,288.0,604.95,510.86
2018,4,16,17,15,605.0,65.0,4.4,10.25,244.0,555.33,471.2
2018,4,16,17,30,588.0,56.0,4.2,10.0,200.0,505.17,428.64
2018,4,16,17,45,512.0,49.0,4.05,9.8,152.5,419.42,353.74
2018,4,16,18,0,436.0,42.0,3.9,9.6,105.0,339.43,280.9
2018,4,16,18,15,299.5,30.5,3.8,9.45,66.0,229.33,174.08
2018,4,16,18,30,163.0,19.0,3.7,9.3,27.0,117.12,0.0
2018,4,16,18,45,81.5,9.5,3.65,9.15,13.5,42.3,0.0
2018,4,16,19,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2018,4,16,19,15,0.0,0.0,3.55,8.9,0.0,0.0,0.0
2018,4,16,19,30,0.0,0.0,3.5,8.8,0.0,0.0,0.0
2018,4,16,19,45,0.0,0.0,3.45,8.75,0.0,0.0,0.0
2018,4,16,20,0,0.0,0.0,3.4,8.7,0.0,0.0,0.0
2018,4,16,20,15,0.0,0.0,3.35,8.65,0.0,0.0,0.0
2018,4,16,20,30,0.0,0.0,3.3,8.6,0.0,0.0,0.0
2018,4,16,20,45,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2018,4,16,21,0,0.0,0.0,3.2,8.4,0.0,0.0,0.0
2018,4,16,21,15,0.0,0.0,3.15,8.3,0.0,0.0,0.0
2018,4,16,21,30,0.0,0.0,3.1,8.2,0.0,0.0,0.0
2018,4,16,21,45,0.0,0.0,3.0,8.1,0.0,0.0,0.0
2018,4,16,22,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2018,4,16,22,15,0.0,0.0,2.9,7.9,0.0,0.0,0.0
2018,4,16,22,30,0.0,0.0,2.9,7.8,0.0,0.0,0.0
2018,4,16,22,45,0.0,0.0,2.85,7.7,0.0,0.0,0.0
2018,4,16,23,0,0.0,0.0,2.8,7.6,0.0,0.0,0.0
2018,4,16,23,15,0.0,0.0,2.8,7.55,0.0,0.0,0.0
2018,4,16,23,30,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2018,4,16,23,45,0.0,0.0,2.8,7.45,0.0,0.0,0.0
2018,4,17,0,0,0.0,0.0,2.8,7.4,0.0,0.0,0.0
2018,4,17,0,15,0.0,0.0,2.75,7.35,0.0,0.0,0.0
2018,4,17,0,30,0.0,0.0,2.7,7.3,0.0,0.0,0.0
2018,4,17,0,45,0.0,0.0,2.65,7.25,0.0,0.0,0.0
2018,4,17,1,0,0.0,0.0,2.6,7.2,0.0,0.0,0.0
2018,4,17,1,15,0.0,0.0,2.6,7.15,0.0,0.0,0.0
2018,4,17,1,30,0.0,0.0,2.6,7.1,0.0,0.0,0.0
2018,4,17,1,45,0.0,0.0,2.55,7.05,0.0,0.0,0.0
2018,4,17,2,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2018,4,17,2,15,0.0,0.0,2.5,6.95,0.0,0.0,0.0
2018,4,17,2,30,0.0,0.0,2.5,6.9,0.0,0.0,0.0
2018,4,17,2,45,0.0,0.0,2.45,6.9,0.0,0.0,0.0
2018,4,17,3,0,0.0,0.0,2.4,6.9,0.0,0.0,0.0
2018,4,17,3,15,0.0,0.0,2.35,6.85,0.0,0.0,0.0
2018,4,17,3,30,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,4,17,3,45,0.0,0.0,2.25,6.75,0.0,0.0,0.0
2018,4,17,4,0,0.0,0.0,2.2,6.7,0.0,0.0,0.0
2018,4,17,4,15,0.0,0.0,2.2,6.7,0.0,0.0,0.0
2018,4,17,4,30,0.0,0.0,2.2,6.7,0.0,0.0,0.0
2018,4,17,4,45,0.0,0.0,2.15,6.65,0.0,0.0,0.0
2018,4,17,5,0,0.0,0.0,2.1,6.6,0.0,0.0,0.0
2018,4,17,5,15,11.5,2.0,2.1,6.9,2.0,0.0,0.0
2018,4,17,5,30,23.0,4.0,2.1,7.2,4.0,0.0,0.0
2018,4,17,5,45,135.5,17.5,2.05,7.5,28.0,13.77,0.0
2018,4,17,6,0,248.0,31.0,2.0,7.8,52.0,25.59,13.74
2018,4,17,6,15,358.5,42.5,2.0,8.15,96.0,34.84,25.17
2018,4,17,6,30,469.0,54.0,2.0,8.5,140.0,44.13,34.21
2018,4,17,6,45,537.5,62.0,2.0,8.85,191.0,50.29,40.13
2018,4,17,7,0,606.0,70.0,2.0,9.2,242.0,56.47,45.84
2018,4,17,7,15,653.0,76.0,1.95,9.55,295.5,60.88,49.76
2018,4,17,7,30,700.0,82.0,1.9,9.9,349.0,65.26,53.54
2018,4,17,7,45,733.0,87.0,1.9,10.3,402.0,68.68,56.36
2018,4,17,8,0,766.0,92.0,1.9,10.7,455.0,77.96,64.33
2018,4,17,8,15,790.5,96.0,1.85,11.1,506.0,80.55,66.28
2018,4,17,8,30,815.0,100.0,1.8,11.5,557.0,83.06,68.16
2018,4,17,8,45,833.0,103.5,1.75,11.85,604.0,117.86,73.21
2018,4,17,9,0,851.0,107.0,1.7,12.2,651.0,180.42,108.54
2018,4,17,9,15,866.5,108.5,1.55,12.5,693.5,242.99,156.78
2018,4,17,9,30,882.0,110.0,1.4,12.8,736.0,310.87,214.45
2018,4,17,9,45,893.5,112.0,1.3,13.15,773.0,373.58,269.31
2018,4,17,10,0,905.0,114.0,1.2,13.5,810.0,436.39,323.43
2018,4,17,10,15,912.0,115.5,1.05,13.7,839.5,496.72,373.89
2018,4,17,10,30,919.0,117.0,0.9,13.9,869.0,556.1,421.36
2018,4,17,10,45,923.5,119.0,0.75,14.15,891.5,613.29,464.81
2018,4,17,11,0,928.0,121.0,0.6,14.4,914.0,668.82,504.77
2018,4,17,11,15,931.5,121.5,0.55,14.6,929.0,720.6,541.68
2018,4,17,11,30,935.0,122.0,0.5,14.8,944.0,770.13,575.71
2018,4,17,11,45,936.0,122.5,0.5,14.95,950.5,815.33,606.7
2018,4,17,12,0,937.0,123.0,0.5,15.1,957.0,857.66,633.59
2018,4,17,12,15,935.5,124.0,0.55,15.25,955.5,895.33,658.02
2018,4,17,12,30,934.0,125.0,0.6,15.4,954.0,929.62,680.27
2018,4,17,12,45,929.0,125.5,0.65,15.5,942.5,956.85,698.15
2018,4,17,13,0,924.0,126.0,0.7,15.6,931.0,980.23,713.75
2018,4,17,13,15,918.5,125.5,0.8,15.6,913.0,998.29,727.49
2018,4,17,13,30,913.0,125.0,0.9,15.6,895.0,1012.34,738.89
2018,4,17,13,45,905.5,124.5,1.05,15.65,869.5,1020.4,747.56
2018,4,17,14,0,898.0,124.0,1.2,15.7,844.0,1024.38,753.72
2018,4,17,14,15,884.0,122.0,1.4,15.6,808.0,1016.36,753.49
2018,4,17,14,30,870.0,120.0,1.6,15.5,772.0,1018.41,759.76
2018,4,17,14,45,849.0,120.0,1.85,15.45,729.5,997.53,751.21
2018,4,17,15,0,828.0,120.0,2.1,15.4,687.0,972.95,739.9
2018,4,17,15,15,793.0,122.0,2.1,15.4,637.5,933.56,715.15
2018,4,17,15,30,758.0,124.0,2.1,15.4,588.0,898.27,693.14
2018,4,17,15,45,772.5,112.5,2.45,15.1,553.0,878.34,685.61
2018,4,17,16,0,787.0,101.0,2.8,14.8,518.0,861.12,679.17
2018,4,17,16,15,754.0,97.0,2.95,14.5,464.5,811.77,647.48
2018,4,17,16,30,721.0,93.0,3.1,14.2,411.0,755.87,610.18
2018,4,17,16,45,683.0,87.0,3.2,13.95,357.5,692.72,565.74
2018,4,17,17,0,645.0,81.0,3.3,13.7,304.0,629.68,519.76
2018,4,17,17,15,586.5,75.0,3.35,13.2,252.0,552.16,460.51
2018,4,17,17,30,528.0,69.0,3.4,12.7,200.0,477.3,399.55
2018,4,17,17,45,442.5,60.0,3.45,12.2,152.0,385.22,321.6
2018,4,17,18,0,357.0,51.0,3.5,11.7,104.0,299.64,246.08
2018,4,17,18,15,237.5,36.5,3.45,11.45,66.0,201.74,153.22
2018,4,17,18,30,118.0,22.0,3.4,11.2,28.0,99.92,0.0
2018,4,17,18,45,59.0,11.0,3.35,10.9,14.0,33.73,0.0
2018,4,17,19,0,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,4,17,19,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,4,17,19,30,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,4,17,19,45,0.0,0.0,3.0,10.35,0.0,0.0,0.0
2018,4,17,20,0,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,4,17,20,15,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,4,17,20,30,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,4,17,20,45,0.0,0.0,2.55,10.05,0.0,0.0,0.0
2018,4,17,21,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,4,17,21,15,0.0,0.0,2.35,9.95,0.0,0.0,0.0
2018,4,17,21,30,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,4,17,21,45,0.0,0.0,2.25,9.85,0.0,0.0,0.0
2018,4,17,22,0,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,4,17,22,15,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,4,17,22,30,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,4,17,22,45,0.0,0.0,2.2,9.75,0.0,0.0,0.0
2018,4,17,23,0,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,4,17,23,15,0.0,0.0,2.25,9.7,0.0,0.0,0.0
2018,4,17,23,30,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,4,17,23,45,0.0,0.0,2.3,9.65,0.0,0.0,0.0
2018,4,18,0,0,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,4,18,0,15,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,4,18,0,30,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,4,18,0,45,0.0,0.0,2.3,9.55,0.0,0.0,0.0
2018,4,18,1,0,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,4,18,1,15,0.0,0.0,2.25,9.45,0.0,0.0,0.0
2018,4,18,1,30,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,4,18,1,45,0.0,0.0,2.15,9.35,0.0,0.0,0.0
2018,4,18,2,0,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,4,18,2,15,0.0,0.0,2.05,9.25,0.0,0.0,0.0
2018,4,18,2,30,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,4,18,2,45,0.0,0.0,1.95,9.15,0.0,0.0,0.0
2018,4,18,3,0,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,4,18,3,15,0.0,0.0,1.9,9.05,0.0,0.0,0.0
2018,4,18,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,4,18,3,45,0.0,0.0,1.85,8.95,0.0,0.0,0.0
2018,4,18,4,0,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,4,18,4,15,0.0,0.0,1.85,8.95,0.0,0.0,0.0
2018,4,18,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,4,18,4,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,4,18,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,4,18,5,15,2.5,1.0,1.85,9.15,1.0,0.0,0.0
2018,4,18,5,30,5.0,2.0,1.8,9.3,2.0,0.0,0.0
2018,4,18,5,45,2.5,7.0,1.8,9.45,7.0,5.51,0.0
2018,4,18,6,0,0.0,12.0,1.8,9.6,12.0,9.11,1.49
2018,4,18,6,15,0.0,18.0,1.75,9.8,18.0,13.68,6.45
2018,4,18,6,30,0.0,24.0,1.7,10.0,24.0,18.27,10.83
2018,4,18,6,45,0.0,30.5,1.65,10.2,30.5,23.24,15.5
2018,4,18,7,0,0.0,37.0,1.6,10.4,37.0,28.23,20.09
2018,4,18,7,15,0.0,56.5,1.6,10.55,56.5,43.26,33.7
2018,4,18,7,30,0.0,76.0,1.6,10.7,76.0,58.17,47.02
2018,4,18,7,45,0.0,78.5,1.6,10.9,78.5,60.3,48.73
2018,4,18,8,0,0.0,81.0,1.6,11.1,81.0,62.25,50.26
2018,4,18,8,15,0.0,90.5,1.6,11.3,90.5,69.47,56.43
2018,4,18,8,30,0.0,100.0,1.6,11.5,100.0,76.49,62.37
2018,4,18,8,45,42.5,177.5,1.6,11.7,205.0,127.62,100.84
2018,4,18,9,0,85.0,255.0,1.6,11.9,310.0,185.54,145.18
2018,4,18,9,15,107.0,294.0,1.65,12.1,367.5,223.5,174.06
2018,4,18,9,30,129.0,333.0,1.7,12.3,425.0,261.9,203.83
2018,4,18,9,45,112.5,347.0,1.7,12.45,430.0,281.09,219.91
2018,4,18,10,0,96.0,361.0,1.7,12.6,435.0,299.31,234.93
2018,4,18,10,15,102.0,377.5,1.75,12.75,459.0,324.89,255.09
2018,4,18,10,30,108.0,394.0,1.8,12.9,483.0,351.4,275.78
2018,4,18,10,45,86.0,388.5,1.9,13.05,460.5,346.93,272.58
2018,4,18,11,0,64.0,383.0,2.0,13.2,438.0,339.27,266.73
2018,4,18,11,15,52.0,375.0,2.1,13.35,420.0,333.22,262.05
2018,4,18,11,30,40.0,367.0,2.2,13.5,402.0,325.31,255.8
2018,4,18,11,45,33.5,354.0,2.3,13.65,383.5,315.62,248.24
2018,4,18,12,0,27.0,341.0,2.4,13.8,365.0,304.64,239.65
2018,4,18,12,15,61.0,381.0,2.5,13.9,435.5,372.39,292.97
2018,4,18,12,30,95.0,421.0,2.6,14.0,506.0,444.17,348.32
2018,4,18,12,45,170.0,421.5,2.65,14.1,571.0,536.93,419.77
2018,4,18,13,0,245.0,422.0,2.7,14.2,636.0,635.46,493.88
2018,4,18,13,15,359.0,375.0,2.75,14.25,682.0,709.75,551.23
2018,4,18,13,30,473.0,328.0,2.8,14.3,728.0,805.08,622.51
2018,4,18,13,45,384.5,347.0,2.85,14.3,666.0,729.91,567.37
2018,4,18,14,0,296.0,366.0,2.9,14.3,604.0,671.6,524.2
2018,4,18,14,15,462.0,291.5,2.9,14.2,646.5,787.34,614.28
2018,4,18,14,30,628.0,217.0,2.9,14.1,689.0,887.91,690.72
2018,4,18,14,45,769.0,155.0,2.9,14.05,704.0,962.91,744.16
2018,4,18,15,0,910.0,93.0,2.9,14.0,719.0,1007.8,776.16
2018,4,18,15,15,896.0,90.5,2.9,14.0,674.5,982.97,760.43
2018,4,18,15,30,882.0,88.0,2.9,14.0,630.0,954.62,742.93
2018,4,18,15,45,864.0,84.5,2.85,13.7,581.0,918.09,720.0
2018,4,18,16,0,846.0,81.0,2.8,13.4,532.0,889.03,702.24
2018,4,18,16,15,822.0,77.5,2.75,13.2,480.0,841.21,670.36
2018,4,18,16,30,798.0,74.0,2.7,13.0,428.0,791.45,636.6
2018,4,18,16,45,762.5,70.0,2.65,12.75,374.0,730.15,593.46
2018,4,18,17,0,727.0,66.0,2.6,12.5,320.0,668.49,548.74
2018,4,18,17,15,597.5,68.5,2.5,12.05,254.0,550.94,458.71
2018,4,18,17,30,468.0,71.0,2.4,11.6,188.0,436.84,365.87
2018,4,18,17,45,367.0,60.0,2.3,11.1,138.5,331.49,277.31
2018,4,18,18,0,266.0,49.0,2.2,10.6,89.0,242.1,199.01
2018,4,18,18,15,191.5,34.5,2.15,10.3,57.5,172.77,132.31
2018,4,18,18,30,117.0,20.0,2.1,10.0,26.0,96.68,0.0
2018,4,18,18,45,58.5,10.0,2.1,9.65,13.0,32.6,0.0
2018,4,18,19,0,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,4,18,19,15,0.0,0.0,2.15,9.2,0.0,0.0,0.0
2018,4,18,19,30,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,4,18,19,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,4,18,20,0,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,4,18,20,15,0.0,0.0,2.25,8.8,0.0,0.0,0.0
2018,4,18,20,30,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,4,18,20,45,0.0,0.0,2.35,8.6,0.0,0.0,0.0
2018,4,18,21,0,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,4,18,21,15,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,4,18,21,30,0.0,0.0,2.6,8.3,0.0,0.0,0.0
2018,4,18,21,45,0.0,0.0,2.65,8.25,0.0,0.0,0.0
2018,4,18,22,0,0.0,0.0,2.7,8.2,0.0,0.0,0.0
2018,4,18,22,15,0.0,0.0,2.7,8.15,0.0,0.0,0.0
2018,4,18,22,30,0.0,0.0,2.7,8.1,0.0,0.0,0.0
2018,4,18,22,45,0.0,0.0,2.75,8.05,0.0,0.0,0.0
2018,4,18,23,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2018,4,18,23,15,0.0,0.0,2.8,7.95,0.0,0.0,0.0
2018,4,18,23,30,0.0,0.0,2.8,7.9,0.0,0.0,0.0
2018,4,18,23,45,0.0,0.0,2.85,7.9,0.0,0.0,0.0
2018,4,19,0,0,0.0,0.0,2.9,7.9,0.0,0.0,0.0
2018,4,19,0,15,0.0,0.0,2.85,7.85,0.0,0.0,0.0
2018,4,19,0,30,0.0,0.0,2.8,7.8,0.0,0.0,0.0
2018,4,19,0,45,0.0,0.0,2.8,7.8,0.0,0.0,0.0
2018,4,19,1,0,0.0,0.0,2.8,7.8,0.0,0.0,0.0
2018,4,19,1,15,0.0,0.0,2.75,7.75,0.0,0.0,0.0
2018,4,19,1,30,0.0,0.0,2.7,7.7,0.0,0.0,0.0
2018,4,19,1,45,0.0,0.0,2.6,7.7,0.0,0.0,0.0
2018,4,19,2,0,0.0,0.0,2.5,7.7,0.0,0.0,0.0
2018,4,19,2,15,0.0,0.0,2.45,7.65,0.0,0.0,0.0
2018,4,19,2,30,0.0,0.0,2.4,7.6,0.0,0.0,0.0
2018,4,19,2,45,0.0,0.0,2.3,7.6,0.0,0.0,0.0
2018,4,19,3,0,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,4,19,3,15,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,4,19,3,30,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,4,19,3,45,0.0,0.0,2.15,7.6,0.0,0.0,0.0
2018,4,19,4,0,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,4,19,4,15,0.0,0.0,2.15,7.6,0.0,0.0,0.0
2018,4,19,4,30,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,4,19,4,45,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,4,19,5,0,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,4,19,5,15,20.0,3.0,2.25,8.1,3.0,0.0,0.0
2018,4,19,5,30,40.0,6.0,2.3,8.6,6.0,4.72,0.0
2018,4,19,5,45,174.5,19.0,2.35,9.1,33.0,14.95,0.0
2018,4,19,6,0,309.0,32.0,2.4,9.6,60.0,26.5,15.69
2018,4,19,6,15,412.5,41.0,2.5,10.1,104.5,33.77,24.18
2018,4,19,6,30,516.0,50.0,2.6,10.6,149.0,41.18,31.35
2018,4,19,6,45,579.0,57.0,2.7,11.05,200.0,46.74,36.62
2018,4,19,7,0,642.0,64.0,2.8,11.5,251.0,52.33,41.7
2018,4,19,7,15,685.0,69.5,2.9,11.9,304.5,56.56,45.42
2018,4,19,7,30,728.0,75.0,3.0,12.3,358.0,65.73,53.43
2018,4,19,7,45,757.5,79.5,3.05,12.7,410.5,69.16,56.22
2018,4,19,8,0,787.0,84.0,3.1,13.1,463.0,72.51,58.9
2018,4,19,8,15,810.5,88.0,3.1,13.45,514.0,75.3,61.06
2018,4,19,8,30,834.0,92.0,3.1,13.8,565.0,78.0,63.13
2018,4,19,8,45,851.0,94.5,3.1,14.1,611.5,113.21,68.11
2018,4,19,9,0,868.0,97.0,3.1,14.4,658.0,182.44,108.78
2018,4,19,9,15,882.0,98.5,3.1,14.7,700.0,244.53,156.76
2018,4,19,9,30,896.0,100.0,3.1,15.0,742.0,307.5,211.1
2018,4,19,9,45,907.5,101.5,3.1,15.25,779.0,370.32,267.07
2018,4,19,10,0,919.0,103.0,3.1,15.5,816.0,433.22,322.72
2018,4,19,10,15,927.5,104.0,3.1,15.7,846.5,494.25,375.74
2018,4,19,10,30,936.0,105.0,3.1,15.9,877.0,554.47,426.52
2018,4,19,10,45,942.5,105.0,3.1,16.05,899.5,611.73,473.56
2018,4,19,11,0,949.0,105.0,3.1,16.2,922.0,667.42,517.93
2018,4,19,11,15,952.5,105.5,3.2,16.3,937.0,719.74,559.05
2018,4,19,11,30,956.0,106.0,3.3,16.4,952.0,769.75,597.51
2018,4,19,11,45,958.0,106.0,3.4,16.5,958.5,815.69,631.99
2018,4,19,12,0,960.0,106.0,3.5,16.6,965.0,858.75,662.3
2018,4,19,12,15,956.0,107.5,3.6,16.65,962.0,895.16,687.95
2018,4,19,12,30,952.0,109.0,3.7,16.7,959.0,927.98,711.11
2018,4,19,12,45,945.5,111.5,3.8,16.75,948.0,955.8,730.85
2018,4,19,13,0,939.0,114.0,3.9,16.8,937.0,979.73,748.0
2018,4,19,13,15,935.5,113.0,3.95,16.8,919.5,999.12,761.98
2018,4,19,13,30,932.0,112.0,4.0,16.8,902.0,1014.5,773.36
2018,4,19,13,45,926.0,111.0,4.0,16.75,877.0,1023.4,780.3
2018,4,19,14,0,920.0,110.0,4.0,16.7,852.0,1028.17,784.63
2018,4,19,14,15,910.0,108.0,4.0,16.65,818.5,1023.84,782.92
2018,4,19,14,30,900.0,106.0,4.0,16.6,785.0,1015.41,778.61
2018,4,19,14,45,888.0,104.5,4.0,16.55,746.5,1001.59,770.75
2018,4,19,15,0,876.0,103.0,4.0,16.5,708.0,983.98,760.41
2018,4,19,15,15,861.0,100.5,4.0,16.5,664.0,970.99,753.27
2018,4,19,15,30,846.0,98.0,4.0,16.5,620.0,941.93,734.85
2018,4,19,15,45,825.0,95.5,3.95,16.25,571.5,904.09,710.58
2018,4,19,16,0,804.0,93.0,3.9,16.0,523.0,863.56,684.17
2018,4,19,16,15,773.0,90.5,3.9,15.7,471.0,811.86,649.52
2018,4,19,16,30,742.0,88.0,3.9,15.4,419.0,763.65,616.77
2018,4,19,16,45,701.0,83.5,3.85,15.05,365.0,699.4,570.84
2018,4,19,17,0,660.0,79.0,3.8,14.7,311.0,635.43,523.78
2018,4,19,17,15,603.0,73.5,3.75,14.2,258.5,559.34,465.54
2018,4,19,17,30,546.0,68.0,3.7,13.7,206.0,485.8,405.63
2018,4,19,17,45,460.5,59.0,3.65,13.15,157.0,393.48,327.78
2018,4,19,18,0,375.0,50.0,3.6,12.6,108.0,307.69,252.5
2018,4,19,18,15,254.5,37.0,3.45,12.25,69.5,208.82,161.08
2018,4,19,18,30,134.0,24.0,3.3,11.9,31.0,110.81,0.0
2018,4,19,18,45,67.0,12.0,3.15,11.6,15.5,37.61,0.0
2018,4,19,19,0,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,4,19,19,15,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,4,19,19,30,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,4,19,19,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,4,19,20,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,4,19,20,15,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,4,19,20,30,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,4,19,20,45,0.0,0.0,2.55,10.65,0.0,0.0,0.0
2018,4,19,21,0,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,4,19,21,15,0.0,0.0,2.55,10.55,0.0,0.0,0.0
2018,4,19,21,30,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,4,19,21,45,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,4,19,22,0,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,4,19,22,15,0.0,0.0,2.6,10.45,0.0,0.0,0.0
2018,4,19,22,30,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,4,19,22,45,0.0,0.0,2.6,10.35,0.0,0.0,0.0
2018,4,19,23,0,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,4,19,23,15,0.0,0.0,2.6,10.25,0.0,0.0,0.0
2018,4,19,23,30,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,4,19,23,45,0.0,0.0,2.6,10.15,0.0,0.0,0.0
2018,4,20,0,0,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,4,20,0,15,0.0,0.0,2.6,10.05,0.0,0.0,0.0
2018,4,20,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,4,20,0,45,0.0,0.0,2.6,9.95,0.0,0.0,0.0
2018,4,20,1,0,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,4,20,1,15,0.0,0.0,2.55,9.8,0.0,0.0,0.0
2018,4,20,1,30,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,4,20,1,45,0.0,0.0,2.5,9.65,0.0,0.0,0.0
2018,4,20,2,0,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,4,20,2,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2018,4,20,2,30,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,4,20,2,45,0.0,0.0,2.35,9.35,0.0,0.0,0.0
2018,4,20,3,0,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,4,20,3,15,0.0,0.0,2.25,9.25,0.0,0.0,0.0
2018,4,20,3,30,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,4,20,3,45,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,4,20,4,0,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,4,20,4,15,0.0,0.0,2.15,9.25,0.0,0.0,0.0
2018,4,20,4,30,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,4,20,4,45,0.0,0.0,2.05,9.35,0.0,0.0,0.0
2018,4,20,5,0,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,4,20,5,15,16.5,3.0,1.9,9.8,3.0,0.0,0.0
2018,4,20,5,30,33.0,6.0,1.8,10.2,6.0,4.72,0.0
2018,4,20,5,45,151.0,20.0,1.7,10.6,33.0,15.22,0.0
2018,4,20,6,0,269.0,34.0,1.6,11.0,60.0,27.97,17.25
2018,4,20,6,15,371.5,44.5,1.6,11.45,104.0,36.34,26.39
2018,4,20,6,30,474.0,55.0,1.6,11.9,148.0,44.76,34.43
2018,4,20,6,45,330.5,80.0,1.55,12.3,154.0,58.54,47.01
2018,4,20,7,0,187.0,105.0,1.5,12.7,160.0,73.99,60.83
2018,4,20,7,15,169.5,130.5,1.5,13.25,188.0,91.46,76.11
2018,4,20,7,30,152.0,156.0,1.5,13.8,216.0,106.71,89.13
2018,4,20,7,45,176.0,179.5,1.5,14.3,258.0,121.08,101.15
2018,4,20,8,0,200.0,203.0,1.5,14.8,300.0,135.08,112.64
2018,4,20,8,15,270.5,210.0,1.5,15.2,356.0,135.58,112.49
2018,4,20,8,30,341.0,217.0,1.5,15.6,412.0,140.4,116.06
2018,4,20,8,45,258.0,256.5,1.55,16.05,411.0,172.78,130.15
2018,4,20,9,0,175.0,296.0,1.6,16.5,410.0,214.25,161.5
2018,4,20,9,15,173.5,317.0,1.65,16.8,436.0,244.79,184.69
2018,4,20,9,30,172.0,338.0,1.7,17.1,462.0,275.55,209.06
2018,4,20,9,45,173.0,355.5,1.75,17.45,485.5,305.17,232.61
2018,4,20,10,0,174.0,373.0,1.8,17.8,509.0,335.13,256.26
2018,4,20,10,15,162.0,387.5,1.9,18.05,517.5,357.72,274.35
2018,4,20,10,30,150.0,402.0,2.0,18.3,526.0,378.99,291.03
2018,4,20,10,45,135.0,412.5,2.1,18.55,526.5,394.47,302.98
2018,4,20,11,0,120.0,423.0,2.2,18.8,527.0,408.26,313.36
2018,4,20,11,15,168.5,413.5,2.25,18.9,562.0,446.37,342.66
2018,4,20,11,30,217.0,404.0,2.3,19.0,597.0,487.99,374.43
2018,4,20,11,45,275.0,382.0,2.35,19.15,628.0,539.35,413.31
2018,4,20,12,0,333.0,360.0,2.4,19.3,659.0,585.17,447.98
2018,4,20,12,15,537.5,276.5,2.5,19.3,758.0,714.1,545.14
2018,4,20,12,30,742.0,193.0,2.6,19.3,857.0,843.13,639.68
2018,4,20,12,45,838.0,150.0,2.7,19.3,892.5,907.95,684.19
2018,4,20,13,0,934.0,107.0,2.8,19.3,928.0,966.97,724.6
2018,4,20,13,15,929.5,106.0,2.95,19.2,910.0,985.08,738.25
2018,4,20,13,30,925.0,105.0,3.1,19.1,892.0,999.18,749.71
2018,4,20,13,45,918.5,104.5,3.2,19.0,867.0,1007.8,757.27
2018,4,20,14,0,912.0,104.0,3.3,18.9,842.0,1012.34,762.3
2018,4,20,14,15,904.5,102.5,3.4,18.7,811.0,1010.79,763.7
2018,4,20,14,30,897.0,101.0,3.5,18.5,780.0,1005.21,762.55
2018,4,20,14,45,886.5,99.0,3.6,18.3,742.0,992.19,756.46
2018,4,20,15,0,876.0,97.0,3.7,18.1,704.0,975.37,747.87
2018,4,20,15,15,861.5,95.0,3.7,18.1,661.0,951.05,732.9
2018,4,20,15,30,847.0,93.0,3.7,18.1,618.0,934.93,723.73
2018,4,20,15,45,828.0,90.0,3.85,17.45,570.0,898.33,702.65
2018,4,20,16,0,809.0,87.0,4.0,16.8,522.0,859.0,679.24
2018,4,20,16,15,783.5,83.5,4.0,16.4,471.0,810.93,647.51
2018,4,20,16,30,758.0,80.0,4.0,16.0,420.0,761.12,613.8
2018,4,20,16,45,723.5,75.5,4.0,15.6,367.5,701.47,571.71
2018,4,20,17,0,689.0,71.0,4.0,15.2,315.0,645.96,531.5
2018,4,20,17,15,639.5,65.5,3.9,14.7,263.0,574.51,477.07
2018,4,20,17,30,590.0,60.0,3.8,14.2,211.0,505.15,421.04
2018,4,20,17,45,513.0,52.5,3.7,13.65,162.0,418.57,348.04
2018,4,20,18,0,436.0,45.0,3.6,13.1,113.0,337.87,276.99
2018,4,20,18,15,312.5,33.5,3.5,12.75,73.0,235.46,182.91
2018,4,20,18,30,189.0,22.0,3.4,12.4,33.0,134.29,17.17
2018,4,20,18,45,94.5,11.0,3.3,12.05,16.5,48.18,0.0
2018,4,20,19,0,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,4,20,19,15,0.0,0.0,3.15,11.55,0.0,0.0,0.0
2018,4,20,19,30,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,4,20,19,45,0.0,0.0,3.05,11.25,0.0,0.0,0.0
2018,4,20,20,0,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,4,20,20,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2018,4,20,20,30,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,4,20,20,45,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,4,20,21,0,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,4,20,21,15,0.0,0.0,3.1,10.65,0.0,0.0,0.0
2018,4,20,21,30,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,4,20,21,45,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2018,4,20,22,0,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,4,20,22,15,0.0,0.0,3.0,10.35,0.0,0.0,0.0
2018,4,20,22,30,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,4,20,22,45,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,4,20,23,0,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,4,20,23,15,0.0,0.0,2.95,10.05,0.0,0.0,0.0
2018,4,20,23,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,4,20,23,45,0.0,0.0,2.85,9.95,0.0,0.0,0.0
2018,4,21,0,0,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,4,21,0,15,0.0,0.0,2.75,9.85,0.0,0.0,0.0
2018,4,21,0,30,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,4,21,0,45,0.0,0.0,2.65,9.75,0.0,0.0,0.0
2018,4,21,1,0,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,4,21,1,15,0.0,0.0,2.6,9.65,0.0,0.0,0.0
2018,4,21,1,30,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,4,21,1,45,0.0,0.0,2.55,9.55,0.0,0.0,0.0
2018,4,21,2,0,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,4,21,2,15,0.0,0.0,2.45,9.45,0.0,0.0,0.0
2018,4,21,2,30,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,4,21,2,45,0.0,0.0,2.35,9.35,0.0,0.0,0.0
2018,4,21,3,0,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,4,21,3,15,0.0,0.0,2.3,9.25,0.0,0.0,0.0
2018,4,21,3,30,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,4,21,3,45,0.0,0.0,2.25,9.2,0.0,0.0,0.0
2018,4,21,4,0,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,4,21,4,15,0.0,0.0,2.15,9.25,0.0,0.0,0.0
2018,4,21,4,30,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,4,21,4,45,0.0,0.0,2.0,9.35,0.0,0.0,0.0
2018,4,21,5,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,4,21,5,15,25.5,4.0,1.85,9.8,4.0,0.0,0.0
2018,4,21,5,30,51.0,8.0,1.8,10.2,8.0,6.29,0.0
2018,4,21,5,45,171.5,21.5,1.75,10.6,36.0,16.37,0.0
2018,4,21,6,0,292.0,35.0,1.7,11.0,64.0,28.83,18.33
2018,4,21,6,15,390.5,44.5,1.7,11.4,108.0,36.39,26.5
2018,4,21,6,30,489.0,54.0,1.7,11.8,152.0,44.03,33.82
2018,4,21,6,45,554.0,61.0,1.7,12.2,203.0,49.46,38.93
2018,4,21,7,0,619.0,68.0,1.7,12.6,254.0,54.93,43.86
2018,4,21,7,15,663.5,73.0,1.65,13.0,306.5,58.68,47.1
2018,4,21,7,30,708.0,78.0,1.6,13.4,359.0,62.43,50.24
2018,4,21,7,45,741.0,81.5,1.55,13.8,411.0,70.23,56.89
2018,4,21,8,0,774.0,85.0,1.5,14.2,463.0,72.87,58.9
2018,4,21,8,15,797.0,88.5,1.45,14.7,513.0,75.25,60.65
2018,4,21,8,30,820.0,92.0,1.4,15.2,563.0,77.55,62.32
2018,4,21,8,45,838.0,94.0,1.35,15.65,609.0,112.28,66.95
2018,4,21,9,0,856.0,96.0,1.3,16.1,655.0,180.42,106.43
2018,4,21,9,15,870.0,97.5,1.25,16.6,696.5,241.51,152.66
2018,4,21,9,30,884.0,99.0,1.2,17.1,738.0,303.5,204.74
2018,4,21,9,45,896.0,99.5,1.15,17.55,774.0,364.8,257.61
2018,4,21,10,0,908.0,100.0,1.1,18.0,810.0,426.21,309.83
2018,4,21,10,15,915.5,101.5,1.05,18.5,839.5,486.25,359.39
2018,4,21,10,30,923.0,103.0,1.0,19.0,869.0,545.4,406.3
2018,4,21,10,45,929.0,103.5,0.9,19.45,891.5,601.81,448.94
2018,4,21,11,0,935.0,104.0,0.8,19.9,914.0,656.64,488.46
2018,4,21,11,15,937.5,104.5,0.8,20.25,928.0,707.38,524.82
2018,4,21,11,30,940.0,105.0,0.8,20.6,942.0,755.75,558.4
2018,4,21,11,45,941.5,106.0,0.8,20.95,949.0,801.25,588.94
2018,4,21,12,0,943.0,107.0,0.8,21.3,956.0,843.93,615.3
2018,4,21,12,15,943.0,106.5,0.95,21.35,954.0,881.03,641.03
2018,4,21,12,30,943.0,106.0,1.1,21.4,952.0,914.8,664.66
2018,4,21,12,45,941.0,105.5,1.3,21.5,942.5,943.32,685.6
2018,4,21,13,0,939.0,105.0,1.5,21.6,933.0,968.09,704.18
2018,4,21,13,15,935.0,104.5,1.65,21.5,915.5,987.16,719.0
2018,4,21,13,30,931.0,104.0,1.8,21.4,898.0,1002.24,731.41
2018,4,21,13,45,924.5,103.5,2.0,21.3,873.0,1010.87,740.45
2018,4,21,14,0,918.0,103.0,2.2,21.2,848.0,1015.4,746.93
2018,4,21,14,15,909.0,102.0,2.3,21.05,816.0,1012.87,747.9
2018,4,21,14,30,900.0,101.0,2.4,20.9,784.0,1006.31,746.41
2018,4,21,14,45,887.5,100.5,2.5,20.75,746.0,992.95,740.54
2018,4,21,15,0,875.0,100.0,2.6,20.6,708.0,975.86,732.26
2018,4,21,15,15,860.5,97.5,2.6,20.6,664.5,951.03,717.45
2018,4,21,15,30,846.0,95.0,2.6,20.6,621.0,934.42,708.29
2018,4,21,15,45,824.5,92.5,2.75,20.1,572.5,896.16,686.75
2018,4,21,16,0,803.0,90.0,2.9,19.6,524.0,855.26,662.95
2018,4,21,16,15,775.5,88.0,2.95,19.1,473.5,807.39,632.85
2018,4,21,16,30,748.0,86.0,3.0,18.6,423.0,757.83,600.74
2018,4,21,16,45,713.5,81.0,3.0,18.15,370.5,702.68,563.14
2018,4,21,17,0,679.0,76.0,3.0,17.7,318.0,642.85,520.73
2018,4,21,17,15,629.0,69.5,3.0,17.05,265.5,570.2,467.1
2018,4,21,17,30,579.0,63.0,3.0,16.4,213.0,499.71,411.45
2018,4,21,17,45,502.5,55.0,3.0,15.75,164.0,413.4,340.16
2018,4,21,18,0,426.0,47.0,3.0,15.1,115.0,332.92,270.58
2018,4,21,18,15,304.0,35.5,2.95,14.65,75.0,231.82,179.54
2018,4,21,18,30,182.0,24.0,2.9,14.2,35.0,133.85,33.08
2018,4,21,18,45,91.0,12.0,2.9,13.75,17.5,47.31,0.0
2018,4,21,19,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,4,21,19,15,0.0,0.0,2.85,13.15,0.0,0.0,0.0
2018,4,21,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,4,21,19,45,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,4,21,20,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,4,21,20,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,4,21,20,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,4,21,20,45,0.0,0.0,2.55,12.25,0.0,0.0,0.0
2018,4,21,21,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,4,21,21,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,4,21,21,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,4,21,21,45,0.0,0.0,2.45,11.8,0.0,0.0,0.0
2018,4,21,22,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,4,21,22,15,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,4,21,22,30,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,4,21,22,45,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,4,21,23,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,4,21,23,15,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,4,21,23,30,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,4,21,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,4,22,0,0,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,4,22,0,15,0.0,0.0,2.45,10.8,0.0,0.0,0.0
2018,4,22,0,30,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,4,22,0,45,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,4,22,1,0,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,4,22,1,15,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,4,22,1,30,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,4,22,1,45,0.0,0.0,2.55,10.2,0.0,0.0,0.0
2018,4,22,2,0,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,4,22,2,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2018,4,22,2,30,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,4,22,2,45,0.0,0.0,2.45,9.85,0.0,0.0,0.0
2018,4,22,3,0,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,4,22,3,15,0.0,0.0,2.35,9.75,0.0,0.0,0.0
2018,4,22,3,30,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,4,22,3,45,0.0,0.0,2.25,9.65,0.0,0.0,0.0
2018,4,22,4,0,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,4,22,4,15,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,4,22,4,30,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,4,22,4,45,0.0,0.0,2.15,9.6,0.0,0.0,0.0
2018,4,22,5,0,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,4,22,5,15,15.5,4.5,2.05,10.0,4.5,0.0,0.0
2018,4,22,5,30,31.0,9.0,2.0,10.4,9.0,7.08,0.0
2018,4,22,5,45,135.5,25.0,2.0,10.85,37.5,18.85,0.0
2018,4,22,6,0,240.0,41.0,2.0,11.3,66.0,30.89,20.31
2018,4,22,6,15,340.0,53.0,2.0,11.7,110.5,40.11,29.8
2018,4,22,6,30,440.0,65.0,2.0,12.1,155.0,52.38,41.24
2018,4,22,6,45,498.5,74.5,2.0,12.55,204.0,59.27,47.64
2018,4,22,7,0,557.0,84.0,2.0,13.0,253.0,66.08,53.72
2018,4,22,7,15,618.0,89.5,1.95,13.4,310.0,69.87,56.96
2018,4,22,7,30,679.0,95.0,1.9,13.8,367.0,73.75,60.15
2018,4,22,7,45,664.5,108.5,1.8,14.25,404.5,81.72,66.86
2018,4,22,8,0,650.0,122.0,1.7,14.7,442.0,89.11,72.95
2018,4,22,8,15,712.0,120.5,1.65,15.1,504.5,87.94,71.55
2018,4,22,8,30,774.0,119.0,1.6,15.5,567.0,87.13,70.5
2018,4,22,8,45,801.5,121.5,1.5,15.9,617.5,128.45,80.94
2018,4,22,9,0,829.0,124.0,1.4,16.3,668.0,189.28,114.52
2018,4,22,9,15,802.5,140.0,1.4,16.7,693.5,252.24,163.91
2018,4,22,9,30,776.0,156.0,1.4,17.1,719.0,306.63,211.12
2018,4,22,9,45,713.5,191.0,1.4,17.5,728.0,364.71,262.77
2018,4,22,10,0,651.0,226.0,1.4,17.9,737.0,414.99,306.72
2018,4,22,10,15,593.5,262.0,1.35,18.3,741.0,460.23,344.49
2018,4,22,10,30,536.0,298.0,1.3,18.7,745.0,498.76,375.27
2018,4,22,10,45,528.0,312.5,1.3,19.15,762.0,542.66,408.52
2018,4,22,11,0,520.0,327.0,1.3,19.6,779.0,584.96,439.48
2018,4,22,11,15,526.0,331.5,1.25,19.95,795.0,627.1,469.38
2018,4,22,11,30,532.0,336.0,1.2,20.3,811.0,668.41,497.87
2018,4,22,11,45,511.5,346.0,1.2,20.65,805.0,693.42,514.62
2018,4,22,12,0,491.0,356.0,1.2,21.0,799.0,715.2,528.89
2018,4,22,12,15,654.5,273.0,1.25,21.2,862.5,807.42,594.93
2018,4,22,12,30,818.0,190.0,1.3,21.4,926.0,894.47,655.34
2018,4,22,12,45,869.5,159.5,1.35,21.6,934.5,941.85,685.32
2018,4,22,13,0,921.0,129.0,1.4,21.8,943.0,972.67,705.01
2018,4,22,13,15,920.5,126.0,1.5,21.85,926.5,992.71,719.25
2018,4,22,13,30,920.0,123.0,1.6,21.9,910.0,1008.83,731.23
2018,4,22,13,45,913.5,122.5,1.7,21.9,885.0,1017.63,738.87
2018,4,22,14,0,907.0,122.0,1.8,21.9,860.0,1022.36,744.13
2018,4,22,14,15,898.0,120.0,1.9,21.8,827.5,1019.08,744.7
2018,4,22,14,30,889.0,118.0,2.0,21.7,795.0,1011.75,742.83
2018,4,22,14,45,876.5,116.0,2.1,21.65,756.0,997.06,736.14
2018,4,22,15,0,864.0,114.0,2.2,21.6,717.0,991.77,735.7
2018,4,22,15,15,848.5,111.5,2.2,21.6,673.0,965.84,720.35
2018,4,22,15,30,833.0,109.0,2.2,21.6,629.0,936.51,702.91
2018,4,22,15,45,811.5,106.0,2.25,21.25,580.5,897.89,680.5
2018,4,22,16,0,790.0,103.0,2.3,20.9,532.0,856.62,655.91
2018,4,22,16,15,758.0,99.5,2.35,20.5,478.5,808.73,626.25
2018,4,22,16,30,726.0,96.0,2.4,20.1,425.0,754.41,591.2
2018,4,22,16,45,678.5,90.5,2.5,19.65,368.5,684.4,543.9
2018,4,22,17,0,631.0,85.0,2.6,19.2,312.0,615.21,495.38
2018,4,22,17,15,578.0,79.0,2.6,18.45,261.0,542.8,441.74
2018,4,22,17,30,525.0,73.0,2.6,17.7,210.0,472.62,386.73
2018,4,22,17,45,442.0,64.0,2.65,16.9,161.5,383.18,313.74
2018,4,22,18,0,359.0,55.0,2.7,16.1,113.0,299.41,242.43
2018,4,22,18,15,246.0,41.0,2.7,15.65,74.0,206.23,159.46
2018,4,22,18,30,133.0,27.0,2.7,15.2,35.0,115.17,38.73
2018,4,22,18,45,66.5,13.5,2.75,14.75,17.5,38.15,0.0
2018,4,22,19,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,4,22,19,15,0.0,0.0,2.7,14.15,0.0,0.0,0.0
2018,4,22,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,4,22,19,45,0.0,0.0,2.55,13.8,0.0,0.0,0.0
2018,4,22,20,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,4,22,20,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2018,4,22,20,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,4,22,20,45,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,4,22,21,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,4,22,21,15,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,4,22,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,4,22,21,45,0.0,0.0,1.75,12.9,0.0,0.0,0.0
2018,4,22,22,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,4,22,22,15,0.0,0.0,1.65,12.75,0.0,0.0,0.0
2018,4,22,22,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,4,22,22,45,0.0,0.0,1.6,12.65,0.0,0.0,0.0
2018,4,22,23,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,4,22,23,15,0.0,0.0,1.6,12.55,0.0,0.0,0.0
2018,4,22,23,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,4,22,23,45,0.0,0.0,1.6,12.45,0.0,0.0,0.0
2018,4,23,0,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,4,23,0,15,0.0,0.0,1.6,12.35,0.0,0.0,0.0
2018,4,23,0,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,4,23,0,45,0.0,0.0,1.6,12.25,0.0,0.0,0.0
2018,4,23,1,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,4,23,1,15,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,4,23,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,4,23,1,45,0.0,0.0,1.55,11.95,0.0,0.0,0.0
2018,4,23,2,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,4,23,2,15,0.0,0.0,1.4,11.85,0.0,0.0,0.0
2018,4,23,2,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,4,23,2,45,0.0,0.0,1.25,11.8,0.0,0.0,0.0
2018,4,23,3,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,4,23,3,15,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,4,23,3,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,4,23,3,45,0.0,0.0,0.9,11.95,0.0,0.0,0.0
2018,4,23,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,4,23,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2018,4,23,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,4,23,4,45,0.0,0.0,0.65,12.05,0.0,0.0,0.0
2018,4,23,5,0,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,4,23,5,15,1.5,3.0,0.6,12.3,3.0,0.0,0.0
2018,4,23,5,30,3.0,6.0,0.6,12.5,6.0,4.72,0.0
2018,4,23,5,45,49.0,22.5,0.6,12.7,27.5,16.91,0.0
2018,4,23,6,0,95.0,39.0,0.6,12.9,49.0,28.82,18.72
2018,4,23,6,15,160.0,55.5,0.6,13.2,84.0,40.81,30.35
2018,4,23,6,30,225.0,72.0,0.6,13.5,119.0,52.74,41.4
2018,4,23,6,45,310.0,84.0,0.55,13.85,168.0,60.94,48.91
2018,4,23,7,0,395.0,96.0,0.5,14.2,217.0,69.57,56.56
2018,4,23,7,15,415.5,112.5,0.5,14.65,261.0,80.09,65.62
2018,4,23,7,30,436.0,129.0,0.5,15.1,305.0,90.18,74.12
2018,4,23,7,45,395.0,157.5,0.55,15.6,333.5,105.96,87.36
2018,4,23,8,0,354.0,186.0,0.6,16.1,362.0,124.56,102.76
2018,4,23,8,15,366.0,205.0,0.65,16.5,403.0,134.94,111.01
2018,4,23,8,30,378.0,224.0,0.7,16.9,444.0,144.87,118.81
2018,4,23,8,45,397.0,239.0,0.75,17.25,486.5,172.02,124.95
2018,4,23,9,0,416.0,254.0,0.8,17.6,529.0,210.53,147.16
2018,4,23,9,15,585.0,206.5,0.75,18.2,619.0,248.69,168.36
2018,4,23,9,30,754.0,159.0,0.7,18.8,709.0,302.72,206.15
2018,4,23,9,45,819.5,138.5,0.7,19.35,762.5,364.72,256.15
2018,4,23,10,0,885.0,118.0,0.7,19.9,816.0,429.51,308.33
2018,4,23,10,15,892.0,119.5,0.65,20.4,844.5,488.08,355.55
2018,4,23,10,30,899.0,121.0,0.6,20.9,873.0,545.73,400.18
2018,4,23,10,45,903.5,122.0,0.55,21.35,894.0,600.48,440.94
2018,4,23,11,0,908.0,123.0,0.5,21.8,915.0,653.57,478.79
2018,4,23,11,15,903.5,128.5,0.5,22.0,927.0,702.43,513.32
