Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,23,11,30,899.0,134.0,0.5,22.2,939.0,748.49,544.88
2018,4,23,11,45,907.0,131.0,0.45,22.45,947.5,794.11,574.53
2018,4,23,12,0,915.0,128.0,0.4,22.7,956.0,837.43,600.81
2018,4,23,12,15,913.5,128.5,0.45,22.75,954.0,873.4,623.72
2018,4,23,12,30,912.0,129.0,0.5,22.8,952.0,906.08,644.63
2018,4,23,12,45,803.5,181.5,0.55,22.85,901.0,902.04,642.7
2018,4,23,13,0,695.0,234.0,0.6,22.9,850.0,887.55,633.85
2018,4,23,13,15,559.0,294.0,0.7,22.85,783.5,832.49,598.69
2018,4,23,13,30,423.0,354.0,0.8,22.8,717.0,775.01,561.07
2018,4,23,13,45,458.0,326.0,0.95,22.7,708.5,794.12,578.54
2018,4,23,14,0,493.0,298.0,1.1,22.6,700.0,810.45,593.31
2018,4,23,14,15,678.0,209.5,1.2,22.4,740.0,917.9,670.49
2018,4,23,14,30,863.0,121.0,1.3,22.2,780.0,987.52,716.97
2018,4,23,14,45,793.5,140.5,1.45,22.0,723.5,954.16,698.9
2018,4,23,15,0,724.0,160.0,1.6,21.8,667.0,912.21,675.95
2018,4,23,15,15,698.0,157.0,1.6,21.8,621.0,877.43,654.93
2018,4,23,15,30,672.0,154.0,1.6,21.8,575.0,840.0,631.83
2018,4,23,15,45,709.5,132.0,1.85,21.15,546.0,837.82,636.73
2018,4,23,16,0,747.0,110.0,2.1,20.5,517.0,829.79,637.03
2018,4,23,16,15,646.5,119.5,2.2,19.95,447.5,733.44,572.98
2018,4,23,16,30,546.0,129.0,2.3,19.4,378.0,629.47,501.16
2018,4,23,16,45,508.0,118.0,2.4,18.85,327.5,567.91,457.9
2018,4,23,17,0,470.0,107.0,2.5,18.3,277.0,507.26,413.27
2018,4,23,17,15,431.0,95.0,2.55,17.6,232.0,446.12,366.5
2018,4,23,17,30,392.0,83.0,2.6,16.9,187.0,387.03,319.31
2018,4,23,17,45,314.0,69.5,2.6,16.2,141.0,304.17,250.41
2018,4,23,18,0,236.0,56.0,2.6,15.5,95.0,228.45,185.31
2018,4,23,18,15,169.5,40.5,2.6,15.05,63.5,164.23,127.15
2018,4,23,18,30,103.0,25.0,2.6,14.6,32.0,89.25,35.94
2018,4,23,18,45,54.0,13.0,2.55,14.15,16.5,32.47,0.0
2018,4,23,19,0,5.0,1.0,2.5,13.7,1.0,0.0,0.0
2018,4,23,19,15,2.5,0.5,2.45,13.5,0.5,0.0,0.0
2018,4,23,19,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,2.3,13.05,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,1.9,12.45,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,1.75,11.55,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,1.8,11.35,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,1.9,10.85,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,1.9,10.75,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,1.85,10.65,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,1.8,10.55,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,1.8,10.45,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,4,24,5,15,0.0,1.0,1.85,10.7,1.0,0.0,0.0
2018,4,24,5,30,0.0,2.0,1.9,11.0,2.0,1.57,0.0
2018,4,24,5,45,10.0,7.0,1.95,11.25,8.0,5.74,0.0
2018,4,24,6,0,20.0,12.0,2.0,11.5,14.0,9.77,2.71
2018,4,24,6,15,87.5,25.0,2.0,11.7,42.5,19.42,11.62
2018,4,24,6,30,155.0,38.0,2.0,11.9,71.0,28.22,19.75
2018,4,24,6,45,77.5,39.5,2.0,12.15,56.0,29.71,21.22
2018,4,24,7,0,0.0,41.0,2.0,12.4,41.0,31.31,22.68
2018,4,24,7,15,0.0,43.5,1.95,12.65,43.5,33.24,24.36
2018,4,24,7,30,0.0,46.0,1.9,12.9,46.0,35.18,26.0
2018,4,24,7,45,2.0,55.5,1.85,13.15,56.5,42.55,32.46
2018,4,24,8,0,4.0,65.0,1.8,13.4,67.0,49.96,38.86
2018,4,24,8,15,7.5,90.0,1.8,13.65,94.0,69.39,55.76
2018,4,24,8,30,11.0,115.0,1.8,13.9,121.0,87.49,71.26
2018,4,24,8,45,6.5,140.5,1.8,14.2,144.0,105.85,82.72
2018,4,24,9,0,2.0,166.0,1.8,14.5,167.0,124.17,97.46
2018,4,24,9,15,7.0,182.0,1.85,14.7,187.0,137.39,107.65
2018,4,24,9,30,12.0,198.0,1.9,14.9,207.0,151.43,118.51
2018,4,24,9,45,17.5,213.0,1.9,15.15,226.5,165.71,129.56
2018,4,24,10,0,23.0,228.0,1.9,15.4,246.0,179.36,140.14
2018,4,24,10,15,30.5,286.5,2.0,15.5,311.5,228.45,178.82
2018,4,24,10,30,38.0,345.0,2.1,15.6,377.0,279.87,218.74
2018,4,24,10,45,43.0,363.0,2.15,15.75,400.0,302.55,236.02
2018,4,24,11,0,48.0,381.0,2.2,15.9,423.0,326.24,254.11
2018,4,24,11,15,53.0,394.0,2.2,16.0,441.0,346.96,269.84
2018,4,24,11,30,58.0,407.0,2.2,16.1,459.0,368.42,286.08
2018,4,24,11,45,79.5,423.0,2.25,16.15,495.0,405.31,314.37
2018,4,24,12,0,101.0,439.0,2.3,16.2,531.0,444.31,344.03
2018,4,24,12,15,133.0,446.0,2.35,16.25,566.5,499.62,385.81
2018,4,24,12,30,165.0,453.0,2.4,16.3,602.0,544.75,419.76
2018,4,24,12,45,173.5,447.5,2.5,16.3,603.0,559.18,430.99
2018,4,24,13,0,182.0,442.0,2.6,16.3,604.0,572.92,441.96
2018,4,24,13,15,244.0,419.5,2.7,16.25,632.0,638.6,492.22
2018,4,24,13,30,306.0,397.0,2.8,16.2,660.0,686.61,529.35
2018,4,24,13,45,431.5,336.5,2.85,16.15,696.0,777.12,598.2
2018,4,24,14,0,557.0,276.0,2.9,16.1,732.0,849.55,653.47
2018,4,24,14,15,721.5,196.5,2.95,15.9,763.5,945.62,724.65
2018,4,24,14,30,886.0,117.0,3.0,15.7,795.0,1003.98,765.93
2018,4,24,14,45,871.0,116.5,3.05,15.55,756.0,988.4,757.01
2018,4,24,15,0,856.0,116.0,3.1,15.4,717.0,982.35,755.44
2018,4,24,15,15,830.5,113.5,3.1,15.4,667.0,946.98,732.74
2018,4,24,15,30,805.0,111.0,3.1,15.4,617.0,908.55,707.99
2018,4,24,15,45,775.0,110.5,3.1,14.95,567.5,865.49,680.85
2018,4,24,16,0,745.0,110.0,3.1,14.5,518.0,826.1,655.95
2018,4,24,16,15,713.0,105.5,3.05,14.25,465.5,773.14,619.81
2018,4,24,16,30,681.0,101.0,3.0,14.0,413.0,719.09,582.19
2018,4,24,16,45,551.5,107.0,3.0,13.7,340.0,598.04,492.26
2018,4,24,17,0,422.0,113.0,3.0,13.4,267.0,476.42,396.75
2018,4,24,17,15,279.0,106.0,2.95,13.05,201.0,330.85,278.14
2018,4,24,17,30,136.0,99.0,2.9,12.7,135.0,203.03,169.72
2018,4,24,17,45,134.5,79.0,2.85,12.35,108.0,175.42,145.83
2018,4,24,18,0,133.0,59.0,2.8,12.0,81.0,158.74,129.7
2018,4,24,18,15,88.5,42.0,2.75,11.75,54.5,110.76,85.72
2018,4,24,18,30,44.0,25.0,2.7,11.5,28.0,53.62,23.16
2018,4,24,18,45,25.5,13.5,2.6,11.2,15.0,21.08,0.0
2018,4,24,19,0,7.0,2.0,2.5,10.9,2.0,0.0,0.0
2018,4,24,19,15,3.5,1.0,2.45,10.8,1.0,0.0,0.0
2018,4,24,19,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,2.35,10.55,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,2.25,10.3,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,2.15,10.15,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,2.1,10.05,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,2.05,9.95,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,1.95,9.9,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,1.95,9.85,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,2.0,9.75,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,2.05,9.65,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,2.25,9.25,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,2.25,8.2,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,4,25,5,15,2.5,2.0,2.3,8.35,2.0,0.0,0.0
2018,4,25,5,30,5.0,4.0,2.4,8.6,4.0,3.15,0.0
2018,4,25,5,45,2.5,10.5,2.45,8.8,10.5,7.98,0.0
2018,4,25,6,0,0.0,17.0,2.5,9.0,17.0,12.93,5.57
2018,4,25,6,15,0.0,28.0,2.45,9.25,28.0,21.35,13.51
2018,4,25,6,30,0.0,39.0,2.4,9.5,39.0,29.79,21.4
2018,4,25,6,45,0.0,54.5,2.35,9.7,54.5,41.74,32.38
2018,4,25,7,0,0.0,70.0,2.3,9.9,70.0,53.25,42.82
2018,4,25,7,15,0.0,86.5,2.2,10.25,86.5,65.25,53.51
2018,4,25,7,30,0.0,103.0,2.1,10.6,103.0,77.14,63.92
2018,4,25,7,45,28.5,139.5,2.0,10.95,154.0,99.46,83.39
2018,4,25,8,0,57.0,176.0,1.9,11.3,205.0,122.32,103.0
2018,4,25,8,15,56.0,194.0,1.9,11.7,224.5,133.48,112.15
2018,4,25,8,30,55.0,212.0,1.9,12.1,244.0,144.39,121.0
2018,4,25,8,45,45.0,235.5,1.85,12.45,263.0,161.88,128.28
2018,4,25,9,0,35.0,259.0,1.8,12.8,282.0,181.72,143.45
2018,4,25,9,15,56.0,294.5,1.85,13.15,334.5,213.96,167.82
2018,4,25,9,30,77.0,330.0,1.9,13.5,387.0,249.93,195.29
2018,4,25,9,45,115.0,356.0,1.9,13.85,445.0,285.91,222.39
2018,4,25,10,0,153.0,382.0,1.9,14.2,503.0,331.44,257.23
2018,4,25,10,15,209.0,390.5,1.95,14.5,562.5,378.41,293.18
2018,4,25,10,30,265.0,399.0,2.0,14.8,622.0,432.3,334.51
2018,4,25,10,45,300.0,400.0,2.1,15.05,658.5,475.83,368.15
2018,4,25,11,0,335.0,401.0,2.2,15.3,695.0,522.26,403.76
2018,4,25,11,15,323.0,412.5,2.25,15.45,699.5,548.88,423.9
2018,4,25,11,30,311.0,424.0,2.3,15.6,704.0,573.83,442.51
2018,4,25,11,45,373.5,398.0,2.4,15.75,736.5,621.41,479.06
2018,4,25,12,0,436.0,372.0,2.5,15.9,769.0,681.82,524.3
2018,4,25,12,15,647.0,262.5,2.55,15.9,850.0,788.69,605.6
2018,4,25,12,30,858.0,153.0,2.6,15.9,931.0,891.31,680.63
2018,4,25,12,45,882.5,138.0,2.7,15.9,931.0,915.08,697.05
2018,4,25,13,0,907.0,123.0,2.8,15.9,931.0,949.66,721.67
2018,4,25,13,15,902.5,122.5,2.85,15.85,913.5,967.69,734.68
2018,4,25,13,30,898.0,122.0,2.9,15.8,896.0,981.85,745.34
2018,4,25,13,45,891.5,121.0,3.0,15.7,871.0,989.69,752.46
2018,4,25,14,0,885.0,120.0,3.1,15.6,846.0,993.55,757.07
2018,4,25,14,15,875.5,118.5,3.15,15.45,814.0,990.02,756.56
2018,4,25,14,30,866.0,117.0,3.2,15.3,782.0,982.58,753.56
2018,4,25,14,45,853.0,115.5,3.25,15.15,744.0,981.29,754.98
2018,4,25,15,0,840.0,114.0,3.3,15.0,706.0,962.71,744.49
2018,4,25,15,15,825.0,111.5,3.3,15.0,663.0,937.54,728.79
2018,4,25,15,30,810.0,109.0,3.3,15.0,620.0,909.07,710.79
2018,4,25,15,45,787.5,106.5,3.4,14.55,572.0,870.65,687.36
2018,4,25,16,0,765.0,104.0,3.5,14.1,524.0,829.72,661.71
2018,4,25,16,15,734.0,101.0,3.5,13.85,473.0,784.04,631.01
2018,4,25,16,30,703.0,98.0,3.5,13.6,422.0,732.09,594.99
2018,4,25,16,45,663.0,93.0,3.55,13.3,369.5,669.74,550.4
2018,4,25,17,0,623.0,88.0,3.6,13.0,317.0,607.7,504.65
2018,4,25,17,15,557.5,82.5,3.5,12.65,263.5,527.5,441.36
2018,4,25,17,30,492.0,77.0,3.4,12.3,210.0,450.57,378.25
2018,4,25,17,45,374.5,68.0,3.35,11.95,156.5,337.76,283.25
2018,4,25,18,0,257.0,59.0,3.3,11.6,103.0,242.28,200.11
2018,4,25,18,15,153.5,41.5,3.25,11.35,65.5,142.69,112.51
2018,4,25,18,30,50.0,24.0,3.2,11.1,28.0,54.2,26.32
2018,4,25,18,45,27.5,13.0,3.1,10.85,15.0,21.45,0.0
2018,4,25,19,0,5.0,2.0,3.0,10.6,2.0,0.0,0.0
2018,4,25,19,15,2.5,1.0,2.95,10.5,1.0,0.0,0.0
2018,4,25,19,30,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,2.95,10.15,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,3.0,10.05,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,3.05,9.9,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,3.1,9.75,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,3.15,9.65,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,3.15,9.55,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,3.05,9.45,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,3.0,9.4,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,2.9,9.35,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,2.75,9.25,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,2.65,9.1,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,2.6,8.95,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,2.6,8.85,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,2.6,8.75,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,2.6,8.65,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,4,26,5,15,6.0,3.0,2.75,8.6,3.0,0.0,0.0
2018,4,26,5,30,12.0,6.0,2.9,8.8,6.0,4.72,0.0
2018,4,26,5,45,21.0,13.5,3.0,9.05,15.5,10.75,0.86
2018,4,26,6,0,30.0,21.0,3.1,9.3,25.0,16.63,8.83
2018,4,26,6,15,15.0,32.0,3.15,9.55,34.0,25.1,16.87
2018,4,26,6,30,0.0,43.0,3.2,9.8,43.0,32.88,24.16
2018,4,26,6,45,0.0,59.0,3.2,10.0,59.0,45.04,35.32
2018,4,26,7,0,0.0,75.0,3.2,10.2,75.0,56.75,45.92
2018,4,26,7,15,0.0,90.0,3.2,10.45,90.0,67.69,55.64
2018,4,26,7,30,0.0,105.0,3.2,10.7,105.0,78.54,65.14
2018,4,26,7,45,1.0,124.5,3.2,10.95,125.0,92.33,77.1
2018,4,26,8,0,2.0,144.0,3.2,11.2,145.0,105.96,88.77
2018,4,26,8,15,6.5,169.5,3.2,11.5,173.5,123.36,103.57
2018,4,26,8,30,11.0,195.0,3.2,11.8,202.0,140.48,117.96
2018,4,26,8,45,15.5,217.0,3.2,12.05,227.0,156.83,125.36
2018,4,26,9,0,20.0,239.0,3.2,12.3,252.0,175.03,139.31
2018,4,26,9,15,18.0,243.5,3.25,12.55,256.0,181.36,144.03
2018,4,26,9,30,16.0,248.0,3.3,12.8,260.0,187.16,148.48
2018,4,26,9,45,41.5,286.5,3.3,13.1,319.0,220.67,174.39
2018,4,26,10,0,67.0,325.0,3.3,13.4,378.0,262.86,207.33
2018,4,26,10,15,196.5,325.0,3.4,13.55,489.0,328.18,257.71
2018,4,26,10,30,326.0,325.0,3.5,13.7,600.0,409.43,321.42
2018,4,26,10,45,525.5,267.5,3.6,13.9,724.0,505.06,396.7
2018,4,26,11,0,725.0,210.0,3.7,14.1,848.0,616.1,483.46
2018,4,26,11,15,809.5,170.5,3.75,14.15,893.0,678.39,532.81
2018,4,26,11,30,894.0,131.0,3.8,14.2,938.0,739.28,580.96
2018,4,26,11,45,906.0,125.5,3.9,14.3,948.0,785.27,616.43
2018,4,26,12,0,918.0,120.0,4.0,14.4,958.0,829.16,648.74
2018,4,26,12,15,918.0,119.5,4.05,14.4,956.0,865.19,674.5
2018,4,26,12,30,918.0,119.0,4.1,14.4,954.0,898.01,697.96
2018,4,26,12,45,916.5,119.0,4.15,14.45,945.0,926.58,718.31
2018,4,26,13,0,915.0,119.0,4.2,14.5,936.0,951.59,736.19
2018,4,26,13,15,911.5,118.0,4.2,14.45,919.0,970.11,749.63
2018,4,26,13,30,908.0,117.0,4.2,14.4,902.0,984.75,760.5
2018,4,26,13,45,903.0,115.5,4.25,14.4,877.5,993.51,767.6
2018,4,26,14,0,898.0,114.0,4.3,14.4,853.0,998.27,772.17
2018,4,26,14,15,890.0,113.0,4.3,14.3,822.0,996.64,772.4
2018,4,26,14,30,882.0,112.0,4.3,14.2,791.0,991.07,770.09
2018,4,26,14,45,872.0,109.5,4.3,14.1,753.5,978.12,762.75
2018,4,26,15,0,862.0,107.0,4.3,14.0,716.0,961.41,752.92
2018,4,26,15,15,847.0,105.0,4.3,14.0,673.0,949.1,746.04
2018,4,26,15,30,832.0,103.0,4.3,14.0,630.0,920.87,727.81
2018,4,26,15,45,813.0,100.5,4.3,13.75,583.0,885.27,704.94
2018,4,26,16,0,794.0,98.0,4.3,13.5,536.0,846.97,679.86
2018,4,26,16,15,769.0,94.0,4.25,13.25,485.5,799.36,647.13
2018,4,26,16,30,744.0,90.0,4.2,13.0,435.0,749.99,612.54
2018,4,26,16,45,708.5,85.5,4.2,12.8,382.5,695.22,573.19
2018,4,26,17,0,673.0,81.0,4.2,12.6,330.0,635.74,529.03
2018,4,26,17,15,623.0,75.0,4.15,12.3,277.5,564.42,473.47
2018,4,26,17,30,573.0,69.0,4.1,12.0,225.0,495.17,416.59
2018,4,26,17,45,435.5,62.5,4.05,11.65,166.5,373.35,313.91
2018,4,26,18,0,298.0,56.0,4.0,11.3,108.0,260.8,216.38
2018,4,26,18,15,232.5,42.5,3.9,11.05,74.5,196.59,157.14
2018,4,26,18,30,167.0,29.0,3.8,10.8,41.0,134.68,78.9
2018,4,26,18,45,88.0,15.5,3.7,10.55,21.5,47.93,0.0
2018,4,26,19,0,9.0,2.0,3.6,10.3,2.0,0.0,0.0
2018,4,26,19,15,4.5,1.0,3.65,10.3,1.0,0.0,0.0
2018,4,26,19,30,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,3.75,10.25,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,3.8,10.2,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,3.9,10.25,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,4.0,10.3,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,4.05,10.3,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,4.1,10.3,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,4.15,10.35,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,4.2,10.4,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,4.25,10.45,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,4.3,10.55,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,4.3,10.6,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,4.3,10.65,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,4.3,10.7,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,4.25,10.8,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,4.15,10.95,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,4.0,11.05,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,3.55,11.15,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,3.25,11.2,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,2.95,11.15,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,2.65,11.1,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,2.4,11.05,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,1.95,10.95,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,4,27,5,15,38.0,7.0,1.9,11.35,8.0,0.0,0.0
2018,4,27,5,30,76.0,14.0,1.9,11.8,16.0,11.02,0.0
2018,4,27,5,45,199.5,28.0,1.95,12.25,49.0,21.29,8.39
2018,4,27,6,0,323.0,42.0,2.0,12.7,82.0,34.42,24.07
2018,4,27,6,15,338.0,48.5,2.05,13.0,108.0,38.86,28.8
2018,4,27,6,30,353.0,55.0,2.1,13.3,134.0,43.21,33.04
2018,4,27,6,45,197.5,80.0,2.2,13.6,126.5,58.28,46.62
2018,4,27,7,0,42.0,105.0,2.3,13.9,119.0,75.77,62.14
2018,4,27,7,15,29.0,117.5,2.25,14.1,128.0,84.36,69.56
2018,4,27,7,30,16.0,130.0,2.2,14.3,137.0,95.31,78.91
2018,4,27,7,45,77.5,162.5,2.2,14.5,201.5,114.05,94.9
2018,4,27,8,0,139.0,195.0,2.2,14.7,266.0,130.17,108.4
2018,4,27,8,15,363.5,180.0,2.2,14.9,390.5,115.12,94.99
2018,4,27,8,30,588.0,165.0,2.2,15.1,515.0,110.61,90.76
2018,4,27,8,45,720.0,134.0,2.2,15.3,595.5,123.77,79.12
2018,4,27,9,0,852.0,103.0,2.2,15.5,676.0,177.34,104.4
2018,4,27,9,15,853.0,111.0,2.25,15.65,714.0,240.68,153.67
2018,4,27,9,30,854.0,119.0,2.3,15.8,752.0,303.61,207.78
2018,4,27,9,45,831.5,136.5,2.35,15.95,776.5,365.26,262.88
2018,4,27,10,0,809.0,154.0,2.4,16.1,801.0,423.4,314.36
2018,4,27,10,15,833.5,149.0,2.4,16.2,835.5,481.9,364.05
2018,4,27,10,30,858.0,144.0,2.4,16.3,870.0,541.43,413.29
2018,4,27,10,45,862.0,145.5,2.45,16.4,890.5,595.52,457.35
2018,4,27,11,0,866.0,147.0,2.5,16.5,911.0,642.3,494.94
2018,4,27,11,15,868.5,148.5,2.5,16.55,924.5,690.5,532.29
2018,4,27,11,30,871.0,150.0,2.5,16.6,938.0,736.6,567.12
2018,4,27,11,45,872.0,150.5,2.55,16.65,944.0,778.54,598.53
2018,4,27,12,0,873.0,151.0,2.6,16.7,950.0,817.88,627.5
2018,4,27,12,15,869.5,153.5,2.65,16.75,947.5,852.37,651.42
2018,4,27,12,30,866.0,156.0,2.7,16.8,945.0,897.82,682.84
2018,4,27,12,45,860.0,157.5,2.75,16.8,934.5,923.8,700.85
2018,4,27,13,0,854.0,159.0,2.8,16.8,924.0,946.07,716.55
2018,4,27,13,15,849.5,158.0,2.9,16.75,906.5,963.53,729.66
2018,4,27,13,30,845.0,157.0,3.0,16.7,889.0,977.13,740.33
2018,4,27,13,45,837.5,155.5,3.1,16.65,864.0,983.47,746.25
2018,4,27,14,0,830.0,154.0,3.2,16.6,839.0,985.84,749.67
2018,4,27,14,15,812.5,155.0,3.25,16.5,804.5,977.06,745.4
2018,4,27,14,30,795.0,156.0,3.3,16.4,770.0,964.39,738.65
2018,4,27,14,45,773.5,156.0,3.35,16.3,729.5,943.12,726.05
2018,4,27,15,0,752.0,156.0,3.4,16.2,689.0,927.41,717.41
2018,4,27,15,15,753.5,146.0,3.4,16.2,652.5,910.77,707.51
2018,4,27,15,30,755.0,136.0,3.4,16.2,616.0,890.45,695.09
2018,4,27,15,45,734.0,131.5,3.5,15.85,569.0,852.31,671.39
2018,4,27,16,0,713.0,127.0,3.6,15.5,522.0,811.8,645.65
2018,4,27,16,15,686.5,121.0,3.6,15.25,472.5,762.8,612.39
2018,4,27,16,30,660.0,115.0,3.6,15.0,423.0,712.4,577.45
2018,4,27,16,45,623.5,108.5,3.6,14.75,371.5,652.47,534.34
2018,4,27,17,0,587.0,102.0,3.6,14.5,320.0,592.6,489.42
2018,4,27,17,15,536.5,93.0,3.55,14.2,269.0,520.64,432.94
2018,4,27,17,30,486.0,84.0,3.5,13.9,218.0,446.09,372.47
2018,4,27,17,45,414.0,73.0,3.4,13.55,170.0,366.1,305.02
2018,4,27,18,0,342.0,62.0,3.3,13.2,122.0,292.41,240.59
2018,4,27,18,15,240.5,47.0,3.2,12.9,82.5,205.7,163.49
2018,4,27,18,30,139.0,32.0,3.1,12.6,43.0,126.16,77.23
2018,4,27,18,45,72.0,17.0,2.95,12.3,22.5,42.47,0.0
2018,4,27,19,0,5.0,2.0,2.8,12.0,2.0,0.0,0.0
2018,4,27,19,15,2.5,1.0,2.75,11.9,1.0,0.0,0.0
2018,4,27,19,30,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,2.65,11.7,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,2.6,11.55,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,2.6,11.45,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,2.6,11.35,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,2.55,11.25,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,2.45,11.05,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,2.5,11.15,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,2.45,11.2,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,2.35,11.25,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,2.3,11.25,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,2.25,11.2,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,2.15,11.2,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,2.1,11.15,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,2.15,11.1,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,4,28,5,15,18.0,6.0,2.3,11.5,6.5,0.0,0.0
2018,4,28,5,30,36.0,12.0,2.4,11.9,13.0,9.44,0.0
2018,4,28,5,45,80.0,28.5,2.5,12.25,37.0,21.28,9.36
2018,4,28,6,0,124.0,45.0,2.6,12.6,61.0,33.24,23.16
2018,4,28,6,15,186.0,62.0,2.7,12.9,98.0,45.52,34.72
2018,4,28,6,30,248.0,79.0,2.8,13.2,135.0,57.69,45.95
2018,4,28,6,45,276.0,96.5,2.9,13.45,174.0,69.64,56.76
2018,4,28,7,0,304.0,114.0,3.0,13.7,213.0,81.29,67.07
2018,4,28,7,15,441.5,112.0,3.05,13.9,283.5,79.97,65.73
2018,4,28,7,30,579.0,110.0,3.1,14.1,354.0,82.0,67.28
2018,4,28,7,45,423.5,156.5,3.15,14.3,347.0,105.45,87.54
2018,4,28,8,0,268.0,203.0,3.2,14.5,340.0,131.92,110.1
2018,4,28,8,15,250.0,228.0,3.25,14.65,366.0,144.28,120.27
2018,4,28,8,30,232.0,253.0,3.3,14.8,392.0,163.5,136.21
2018,4,28,8,45,230.0,278.5,3.3,14.9,425.0,189.49,145.04
2018,4,28,9,0,228.0,304.0,3.3,15.0,458.0,225.04,169.24
2018,4,28,9,15,217.0,327.0,3.35,15.15,480.5,257.87,195.0
2018,4,28,9,30,206.0,350.0,3.4,15.3,503.0,289.79,221.3
2018,4,28,9,45,191.5,356.0,3.45,15.45,503.5,309.37,238.26
2018,4,28,10,0,177.0,362.0,3.5,15.6,504.0,326.71,253.26
2018,4,28,10,15,97.5,320.0,3.55,15.7,398.5,280.98,219.59
2018,4,28,10,30,18.0,278.0,3.6,15.8,293.0,220.19,172.47
2018,4,28,10,45,47.0,326.5,3.65,15.85,367.5,276.58,217.01
2018,4,28,11,0,76.0,375.0,3.7,15.9,442.0,337.2,264.27
2018,4,28,11,15,164.5,408.0,3.7,15.95,556.5,435.01,340.26
2018,4,28,11,30,253.0,441.0,3.7,16.0,671.0,544.32,423.45
2018,4,28,11,45,406.5,379.5,3.75,16.05,751.5,635.69,494.1
2018,4,28,12,0,560.0,318.0,3.8,16.1,832.0,730.76,566.8
2018,4,28,12,15,715.0,235.0,3.85,16.1,889.5,816.74,632.56
2018,4,28,12,30,870.0,152.0,3.9,16.1,947.0,882.3,681.64
2018,4,28,12,45,847.5,160.0,3.95,16.05,927.5,913.55,703.76
2018,4,28,13,0,825.0,168.0,4.0,16.0,908.0,926.63,713.45
2018,4,28,13,15,725.5,190.5,4.05,15.9,832.5,887.01,686.48
2018,4,28,13,30,626.0,213.0,4.1,15.8,757.0,832.99,648.58
2018,4,28,13,45,593.0,242.5,4.1,15.75,746.0,842.44,655.39
2018,4,28,14,0,560.0,272.0,4.1,15.7,735.0,842.42,655.18
2018,4,28,14,15,409.5,315.5,4.1,15.55,647.5,745.77,582.93
2018,4,28,14,30,259.0,359.0,4.1,15.4,560.0,628.18,494.08
2018,4,28,14,45,266.5,335.5,4.15,15.25,533.5,614.37,486.31
2018,4,28,15,0,274.0,312.0,4.2,15.1,507.0,598.55,476.51
2018,4,28,15,15,501.5,224.5,4.2,15.1,554.5,743.6,592.64
2018,4,28,15,30,729.0,137.0,4.2,15.1,602.0,865.49,685.48
2018,4,28,15,45,758.5,119.0,4.2,14.75,570.5,858.28,682.17
2018,4,28,16,0,788.0,101.0,4.2,14.4,539.0,841.28,672.68
2018,4,28,16,15,761.0,97.5,4.15,14.25,488.5,792.75,639.08
2018,4,28,16,30,734.0,94.0,4.1,14.1,438.0,747.56,607.62
2018,4,28,16,45,697.5,89.5,4.1,13.9,385.5,687.84,564.61
2018,4,28,17,0,661.0,85.0,4.1,13.7,333.0,628.1,520.45
2018,4,28,17,15,610.0,79.0,4.0,13.45,280.5,556.7,464.58
2018,4,28,17,30,559.0,73.0,3.9,13.2,228.0,487.42,407.91
2018,4,28,17,45,484.0,64.5,3.8,12.95,178.5,403.23,336.85
2018,4,28,18,0,409.0,56.0,3.7,12.7,129.0,324.54,267.98
2018,4,28,18,15,302.5,44.0,3.6,12.5,88.5,232.55,186.04
2018,4,28,18,30,196.0,32.0,3.5,12.3,48.0,152.64,98.69
2018,4,28,18,45,106.0,18.0,3.35,12.05,26.0,56.8,0.0
2018,4,28,19,0,16.0,4.0,3.2,11.8,4.0,0.0,0.0
2018,4,28,19,15,8.0,2.0,3.15,11.7,2.0,0.0,0.0
2018,4,28,19,30,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,3.05,11.45,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,3.0,11.25,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,2.95,10.95,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,2.85,10.85,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,2.85,10.85,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,3.0,11.15,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,2.95,11.4,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,2.9,11.35,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,2.9,11.25,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,2.85,11.2,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,2.8,11.15,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,4,29,5,15,30.5,8.0,2.95,11.35,9.0,0.0,0.0
2018,4,29,5,30,61.0,16.0,3.1,11.6,18.0,12.59,0.0
2018,4,29,5,45,166.5,31.5,3.25,11.8,50.5,23.73,11.93
2018,4,29,6,0,272.0,47.0,3.4,12.0,83.0,35.4,25.18
2018,4,29,6,15,359.0,58.5,3.5,12.2,128.0,44.18,33.67
2018,4,29,6,30,446.0,70.0,3.6,12.4,173.0,55.77,44.41
2018,4,29,6,45,507.5,78.0,3.65,12.55,223.0,61.45,49.66
2018,4,29,7,0,569.0,86.0,3.7,12.7,273.0,67.12,54.71
2018,4,29,7,15,612.5,92.0,3.75,12.9,325.0,71.02,58.04
2018,4,29,7,30,656.0,98.0,3.8,13.1,377.0,74.89,61.25
2018,4,29,7,45,688.5,102.5,3.85,13.3,428.0,77.48,63.29
2018,4,29,8,0,721.0,107.0,3.9,13.5,479.0,80.03,65.26
2018,4,29,8,15,698.0,123.5,3.9,13.75,512.0,88.73,72.57
2018,4,29,8,30,675.0,140.0,3.9,14.0,545.0,96.74,79.22
2018,4,29,8,45,542.0,190.5,3.95,14.2,531.5,146.97,103.12
2018,4,29,9,0,409.0,241.0,4.0,14.4,518.0,200.5,142.47
2018,4,29,9,15,613.5,186.5,4.0,14.55,630.0,238.72,163.46
2018,4,29,9,30,818.0,132.0,4.0,14.7,742.0,302.7,210.15
2018,4,29,9,45,800.0,145.5,4.0,14.9,765.0,360.61,262.58
2018,4,29,10,0,782.0,159.0,4.0,15.1,788.0,415.52,312.0
2018,4,29,10,15,806.0,154.5,4.0,15.2,822.5,472.49,361.31
2018,4,29,10,30,830.0,150.0,4.0,15.3,857.0,530.52,410.37
2018,4,29,10,45,856.0,142.0,4.0,15.4,886.5,583.79,454.77
2018,4,29,11,0,882.0,134.0,4.0,15.5,916.0,640.45,500.56
2018,4,29,11,15,885.5,134.0,4.05,15.5,929.5,688.55,539.11
2018,4,29,11,30,889.0,134.0,4.1,15.5,943.0,734.54,575.24
2018,4,29,11,45,890.5,134.5,4.1,15.55,949.0,777.16,607.86
2018,4,29,12,0,892.0,135.0,4.1,15.6,955.0,817.16,637.49
2018,4,29,12,15,896.0,132.0,4.1,15.6,954.0,853.49,663.25
2018,4,29,12,30,900.0,129.0,4.1,15.6,953.0,886.87,686.83
2018,4,29,12,45,903.0,125.0,4.1,15.65,944.5,915.34,706.77
2018,4,29,13,0,906.0,121.0,4.1,15.7,936.0,940.34,724.32
2018,4,29,13,15,903.0,120.0,4.15,15.7,919.0,959.01,737.95
2018,4,29,13,30,900.0,119.0,4.2,15.7,902.0,973.86,749.07
2018,4,29,13,45,895.5,116.5,4.2,15.7,877.5,981.93,755.35
2018,4,29,14,0,891.0,114.0,4.2,15.7,853.0,986.01,759.05
2018,4,29,14,15,883.5,112.0,4.25,15.7,821.5,983.71,758.8
2018,4,29,14,30,876.0,110.0,4.3,15.7,790.0,977.48,755.97
2018,4,29,14,45,866.0,107.5,4.35,15.65,752.5,964.47,748.9
2018,4,29,15,0,856.0,105.0,4.4,15.6,715.0,947.74,739.32
2018,4,29,15,15,842.0,102.5,4.4,15.6,672.5,935.6,732.53
2018,4,29,15,30,828.0,100.0,4.4,15.6,630.0,907.84,714.61
2018,4,29,15,45,810.5,97.0,4.5,15.35,583.5,873.2,693.14
2018,4,29,16,0,793.0,94.0,4.6,15.1,537.0,835.84,669.35
2018,4,29,16,15,770.5,90.0,4.6,14.95,487.5,790.6,638.36
2018,4,29,16,30,748.0,86.0,4.6,14.8,438.0,743.52,605.46
2018,4,29,16,45,715.5,81.0,4.6,14.6,386.0,685.88,563.82
2018,4,29,17,0,683.0,76.0,4.6,14.4,334.0,632.08,524.1
2018,4,29,17,15,636.0,71.0,4.5,14.05,282.5,564.19,471.36
2018,4,29,17,30,589.0,66.0,4.4,13.7,231.0,498.12,417.23
2018,4,29,17,45,519.5,58.5,4.35,13.4,182.0,417.59,349.14
2018,4,29,18,0,450.0,51.0,4.3,13.1,133.0,342.17,282.87
2018,4,29,18,15,343.0,40.5,4.2,12.8,91.5,250.31,200.86
2018,4,29,18,30,236.0,30.0,4.1,12.5,50.0,168.17,112.9
2018,4,29,18,45,129.0,17.0,3.95,12.2,27.0,65.04,0.0
2018,4,29,19,0,22.0,4.0,3.8,11.9,4.0,0.0,0.0
2018,4,29,19,15,11.0,2.0,3.65,11.8,2.0,0.0,0.0
2018,4,29,19,30,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,3.35,11.55,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,3.2,11.15,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,2.8,10.65,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,2.85,10.6,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,2.95,10.55,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,3.05,10.4,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,3.1,10.25,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,3.05,10.15,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,3.0,9.85,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,2.95,9.8,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,2.85,9.8,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,4,30,5,15,33.0,7.5,2.95,10.1,9.0,0.0,0.0
2018,4,30,5,30,66.0,15.0,3.1,10.4,18.0,11.8,0.0
2018,4,30,5,45,140.0,30.0,3.2,10.75,46.0,22.57,11.75
2018,4,30,6,0,214.0,45.0,3.3,11.1,74.0,33.67,23.85
2018,4,30,6,15,253.5,60.5,3.3,11.35,109.5,44.74,34.34
2018,4,30,6,30,293.0,76.0,3.3,11.6,145.0,55.52,44.35
2018,4,30,6,45,375.0,87.5,3.3,11.85,198.0,63.87,51.97
2018,4,30,7,0,457.0,99.0,3.3,12.1,251.0,72.21,59.39
2018,4,30,7,15,422.0,121.5,3.2,12.35,280.5,85.59,71.12
2018,4,30,7,30,387.0,144.0,3.1,12.6,310.0,98.13,81.91
2018,4,30,7,45,272.0,181.0,3.0,12.9,304.5,120.19,100.85
2018,4,30,8,0,157.0,218.0,2.9,13.2,299.0,142.66,119.85
2018,4,30,8,15,207.5,238.0,2.85,13.4,356.5,154.8,129.76
2018,4,30,8,30,258.0,258.0,2.8,13.6,414.0,158.98,132.79
2018,4,30,8,45,301.5,268.5,2.75,13.8,464.0,181.01,136.8
2018,4,30,9,0,345.0,279.0,2.7,14.0,514.0,219.24,160.07
2018,4,30,9,15,315.5,308.5,2.75,14.15,533.0,259.91,192.77
2018,4,30,9,30,286.0,338.0,2.8,14.3,552.0,297.64,224.88
2018,4,30,9,45,407.0,309.5,2.85,14.45,629.5,341.08,257.35
2018,4,30,10,0,528.0,281.0,2.9,14.6,707.0,400.77,304.28
2018,4,30,10,15,673.0,223.0,2.95,14.7,785.5,461.66,353.15
2018,4,30,10,30,818.0,165.0,3.0,14.8,864.0,534.94,412.2
2018,4,30,10,45,843.5,155.5,3.05,14.9,891.5,590.26,457.61
2018,4,30,11,0,869.0,146.0,3.1,15.0,919.0,640.27,498.25
2018,4,30,11,15,877.5,144.0,3.1,15.05,934.5,689.62,537.12
2018,4,30,11,30,886.0,142.0,3.1,15.1,950.0,737.29,573.79
2018,4,30,11,45,887.5,142.5,3.15,15.15,956.0,779.84,606.14
2018,4,30,12,0,889.0,143.0,3.2,15.2,962.0,819.78,635.87
2018,4,30,12,15,888.0,143.0,3.25,15.25,959.5,854.52,660.31
2018,4,30,12,30,887.0,143.0,3.3,15.3,957.0,886.13,682.53
2018,4,30,12,45,884.0,143.0,3.35,15.35,947.0,912.72,701.26
2018,4,30,13,0,881.0,143.0,3.4,15.4,937.0,935.79,717.62
2018,4,30,13,15,876.5,141.5,3.5,15.4,919.0,952.53,730.19
2018,4,30,13,30,872.0,140.0,3.6,15.4,901.0,965.46,740.3
2018,4,30,13,45,865.5,138.5,3.7,15.4,876.0,972.65,746.6
2018,4,30,14,0,859.0,137.0,3.8,15.4,851.0,990.91,760.77
2018,4,30,14,15,850.0,135.0,3.9,15.35,819.5,987.28,759.99
2018,4,30,14,30,841.0,133.0,4.0,15.3,788.0,979.72,756.78
2018,4,30,14,45,828.5,131.5,4.15,15.25,750.5,965.5,749.32
2018,4,30,15,0,816.0,130.0,4.3,15.2,713.0,947.61,739.39
2018,4,30,15,15,800.0,127.0,4.3,15.2,670.0,921.33,722.53
2018,4,30,15,30,784.0,124.0,4.3,15.2,627.0,891.83,703.38
2018,4,30,15,45,763.0,120.0,4.45,15.0,579.5,859.78,683.92
2018,4,30,16,0,742.0,116.0,4.6,14.8,532.0,819.35,657.88
2018,4,30,16,15,714.0,111.5,4.7,14.6,481.5,770.25,624.47
2018,4,30,16,30,686.0,107.0,4.8,14.4,431.0,719.81,589.28
2018,4,30,16,45,649.0,101.5,4.85,14.25,379.5,660.17,545.68
2018,4,30,17,0,612.0,96.0,4.9,14.1,328.0,600.6,500.55
2018,4,30,17,15,561.5,88.5,4.85,13.75,276.5,529.83,444.26
2018,4,30,17,30,511.0,81.0,4.8,13.4,225.0,461.21,387.81
2018,4,30,17,45,438.5,71.5,4.8,13.05,177.0,375.6,315.37
2018,4,30,18,0,366.0,62.0,4.8,12.7,129.0,302.54,251.0
2018,4,30,18,15,265.5,48.5,4.7,12.35,89.0,217.31,174.83
2018,4,30,18,30,165.0,35.0,4.6,12.0,49.0,143.0,98.31
2018,4,30,18,45,88.0,19.5,4.5,11.7,26.5,50.43,0.0
2018,4,30,19,0,11.0,4.0,4.4,11.4,4.0,0.0,0.0
2018,4,30,19,15,5.5,2.0,4.3,11.3,2.0,0.0,0.0
2018,4,30,19,30,0.0,0.0,4.2,11.2,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,4.1,11.05,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,4.0,10.9,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,3.9,10.8,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,3.8,10.7,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,3.35,10.2,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,3.3,10.1,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,3.05,9.8,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,2.75,9.45,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,2.6,9.35,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,2.4,9.25,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,2.25,9.2,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,2.15,9.2,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,2.1,9.15,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,2.15,9.05,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,2.25,8.95,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,2.3,8.95,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,5,1,5,15,33.5,9.0,2.4,9.4,10.5,7.08,0.0
2018,5,1,5,30,67.0,18.0,2.5,9.8,21.0,14.16,0.0
2018,5,1,5,45,167.5,34.5,2.6,10.2,54.5,25.91,14.9
2018,5,1,6,0,268.0,51.0,2.7,10.6,88.0,38.21,27.96
2018,5,1,6,15,352.0,62.0,2.7,10.9,132.5,46.56,36.06
2018,5,1,6,30,436.0,73.0,2.7,11.2,177.0,54.92,43.91
2018,5,1,6,45,499.0,81.5,2.75,11.55,228.0,63.87,52.04
2018,5,1,7,0,562.0,90.0,2.8,11.9,279.0,69.83,57.3
2018,5,1,7,15,607.5,96.0,2.8,12.25,331.5,73.65,60.5
2018,5,1,7,30,653.0,102.0,2.8,12.6,384.0,77.45,63.61
2018,5,1,7,45,687.0,106.5,2.85,13.0,435.5,79.97,65.51
2018,5,1,8,0,721.0,111.0,2.9,13.4,487.0,82.46,67.36
2018,5,1,8,15,745.5,114.5,2.9,13.75,536.0,84.04,68.42
2018,5,1,8,30,770.0,118.0,2.9,14.1,585.0,92.8,75.71
2018,5,1,8,45,789.5,120.5,2.9,14.5,630.5,126.02,79.61
2018,5,1,9,0,809.0,123.0,2.9,14.9,676.0,184.25,112.14
2018,5,1,9,15,828.0,122.5,2.9,15.15,717.5,242.39,156.46
2018,5,1,9,30,847.0,122.0,2.9,15.4,759.0,302.14,207.33
2018,5,1,9,45,864.0,120.5,2.9,15.7,795.5,364.9,262.23
2018,5,1,10,0,881.0,119.0,2.9,16.0,832.0,424.25,314.26
2018,5,1,10,15,888.0,121.0,2.85,16.2,860.5,482.08,364.23
2018,5,1,10,30,895.0,123.0,2.8,16.4,889.0,539.01,411.97
2018,5,1,10,45,900.0,123.5,2.8,16.65,910.0,592.63,455.79
2018,5,1,11,0,905.0,124.0,2.8,16.9,931.0,644.64,497.01
2018,5,1,11,15,907.0,125.5,2.8,17.0,944.5,693.67,535.1
2018,5,1,11,30,909.0,127.0,2.8,17.1,958.0,740.44,570.53
2018,5,1,11,45,909.0,128.5,2.8,17.25,963.5,783.31,602.22
2018,5,1,12,0,909.0,130.0,2.8,17.4,969.0,823.41,630.72
2018,5,1,12,15,911.5,127.5,2.85,17.45,967.5,859.3,655.58
2018,5,1,12,30,914.0,125.0,2.9,17.5,966.0,892.1,678.27
2018,5,1,12,45,916.0,122.5,3.0,17.55,957.5,921.2,698.78
2018,5,1,13,0,918.0,120.0,3.1,17.6,949.0,946.82,716.99
2018,5,1,13,15,794.5,182.0,3.25,17.55,890.0,928.33,705.81
2018,5,1,13,30,671.0,244.0,3.4,17.5,831.0,899.63,686.63
2018,5,1,13,45,651.0,248.0,3.5,17.45,804.5,897.94,686.94
2018,5,1,14,0,631.0,252.0,3.6,17.4,778.0,892.47,684.44
2018,5,1,14,15,674.5,220.0,3.7,17.25,763.0,911.13,701.01
2018,5,1,14,30,718.0,188.0,3.8,17.1,748.0,924.72,712.69
2018,5,1,14,45,737.5,168.0,3.95,16.95,719.5,922.56,713.65
2018,5,1,15,0,757.0,148.0,4.1,16.8,691.0,915.83,711.63
2018,5,1,15,15,675.5,165.0,4.1,16.8,628.0,850.52,666.66
2018,5,1,15,30,594.0,182.0,4.1,16.8,565.0,782.76,619.13
2018,5,1,15,45,559.0,177.5,4.3,16.3,516.5,725.89,580.88
2018,5,1,16,0,524.0,173.0,4.5,15.8,468.0,677.92,548.18
2018,5,1,16,15,537.0,152.5,4.55,15.4,430.5,652.68,532.3
2018,5,1,16,30,550.0,132.0,4.6,15.0,393.0,633.35,520.22
2018,5,1,16,45,602.5,109.5,4.65,14.65,365.0,630.81,521.43
2018,5,1,17,0,655.0,87.0,4.7,14.3,337.0,621.13,516.21
2018,5,1,17,15,605.0,81.0,4.65,13.9,285.0,551.02,460.86
2018,5,1,17,30,555.0,75.0,4.6,13.5,233.0,482.96,405.25
2018,5,1,17,45,482.0,67.0,4.55,13.05,184.0,401.18,336.23
2018,5,1,18,0,409.0,59.0,4.5,12.6,135.0,324.58,269.22
2018,5,1,18,15,302.5,47.0,4.35,12.3,93.5,233.18,187.99
2018,5,1,18,30,196.0,35.0,4.2,12.0,52.0,156.71,110.47
2018,5,1,18,45,105.5,20.0,4.05,11.7,28.5,57.62,0.0
2018,5,1,19,0,15.0,5.0,3.9,11.4,5.0,3.93,0.0
2018,5,1,19,15,7.5,2.5,3.8,11.25,2.5,0.0,0.0
2018,5,1,19,30,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,3.5,10.85,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,3.35,10.75,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,3.2,10.65,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,3.05,10.55,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,2.8,10.55,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,2.55,10.6,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,2.05,10.6,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,1.95,10.6,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,1.85,10.55,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,5,2,5,15,46.0,10.0,1.7,10.75,12.0,7.87,0.0
2018,5,2,5,30,92.0,20.0,1.8,11.0,24.0,15.09,0.0
2018,5,2,5,45,206.5,34.5,1.85,11.2,59.5,26.07,15.39
2018,5,2,6,0,321.0,49.0,1.9,11.4,95.0,37.14,27.02
2018,5,2,6,15,405.5,59.0,1.9,11.6,141.0,47.52,36.87
2018,5,2,6,30,490.0,69.0,1.9,11.8,187.0,55.17,44.05
2018,5,2,6,45,548.0,76.5,1.9,12.0,238.0,60.57,49.0
2018,5,2,7,0,606.0,84.0,1.9,12.2,289.0,65.95,53.76
2018,5,2,7,15,648.0,89.0,1.85,12.45,341.5,69.25,56.53
2018,5,2,7,30,690.0,94.0,1.8,12.7,394.0,72.56,59.23
2018,5,2,7,45,721.5,98.0,1.8,12.95,445.5,74.97,61.09
2018,5,2,8,0,753.0,102.0,1.8,13.2,497.0,83.79,68.55
2018,5,2,8,15,777.0,105.0,1.75,13.5,546.5,85.37,69.6
2018,5,2,8,30,801.0,108.0,1.7,13.8,596.0,86.92,70.63
2018,5,2,8,45,820.5,109.5,1.65,14.15,641.5,120.57,74.4
2018,5,2,9,0,840.0,111.0,1.6,14.5,687.0,179.9,107.19
2018,5,2,9,15,853.5,112.5,1.65,14.8,727.5,240.05,153.05
2018,5,2,9,30,867.0,114.0,1.7,15.1,768.0,305.68,208.46
2018,5,2,9,45,877.0,115.0,1.7,15.35,802.0,364.79,260.33
2018,5,2,10,0,887.0,116.0,1.7,15.6,836.0,423.78,311.75
2018,5,2,10,15,894.0,116.5,1.75,15.85,863.5,480.75,360.63
2018,5,2,10,30,901.0,117.0,1.8,16.1,891.0,536.76,407.32
2018,5,2,10,45,906.5,118.0,1.85,16.3,912.5,591.14,451.39
2018,5,2,11,0,912.0,119.0,1.9,16.5,934.0,643.96,492.96
2018,5,2,11,15,915.0,119.5,1.95,16.65,947.5,693.03,530.73
2018,5,2,11,30,918.0,120.0,2.0,16.8,961.0,739.88,565.96
2018,5,2,11,45,919.0,120.5,2.1,16.95,966.5,782.86,598.04
2018,5,2,12,0,920.0,121.0,2.2,17.1,972.0,823.09,626.85
2018,5,2,12,15,921.0,120.0,2.25,17.15,970.5,859.14,651.58
2018,5,2,12,30,922.0,119.0,2.3,17.2,969.0,892.04,674.11
2018,5,2,12,45,922.0,117.0,2.3,17.2,959.5,919.87,692.87
2018,5,2,13,0,922.0,115.0,2.3,17.2,950.0,944.11,709.26
2018,5,2,13,15,829.5,156.5,2.35,17.2,897.0,935.04,703.87
2018,5,2,13,30,737.0,198.0,2.4,17.2,844.0,915.91,692.1
2018,5,2,13,45,730.5,192.0,2.45,17.15,817.5,917.87,694.91
2018,5,2,14,0,724.0,186.0,2.5,17.1,791.0,916.07,695.1
2018,5,2,14,15,806.5,147.0,2.55,17.0,797.0,954.04,722.65
2018,5,2,14,30,889.0,108.0,2.6,16.9,803.0,982.25,743.29
2018,5,2,14,45,626.0,176.5,2.65,16.85,654.5,822.82,634.96
2018,5,2,15,0,363.0,245.0,2.7,16.8,506.0,631.05,494.48
2018,5,2,15,15,470.5,205.0,2.7,16.8,522.5,687.92,541.59
2018,5,2,15,30,578.0,165.0,2.7,16.8,539.0,749.17,589.45
2018,5,2,15,45,691.0,129.5,2.75,16.4,543.5,802.0,630.02
2018,5,2,16,0,804.0,94.0,2.8,16.0,548.0,840.0,660.03
2018,5,2,16,15,779.0,90.5,2.85,15.75,497.5,793.07,628.8
2018,5,2,16,30,754.0,87.0,2.9,15.5,447.0,744.42,596.34
2018,5,2,16,45,720.5,83.0,2.9,15.25,395.0,687.16,556.31
2018,5,2,17,0,687.0,79.0,2.9,15.0,343.0,633.88,518.22
2018,5,2,17,15,640.5,73.5,2.85,14.65,291.0,565.83,466.61
2018,5,2,17,30,594.0,68.0,2.8,14.3,239.0,499.58,413.76
2018,5,2,17,45,526.0,60.5,2.7,13.9,189.5,420.15,348.01
2018,5,2,18,0,458.0,53.0,2.6,13.5,140.0,345.66,283.84
2018,5,2,18,15,280.0,40.5,2.5,13.2,88.5,211.77,169.52
2018,5,2,18,30,102.0,28.0,2.4,12.9,37.0,90.49,62.69
2018,5,2,18,45,57.5,16.0,2.25,12.55,20.5,46.17,0.0
2018,5,2,19,0,13.0,4.0,2.1,12.2,4.0,7.58,0.0
2018,5,2,19,15,6.5,2.0,2.1,12.1,2.0,0.0,0.0
2018,5,2,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,2.1,11.85,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,2.15,11.4,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,2.2,11.25,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,2.2,11.15,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,2.2,11.05,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,2.2,10.95,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,2.2,10.85,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,2.15,10.75,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,2.15,10.65,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,2.2,10.55,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,2.45,10.45,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,2.5,10.35,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,2.5,10.35,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,5,3,5,15,51.5,9.0,2.55,10.6,11.5,7.08,0.0
2018,5,3,5,30,103.0,18.0,2.6,10.8,23.0,13.66,0.0
2018,5,3,5,45,121.5,20.5,2.7,11.0,33.0,15.63,7.18
2018,5,3,6,0,140.0,23.0,2.8,11.2,43.0,17.58,9.87
2018,5,3,6,15,70.0,21.5,2.8,11.35,31.5,16.78,9.44
2018,5,3,6,30,0.0,20.0,2.8,11.5,20.0,15.2,8.12
2018,5,3,6,45,0.0,21.5,2.8,11.65,21.5,16.36,9.2
2018,5,3,7,0,0.0,23.0,2.8,11.8,23.0,17.51,10.24
2018,5,3,7,15,0.0,28.0,2.8,11.95,28.0,21.35,13.66
2018,5,3,7,30,0.0,33.0,2.8,12.1,33.0,25.2,17.06
2018,5,3,7,45,0.0,47.0,2.8,12.25,47.0,35.98,26.62
2018,5,3,8,0,0.0,61.0,2.8,12.4,61.0,46.8,36.12
2018,5,3,8,15,0.0,88.5,2.8,12.55,88.5,68.14,54.78
2018,5,3,8,30,0.0,116.0,2.8,12.7,116.0,88.09,72.0
2018,5,3,8,45,0.5,135.0,2.8,12.9,135.5,101.84,79.87
2018,5,3,9,0,1.0,154.0,2.8,13.1,155.0,115.87,91.13
2018,5,3,9,15,6.0,190.0,2.85,13.3,194.5,142.87,112.72
2018,5,3,9,30,11.0,226.0,2.9,13.5,234.0,170.75,134.83
2018,5,3,9,45,13.5,246.5,2.9,13.75,257.0,188.04,148.34
