Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,3,10,0,16.0,267.0,2.9,14.0,280.0,205.91,162.29
2018,5,3,10,15,18.0,284.0,2.9,14.2,299.0,221.62,174.51
2018,5,3,10,30,20.0,301.0,2.9,14.4,318.0,237.79,187.04
2018,5,3,10,45,27.0,325.5,2.9,14.65,349.0,263.88,207.3
2018,5,3,11,0,34.0,350.0,2.9,14.9,380.0,291.74,228.8
2018,5,3,11,15,36.0,363.5,2.9,15.1,396.0,309.26,242.15
2018,5,3,11,30,38.0,377.0,2.9,15.3,412.0,327.28,255.85
2018,5,3,11,45,47.5,396.5,2.95,15.45,440.5,356.16,278.07
2018,5,3,12,0,57.0,416.0,3.0,15.6,469.0,386.34,301.15
2018,5,3,12,15,92.0,434.0,3.0,15.75,519.0,437.01,340.21
2018,5,3,12,30,127.0,452.0,3.0,15.9,569.0,504.83,391.45
2018,5,3,12,45,147.0,450.5,3.05,16.0,585.0,531.4,411.63
2018,5,3,13,0,167.0,449.0,3.1,16.1,601.0,558.15,432.13
2018,5,3,13,15,225.0,429.5,3.1,16.15,630.0,602.75,466.9
2018,5,3,13,30,283.0,410.0,3.1,16.2,659.0,667.1,515.36
2018,5,3,13,45,443.0,333.5,3.15,16.25,710.5,773.09,596.39
2018,5,3,14,0,603.0,257.0,3.2,16.3,762.0,866.96,667.31
2018,5,3,14,15,712.0,199.0,3.15,16.3,773.5,923.03,708.52
2018,5,3,14,30,821.0,141.0,3.1,16.3,785.0,963.17,736.52
2018,5,3,14,45,780.0,148.0,3.1,16.25,736.5,930.47,715.06
2018,5,3,15,0,739.0,155.0,3.1,16.2,688.0,902.79,697.65
2018,5,3,15,15,787.5,129.0,3.1,16.2,666.5,906.14,701.84
2018,5,3,15,30,836.0,103.0,3.1,16.2,645.0,911.07,707.04
2018,5,3,15,45,751.0,117.5,3.05,16.0,577.5,834.94,655.07
2018,5,3,16,0,666.0,132.0,3.0,15.8,510.0,765.43,607.42
2018,5,3,16,15,582.0,136.5,3.05,15.55,445.0,680.5,547.58
2018,5,3,16,30,498.0,141.0,3.1,15.3,380.0,588.85,479.53
2018,5,3,16,45,499.0,121.5,3.15,15.05,337.5,550.67,452.57
2018,5,3,17,0,500.0,102.0,3.2,14.8,295.0,519.27,429.5
2018,5,3,17,15,531.5,87.5,3.25,14.4,265.5,503.72,418.57
2018,5,3,17,30,563.0,73.0,3.3,14.0,236.0,483.5,402.55
2018,5,3,17,45,431.0,65.5,3.35,13.6,175.5,366.4,305.44
2018,5,3,18,0,299.0,58.0,3.4,13.2,115.0,256.65,211.96
2018,5,3,18,15,172.5,42.5,3.35,12.85,73.0,159.08,127.17
2018,5,3,18,30,46.0,27.0,3.3,12.5,31.0,53.66,35.71
2018,5,3,18,45,24.5,15.0,3.25,12.1,17.0,26.71,0.0
2018,5,3,19,0,3.0,3.0,3.2,11.7,3.0,3.38,0.0
2018,5,3,19,15,1.5,1.5,3.2,11.55,1.5,0.0,0.0
2018,5,3,19,30,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,3.2,11.25,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,3.15,10.8,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,3.1,10.65,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,2.95,10.35,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,2.9,10.25,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,2.85,10.15,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,2.75,10.05,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,2.65,9.95,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,2.55,9.8,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,2.4,9.65,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,2.1,9.35,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,1.9,9.25,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,1.85,9.25,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,5,4,5,15,55.5,10.5,2.15,9.7,13.5,8.26,0.0
2018,5,4,5,30,111.0,21.0,2.4,10.1,27.0,15.88,0.0
2018,5,4,5,45,190.0,34.5,2.6,10.45,57.5,26.03,16.0
2018,5,4,6,0,269.0,48.0,2.8,10.8,88.0,36.14,26.31
2018,5,4,6,15,288.5,63.5,2.8,11.2,121.5,47.07,36.58
2018,5,4,6,30,308.0,79.0,2.8,11.6,155.0,57.63,46.32
2018,5,4,6,45,343.5,95.0,2.75,12.0,198.5,68.34,55.96
2018,5,4,7,0,379.0,111.0,2.7,12.4,242.0,78.71,65.09
2018,5,4,7,15,350.5,134.0,2.4,12.85,270.5,92.06,76.63
2018,5,4,7,30,322.0,157.0,2.1,13.3,299.0,107.64,89.9
2018,5,4,7,45,242.5,179.5,1.8,13.75,293.5,118.67,98.98
2018,5,4,8,0,163.0,202.0,1.5,14.2,288.0,134.76,112.25
2018,5,4,8,15,104.5,221.5,1.35,14.65,278.5,144.14,119.61
2018,5,4,8,30,46.0,241.0,1.2,15.1,269.0,160.3,132.6
2018,5,4,8,45,97.5,248.0,1.05,15.55,313.5,165.17,127.53
2018,5,4,9,0,149.0,255.0,0.9,16.0,358.0,187.69,140.94
2018,5,4,9,15,149.5,303.0,0.95,16.4,411.5,230.53,173.71
2018,5,4,9,30,150.0,351.0,1.0,16.8,465.0,274.73,207.9
2018,5,4,9,45,149.0,369.5,1.05,17.2,487.0,302.39,229.45
2018,5,4,10,0,148.0,388.0,1.1,17.6,509.0,330.24,251.06
2018,5,4,10,15,212.0,392.5,1.25,17.9,572.0,377.15,286.32
2018,5,4,10,30,276.0,397.0,1.4,18.2,635.0,430.3,326.44
2018,5,4,10,45,419.5,353.5,1.5,18.5,725.0,502.23,380.43
2018,5,4,11,0,563.0,310.0,1.6,18.8,815.0,586.53,443.25
2018,5,4,11,15,644.5,277.0,1.6,19.0,863.5,648.56,488.92
2018,5,4,11,30,726.0,244.0,1.6,19.2,912.0,716.69,538.24
2018,5,4,11,45,741.0,234.0,1.6,19.4,919.0,757.9,567.34
2018,5,4,12,0,756.0,224.0,1.6,19.6,926.0,797.39,594.95
2018,5,4,12,15,717.5,250.0,1.6,19.75,915.0,822.51,611.27
2018,5,4,12,30,679.0,276.0,1.6,19.9,904.0,842.41,623.88
2018,5,4,12,45,686.0,267.5,1.6,20.05,896.5,868.05,641.4
2018,5,4,13,0,693.0,259.0,1.6,20.2,889.0,890.7,656.76
2018,5,4,13,15,726.5,231.0,1.7,20.2,880.5,916.69,676.68
2018,5,4,13,30,760.0,203.0,1.8,20.2,872.0,938.79,693.25
2018,5,4,13,45,825.5,161.5,1.95,20.2,869.5,965.24,712.85
2018,5,4,14,0,891.0,120.0,2.1,20.2,867.0,982.7,726.62
2018,5,4,14,15,883.0,118.5,2.25,20.05,836.0,980.46,728.07
2018,5,4,14,30,875.0,117.0,2.4,19.9,805.0,974.32,727.2
2018,5,4,14,45,863.5,115.5,2.55,19.7,767.5,961.03,721.73
2018,5,4,15,0,852.0,114.0,2.7,19.5,730.0,956.77,722.39
2018,5,4,15,15,837.5,111.5,2.7,19.5,687.0,932.05,707.28
2018,5,4,15,30,823.0,109.0,2.7,19.5,644.0,904.03,690.07
2018,5,4,15,45,805.0,105.5,2.9,18.95,597.0,868.66,670.55
2018,5,4,16,0,787.0,102.0,3.1,18.4,550.0,830.6,648.56
2018,5,4,16,15,761.5,98.0,3.2,18.0,499.5,783.21,618.25
2018,5,4,16,30,736.0,94.0,3.3,17.6,449.0,738.61,589.26
2018,5,4,16,45,697.0,86.0,3.35,17.15,391.5,673.14,543.62
2018,5,4,17,0,658.0,78.0,3.4,16.7,334.0,607.94,496.81
2018,5,4,17,15,625.0,74.5,3.4,16.2,289.0,553.23,455.56
2018,5,4,17,30,592.0,71.0,3.4,15.7,244.0,499.03,412.45
2018,5,4,17,45,526.5,63.5,3.4,15.15,195.0,421.4,348.56
2018,5,4,18,0,461.0,56.0,3.4,14.6,146.0,348.38,285.96
2018,5,4,18,15,358.5,45.5,3.3,14.2,103.0,258.95,207.72
2018,5,4,18,30,256.0,35.0,3.2,13.8,60.0,180.55,132.46
2018,5,4,18,45,146.0,21.5,3.1,13.35,34.0,95.31,0.0
2018,5,4,19,0,36.0,8.0,3.0,12.9,8.0,18.46,0.0
2018,5,4,19,15,18.0,4.0,2.9,12.75,4.0,0.0,0.0
2018,5,4,19,30,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,2.75,12.4,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,2.65,12.15,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,2.5,12.05,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,2.25,11.95,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,2.2,11.85,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,2.25,11.75,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,2.3,11.65,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,2.35,11.35,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,2.45,11.2,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,2.65,10.85,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,2.9,10.65,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,2.85,10.75,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,2.75,10.85,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,5,5,5,15,4.0,5.5,2.7,11.05,5.5,4.33,0.0
2018,5,5,5,30,8.0,11.0,2.7,11.2,11.0,8.65,0.0
2018,5,5,5,45,4.0,20.0,2.75,11.4,20.0,15.26,7.13
2018,5,5,6,0,0.0,29.0,2.8,11.6,29.0,22.13,13.92
2018,5,5,6,15,0.0,38.5,2.75,11.75,38.5,29.41,20.76
2018,5,5,6,30,0.0,48.0,2.7,11.9,48.0,36.72,27.52
2018,5,5,6,45,1.5,63.5,2.65,12.0,64.0,48.55,38.23
2018,5,5,7,0,3.0,79.0,2.6,12.1,80.0,59.93,48.4
2018,5,5,7,15,31.0,126.0,2.6,12.25,139.5,90.1,75.09
2018,5,5,7,30,59.0,173.0,2.6,12.4,199.0,118.82,100.05
2018,5,5,7,45,75.5,199.0,2.65,12.55,236.5,134.8,113.55
2018,5,5,8,0,92.0,225.0,2.7,12.7,274.0,150.41,126.59
2018,5,5,8,15,100.0,249.0,2.65,13.0,307.0,164.46,138.05
2018,5,5,8,30,108.0,273.0,2.6,13.3,340.0,178.14,149.08
2018,5,5,8,45,143.0,296.0,2.6,13.6,391.0,192.3,149.84
2018,5,5,9,0,178.0,319.0,2.6,13.9,442.0,225.68,172.09
2018,5,5,9,15,152.5,337.0,2.45,14.3,447.0,249.79,191.25
2018,5,5,9,30,127.0,355.0,2.3,14.7,452.0,270.96,208.87
2018,5,5,9,45,100.5,363.5,2.2,15.05,442.5,287.43,222.76
2018,5,5,10,0,74.0,372.0,2.1,15.4,433.0,294.96,229.2
2018,5,5,10,15,69.0,378.0,2.1,15.55,436.0,306.77,238.54
2018,5,5,10,30,64.0,384.0,2.1,15.7,439.0,317.79,247.08
2018,5,5,10,45,67.5,396.0,2.1,15.8,455.5,337.06,261.86
2018,5,5,11,0,71.0,408.0,2.1,15.9,472.0,356.84,276.9
2018,5,5,11,15,87.0,424.0,2.25,15.8,503.5,388.21,301.25
2018,5,5,11,30,103.0,440.0,2.4,15.7,535.0,421.38,326.88
2018,5,5,11,45,104.5,442.5,2.6,15.55,539.5,434.57,337.46
2018,5,5,12,0,106.0,445.0,2.8,15.4,544.0,447.49,347.92
2018,5,5,12,15,64.5,379.0,3.0,15.25,439.0,366.72,286.7
2018,5,5,12,30,23.0,313.0,3.2,15.1,334.0,280.83,220.12
2018,5,5,12,45,22.0,314.5,3.35,14.95,334.5,284.65,223.64
2018,5,5,13,0,21.0,316.0,3.5,14.8,335.0,273.06,214.9
2018,5,5,13,15,69.0,360.5,3.6,14.65,421.5,375.74,296.75
2018,5,5,13,30,117.0,405.0,3.7,14.5,508.0,486.62,382.88
2018,5,5,13,45,204.5,395.0,3.8,14.35,569.0,565.9,445.79
2018,5,5,14,0,292.0,385.0,3.9,14.2,630.0,666.74,523.7
2018,5,5,14,15,234.5,374.5,4.0,14.25,566.5,607.66,478.87
2018,5,5,14,30,177.0,364.0,4.1,14.3,503.0,524.89,416.46
2018,5,5,14,45,252.0,330.0,4.2,14.3,518.0,586.79,467.19
2018,5,5,15,0,327.0,296.0,4.3,14.3,533.0,623.8,498.67
2018,5,5,15,15,440.5,246.5,4.3,14.3,545.5,698.97,559.14
2018,5,5,15,30,554.0,197.0,4.3,14.3,558.0,746.1,598.47
2018,5,5,15,45,445.0,207.5,4.3,14.45,484.0,649.65,524.52
2018,5,5,16,0,336.0,218.0,4.3,14.6,410.0,535.19,436.04
2018,5,5,16,15,492.5,164.5,4.25,14.5,417.5,622.53,508.99
2018,5,5,16,30,649.0,111.0,4.2,14.4,425.0,685.98,560.87
2018,5,5,16,45,627.0,103.0,4.15,14.35,378.5,636.95,524.3
2018,5,5,17,0,605.0,95.0,4.1,14.3,332.0,587.1,486.34
2018,5,5,17,15,590.5,85.0,4.15,13.95,288.5,539.79,449.88
2018,5,5,17,30,576.0,75.0,4.2,13.6,245.0,491.71,411.19
2018,5,5,17,45,505.5,67.0,4.2,13.3,195.0,411.24,343.71
2018,5,5,18,0,435.0,59.0,4.2,13.0,145.0,335.84,278.21
2018,5,5,18,15,333.5,48.0,4.15,12.65,102.5,245.98,199.06
2018,5,5,18,30,232.0,37.0,4.1,12.3,60.0,171.46,127.83
2018,5,5,18,45,130.5,22.5,4.0,11.95,34.0,90.68,0.0
2018,5,5,19,0,29.0,8.0,3.9,11.6,8.0,16.05,0.0
2018,5,5,19,15,14.5,4.0,3.9,11.45,4.0,0.0,0.0
2018,5,5,19,30,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,3.75,10.85,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,3.7,10.75,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,3.65,10.65,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,3.55,10.55,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,3.45,10.45,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,3.35,10.4,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,3.25,10.35,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,3.15,10.25,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,2.9,10.15,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,2.85,10.1,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,2.85,10.15,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,5,6,4,45,0.0,0.0,2.9,10.25,0.0,0.0,0.0
2018,5,6,5,0,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,5,6,5,15,41.0,10.0,3.05,10.55,12.5,7.87,0.0
2018,5,6,5,30,82.0,20.0,3.2,10.8,25.0,15.19,0.0
2018,5,6,5,45,165.0,35.5,3.35,11.05,57.0,26.65,16.86
2018,5,6,6,0,248.0,51.0,3.5,11.3,89.0,38.11,28.08
2018,5,6,6,15,254.0,67.5,3.5,11.5,119.5,49.5,38.76
2018,5,6,6,30,260.0,84.0,3.5,11.7,150.0,61.34,49.64
2018,5,6,6,45,333.0,96.5,3.45,11.95,201.0,69.14,56.69
2018,5,6,7,0,406.0,109.0,3.4,12.2,252.0,77.76,64.28
2018,5,6,7,15,512.0,108.0,3.4,12.5,317.0,80.22,66.24
2018,5,6,7,30,618.0,107.0,3.4,12.8,382.0,79.85,65.61
2018,5,6,7,45,702.0,99.5,3.4,13.1,447.5,75.32,61.32
2018,5,6,8,0,786.0,92.0,3.4,13.4,513.0,77.36,62.83
2018,5,6,8,15,808.5,94.5,3.4,13.7,562.5,78.87,63.86
2018,5,6,8,30,831.0,97.0,3.4,14.0,612.0,80.34,64.86
2018,5,6,8,45,813.0,112.0,3.45,14.35,646.0,120.57,74.95
2018,5,6,9,0,795.0,127.0,3.5,14.7,680.0,183.22,112.11
2018,5,6,9,15,811.5,129.0,3.55,14.95,721.5,241.26,156.36
2018,5,6,9,30,828.0,131.0,3.6,15.2,763.0,300.68,206.99
2018,5,6,9,45,868.0,119.0,3.7,15.45,807.5,362.03,260.27
2018,5,6,10,0,908.0,107.0,3.8,15.7,852.0,422.43,313.21
2018,5,6,10,15,887.5,123.0,3.9,15.9,871.5,479.03,363.4
2018,5,6,10,30,867.0,139.0,4.0,16.1,891.0,531.67,408.88
2018,5,6,10,45,833.0,164.5,4.1,16.3,900.5,584.89,452.98
2018,5,6,11,0,799.0,190.0,4.2,16.5,910.0,630.96,490.16
2018,5,6,11,15,804.0,190.5,4.25,16.6,924.0,678.19,527.61
2018,5,6,11,30,809.0,191.0,4.3,16.7,938.0,723.72,562.97
2018,5,6,11,45,682.0,267.0,4.4,16.8,899.5,738.27,572.8
2018,5,6,12,0,555.0,343.0,4.5,16.9,861.0,737.1,570.6
2018,5,6,12,15,491.5,368.0,4.5,16.9,826.0,735.09,568.73
2018,5,6,12,30,428.0,393.0,4.5,16.9,791.0,727.16,562.26
2018,5,6,12,45,529.5,343.5,4.45,16.85,830.5,793.79,613.41
2018,5,6,13,0,631.0,294.0,4.4,16.8,870.0,861.85,664.57
2018,5,6,13,15,541.0,320.0,4.35,16.7,807.0,821.33,634.13
2018,5,6,13,30,451.0,346.0,4.3,16.6,744.0,776.6,600.92
2018,5,6,13,45,342.0,356.0,4.2,16.5,653.0,676.52,527.08
2018,5,6,14,0,233.0,366.0,4.1,16.4,562.0,590.79,462.11
2018,5,6,14,15,348.0,331.5,4.05,16.2,612.5,671.77,526.9
2018,5,6,14,30,463.0,297.0,4.0,16.0,663.0,772.18,603.59
2018,5,6,14,45,406.5,298.5,3.95,15.85,608.5,721.08,565.78
2018,5,6,15,0,350.0,300.0,3.9,15.7,554.0,648.54,512.93
2018,5,6,15,15,362.5,280.0,3.9,15.7,529.5,638.05,507.26
2018,5,6,15,30,375.0,260.0,3.9,15.7,505.0,625.18,499.48
2018,5,6,15,45,330.5,246.5,3.85,15.25,451.0,565.91,455.73
2018,5,6,16,0,286.0,233.0,3.8,14.8,397.0,507.06,411.63
2018,5,6,16,15,179.0,198.5,3.75,14.6,298.0,353.74,290.38
2018,5,6,16,30,72.0,164.0,3.7,14.4,199.0,208.93,171.36
2018,5,6,16,45,211.0,149.5,3.7,14.2,236.0,334.89,279.04
2018,5,6,17,0,350.0,135.0,3.7,14.0,273.0,433.17,361.16
2018,5,6,17,15,354.5,115.0,3.65,13.8,237.5,399.77,334.37
2018,5,6,17,30,359.0,95.0,3.6,13.6,202.0,364.53,305.58
2018,5,6,17,45,273.5,78.0,3.55,13.4,150.5,276.56,231.1
2018,5,6,18,0,188.0,61.0,3.5,13.2,99.0,182.14,150.05
2018,5,6,18,15,148.0,47.0,3.4,13.0,71.5,137.91,110.17
2018,5,6,18,30,108.0,33.0,3.3,12.8,44.0,97.86,71.65
2018,5,6,18,45,61.0,20.0,3.2,12.6,25.5,53.24,0.0
2018,5,6,19,0,14.0,7.0,3.1,12.4,7.0,10.19,0.0
2018,5,6,19,15,7.0,3.5,3.05,12.35,3.5,0.0,0.0
2018,5,6,19,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,2.95,12.2,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,2.95,12.05,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,3.05,11.95,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,3.1,11.85,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,3.15,11.8,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,3.25,11.75,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,3.3,11.65,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,3.3,11.55,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,3.3,11.05,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,3.35,10.95,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,3.35,10.85,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,3.3,10.75,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,3.3,10.65,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,3.25,10.55,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,3.2,10.55,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,5,7,4,45,0.0,0.0,3.15,10.6,0.0,0.0,0.0
2018,5,7,5,0,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,5,7,5,15,81.5,12.5,3.15,11.0,17.5,9.83,0.0
2018,5,7,5,30,163.0,25.0,3.2,11.4,35.0,18.95,0.8
2018,5,7,5,45,281.0,37.0,3.25,11.75,73.5,28.26,18.32
2018,5,7,6,0,399.0,49.0,3.3,12.1,112.0,40.01,29.7
2018,5,7,6,15,477.5,57.0,3.25,12.5,160.0,46.2,35.69
2018,5,7,6,30,556.0,65.0,3.2,12.9,208.0,52.47,41.5
2018,5,7,6,45,608.0,71.0,3.1,13.25,259.5,56.94,45.53
2018,5,7,7,0,660.0,77.0,3.0,13.6,311.0,61.43,49.42
2018,5,7,7,15,697.0,82.0,2.95,14.05,363.5,64.95,52.33
2018,5,7,7,30,734.0,87.0,2.9,14.5,416.0,74.08,60.1
2018,5,7,7,45,760.5,91.0,2.85,14.95,467.0,76.78,62.14
2018,5,7,8,0,787.0,95.0,2.8,15.4,518.0,79.41,64.1
2018,5,7,8,15,807.5,97.5,2.7,15.85,566.5,80.8,64.97
2018,5,7,8,30,828.0,100.0,2.6,16.3,615.0,82.14,65.8
2018,5,7,8,45,843.0,103.0,2.5,16.75,660.0,116.33,70.12
2018,5,7,9,0,858.0,106.0,2.4,17.2,705.0,184.05,108.95
2018,5,7,9,15,872.0,106.5,2.35,17.55,745.0,243.21,153.32
2018,5,7,9,30,886.0,107.0,2.3,17.9,785.0,303.18,203.78
2018,5,7,9,45,897.0,107.0,2.3,18.25,819.5,362.43,255.5
2018,5,7,10,0,908.0,107.0,2.3,18.6,854.0,421.61,306.9
2018,5,7,10,15,914.0,109.0,2.3,18.8,882.0,479.76,356.59
2018,5,7,10,30,920.0,111.0,2.3,19.0,910.0,536.84,403.96
2018,5,7,10,45,924.0,112.0,2.35,19.25,930.5,590.82,447.65
2018,5,7,11,0,928.0,113.0,2.4,19.5,951.0,643.06,488.7
2018,5,7,11,15,931.0,113.0,2.45,19.6,964.0,691.95,526.46
2018,5,7,11,30,934.0,113.0,2.5,19.7,977.0,738.57,561.65
2018,5,7,11,45,935.5,112.5,2.6,19.8,982.5,781.24,593.59
2018,5,7,12,0,937.0,112.0,2.7,19.9,988.0,821.14,622.23
2018,5,7,12,15,932.0,115.0,2.75,19.95,984.5,855.85,646.0
2018,5,7,12,30,927.0,118.0,2.8,20.0,981.0,887.14,667.42
2018,5,7,12,45,844.0,168.5,2.8,20.05,948.0,903.16,678.13
2018,5,7,13,0,761.0,219.0,2.8,20.1,915.0,910.28,682.71
2018,5,7,13,15,762.5,213.0,2.85,20.05,899.0,927.48,695.55
2018,5,7,13,30,764.0,207.0,2.9,20.0,883.0,941.07,705.69
2018,5,7,13,45,795.0,182.5,2.95,20.0,869.0,950.84,713.26
2018,5,7,14,0,826.0,158.0,3.0,20.0,855.0,967.56,725.69
2018,5,7,14,15,855.0,136.0,3.05,19.9,834.5,979.9,735.54
2018,5,7,14,30,884.0,114.0,3.1,19.8,814.0,974.24,733.47
2018,5,7,14,45,878.5,110.0,3.15,19.65,778.0,963.99,728.72
2018,5,7,15,0,873.0,106.0,3.2,19.5,742.0,949.9,721.47
2018,5,7,15,15,859.5,103.5,3.2,19.5,699.0,926.26,706.98
2018,5,7,15,30,846.0,101.0,3.2,19.5,656.0,910.47,698.01
2018,5,7,15,45,830.5,97.5,3.4,19.0,609.5,876.98,679.19
2018,5,7,16,0,815.0,94.0,3.6,18.5,563.0,840.66,657.99
2018,5,7,16,15,794.5,89.5,3.7,18.1,513.0,796.39,629.72
2018,5,7,16,30,774.0,85.0,3.8,17.7,463.0,750.13,599.36
2018,5,7,16,45,743.5,81.5,3.9,17.35,411.5,695.57,561.81
2018,5,7,17,0,713.0,78.0,4.0,17.0,360.0,644.11,525.54
2018,5,7,17,15,669.0,72.5,3.95,16.5,307.5,577.31,475.07
2018,5,7,17,30,625.0,67.0,3.9,16.0,255.0,512.05,423.31
2018,5,7,17,45,560.5,61.0,3.9,15.5,205.0,435.82,360.56
2018,5,7,18,0,496.0,55.0,3.9,15.0,155.0,363.98,298.94
2018,5,7,18,15,398.0,46.0,3.8,14.6,111.5,277.2,222.98
2018,5,7,18,30,300.0,37.0,3.7,14.2,68.0,199.48,150.27
2018,5,7,18,45,177.0,23.0,3.55,13.85,39.0,109.82,9.19
2018,5,7,19,0,54.0,9.0,3.4,13.5,10.0,25.08,0.0
2018,5,7,19,15,27.0,4.5,3.35,13.35,5.0,0.0,0.0
2018,5,7,19,30,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,3.25,13.05,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,3.15,12.8,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,3.05,12.45,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,3.0,12.35,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,3.0,12.05,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,2.95,11.95,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,2.9,11.85,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,2.85,11.7,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,2.8,11.55,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,2.75,11.4,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,2.65,11.2,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,2.65,11.05,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,2.7,10.95,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,2.75,10.9,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,2.85,10.85,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,5,8,4,45,5.0,1.0,3.15,11.1,1.0,0.0,0.0
2018,5,8,5,0,10.0,2.0,3.2,11.2,2.0,0.0,0.0
2018,5,8,5,15,112.0,13.5,3.4,11.5,20.5,10.62,0.0
2018,5,8,5,30,214.0,25.0,3.6,11.8,39.0,20.66,3.49
2018,5,8,5,45,190.0,22.0,3.75,12.1,42.5,17.48,9.25
2018,5,8,6,0,166.0,19.0,3.9,12.4,46.0,14.82,7.47
2018,5,8,6,15,83.0,24.0,3.95,12.7,37.5,17.78,10.29
2018,5,8,6,30,0.0,29.0,4.0,13.0,29.0,22.09,14.26
2018,5,8,6,45,0.0,50.5,4.05,13.3,50.5,38.63,29.13
2018,5,8,7,0,0.0,72.0,4.1,13.6,72.0,55.09,43.77
2018,5,8,7,15,2.0,97.5,4.05,13.8,98.5,73.34,59.81
2018,5,8,7,30,4.0,123.0,4.0,14.0,125.0,91.21,75.3
2018,5,8,7,45,44.0,166.0,4.0,14.2,189.5,116.18,96.76
2018,5,8,8,0,84.0,209.0,4.0,14.4,254.0,142.14,118.78
2018,5,8,8,15,93.5,236.5,3.9,14.55,291.0,158.23,132.07
2018,5,8,8,30,103.0,264.0,3.8,14.7,328.0,173.84,144.84
2018,5,8,8,45,94.5,285.0,3.65,14.8,347.0,191.82,150.23
2018,5,8,9,0,86.0,306.0,3.5,14.9,366.0,214.29,166.45
2018,5,8,9,15,88.5,325.5,3.4,15.0,390.5,237.32,184.02
2018,5,8,9,30,91.0,345.0,3.3,15.1,415.0,260.97,202.6
2018,5,8,9,45,138.0,350.5,3.2,15.2,462.0,286.2,221.3
2018,5,8,10,0,185.0,356.0,3.1,15.3,509.0,322.25,249.17
2018,5,8,10,15,149.5,387.0,3.05,15.65,513.0,344.88,267.73
2018,5,8,10,30,114.0,418.0,3.0,16.0,517.0,364.34,283.02
2018,5,8,10,45,241.0,395.0,2.95,16.3,611.0,430.76,333.92
2018,5,8,11,0,368.0,372.0,2.9,16.6,705.0,509.44,394.01
2018,5,8,11,15,539.5,302.0,2.9,16.9,798.0,596.61,460.72
2018,5,8,11,30,711.0,232.0,2.9,17.2,891.0,691.47,532.3
2018,5,8,11,45,717.5,220.0,2.9,17.55,888.5,723.6,555.82
2018,5,8,12,0,724.0,208.0,2.9,17.9,886.0,753.26,577.54
2018,5,8,12,15,722.0,206.0,3.0,18.0,880.5,782.22,599.21
2018,5,8,12,30,720.0,204.0,3.1,18.1,875.0,808.24,618.58
2018,5,8,12,45,528.0,309.5,3.25,18.25,799.0,759.99,580.92
2018,5,8,13,0,336.0,415.0,3.4,18.4,723.0,689.03,526.6
2018,5,8,13,15,393.0,368.5,3.6,18.35,722.0,727.3,557.58
2018,5,8,13,30,450.0,322.0,3.8,18.3,721.0,751.12,577.9
2018,5,8,13,45,612.5,232.5,4.0,18.25,760.0,836.03,644.5
2018,5,8,14,0,775.0,143.0,4.2,18.2,799.0,902.56,694.29
2018,5,8,14,15,827.0,122.5,4.25,18.05,799.0,923.72,710.28
2018,5,8,14,30,879.0,102.0,4.3,17.9,799.0,955.23,733.97
2018,5,8,14,45,869.0,100.5,4.4,17.75,762.5,943.12,727.71
2018,5,8,15,0,859.0,99.0,4.5,17.6,726.0,927.38,719.43
2018,5,8,15,15,845.5,96.5,4.5,17.6,684.0,903.81,704.42
2018,5,8,15,30,832.0,94.0,4.5,17.6,642.0,877.01,687.15
2018,5,8,15,45,813.0,92.0,4.3,17.3,595.5,853.16,671.34
2018,5,8,16,0,794.0,90.0,4.1,17.0,549.0,816.02,646.33
2018,5,8,16,15,770.0,87.5,4.0,16.85,500.0,771.79,615.98
2018,5,8,16,30,746.0,85.0,3.9,16.7,451.0,725.86,583.96
2018,5,8,16,45,714.5,81.0,3.85,16.5,400.0,671.03,544.88
2018,5,8,17,0,683.0,77.0,3.8,16.3,349.0,619.28,507.27
2018,5,8,17,15,641.5,72.0,3.75,16.05,298.5,556.2,458.76
2018,5,8,17,30,600.0,67.0,3.7,15.8,248.0,494.52,409.27
2018,5,8,17,45,539.0,60.0,3.6,15.5,199.5,420.59,347.95
2018,5,8,18,0,478.0,53.0,3.5,15.2,151.0,350.96,287.98
2018,5,8,18,15,385.0,44.0,3.35,14.9,108.5,268.06,215.39
2018,5,8,18,30,292.0,35.0,3.2,14.6,66.0,194.14,146.73
2018,5,8,18,45,173.0,22.0,3.05,14.25,38.0,106.98,21.37
2018,5,8,19,0,54.0,9.0,2.9,13.9,10.0,25.0,0.0
2018,5,8,19,15,27.0,4.5,2.8,13.75,5.0,0.0,0.0
2018,5,8,19,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,2.65,13.4,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,2.65,12.95,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,2.75,12.85,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,2.85,12.75,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,2.95,12.65,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,3.05,12.55,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,3.1,12.45,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,3.1,12.35,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,3.1,12.35,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,3.05,12.3,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,3.0,12.15,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,2.95,11.8,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,2.95,11.75,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,5,9,4,45,6.0,1.0,3.0,11.8,1.0,0.0,0.0
2018,5,9,5,0,12.0,2.0,3.0,11.8,2.0,0.0,0.0
2018,5,9,5,15,122.0,13.5,3.2,12.1,21.5,10.62,0.0
2018,5,9,5,30,232.0,25.0,3.4,12.4,41.0,20.65,5.1
2018,5,9,5,45,349.0,34.5,3.55,12.75,81.0,28.4,18.6
2018,5,9,6,0,466.0,44.0,3.7,13.1,121.0,36.29,26.39
2018,5,9,6,15,502.5,53.0,3.8,13.3,162.0,43.19,32.94
2018,5,9,6,30,539.0,62.0,3.9,13.5,203.0,49.91,39.14
2018,5,9,6,45,367.5,84.0,4.05,13.75,189.5,61.31,49.33
2018,5,9,7,0,196.0,106.0,4.2,14.0,176.0,74.97,61.35
2018,5,9,7,15,122.0,119.5,4.25,14.25,165.5,85.54,70.46
2018,5,9,7,30,48.0,133.0,4.3,14.5,155.0,95.82,79.17
2018,5,9,7,45,181.5,153.0,4.4,14.7,249.5,102.13,84.34
2018,5,9,8,0,315.0,173.0,4.5,14.9,344.0,116.01,96.04
2018,5,9,8,15,584.0,131.5,4.5,15.15,484.0,89.89,73.02
2018,5,9,8,30,853.0,90.0,4.5,15.4,624.0,85.11,68.6
2018,5,9,8,45,866.5,92.5,4.55,15.6,668.5,118.89,72.38
2018,5,9,9,0,880.0,95.0,4.6,15.8,713.0,179.14,105.06
2018,5,9,9,15,891.5,96.0,4.6,16.0,752.5,239.09,150.79
2018,5,9,9,30,903.0,97.0,4.6,16.2,792.0,299.54,202.85
2018,5,9,9,45,913.0,97.5,4.6,16.4,826.5,359.45,256.51
2018,5,9,10,0,923.0,98.0,4.6,16.6,861.0,419.18,309.99
2018,5,9,10,15,927.5,100.0,4.6,16.8,888.0,477.21,361.21
2018,5,9,10,30,932.0,102.0,4.6,17.0,915.0,533.99,410.05
2018,5,9,10,45,935.0,103.5,4.6,17.15,935.0,588.12,455.49
2018,5,9,11,0,938.0,105.0,4.6,17.3,955.0,640.39,498.17
2018,5,9,11,15,939.0,106.5,4.55,17.4,968.0,689.34,537.06
2018,5,9,11,30,940.0,108.0,4.5,17.5,981.0,735.87,573.09
2018,5,9,11,45,939.0,109.5,4.4,17.6,986.0,778.36,604.99
2018,5,9,12,0,938.0,111.0,4.3,17.7,991.0,817.95,633.26
2018,5,9,12,15,936.5,111.5,4.3,17.8,988.0,853.24,657.83
2018,5,9,12,30,935.0,112.0,4.3,17.9,985.0,885.26,680.1
2018,5,9,12,45,931.0,112.5,4.3,17.95,974.5,911.72,698.53
2018,5,9,13,0,927.0,113.0,4.3,18.0,964.0,934.5,714.44
2018,5,9,13,15,923.5,113.0,4.35,17.95,947.0,953.51,728.35
2018,5,9,13,30,920.0,113.0,4.4,17.9,930.0,968.69,739.9
2018,5,9,13,45,914.0,111.5,4.5,17.9,905.0,976.19,746.6
2018,5,9,14,0,908.0,110.0,4.6,17.9,880.0,979.68,750.72
2018,5,9,14,15,899.5,110.0,4.65,17.75,849.0,978.33,751.66
2018,5,9,14,30,891.0,110.0,4.7,17.6,818.0,973.1,750.07
2018,5,9,14,45,879.5,108.5,4.8,17.45,780.5,959.69,743.27
2018,5,9,15,0,868.0,107.0,4.9,17.3,743.0,942.61,733.96
2018,5,9,15,15,854.5,105.0,4.9,17.3,700.5,919.64,719.31
2018,5,9,15,30,841.0,103.0,4.9,17.3,658.0,904.58,710.42
2018,5,9,15,45,822.5,100.5,5.05,16.85,611.0,869.76,689.34
2018,5,9,16,0,804.0,98.0,5.2,16.4,564.0,832.26,665.96
2018,5,9,16,15,780.5,94.5,5.15,16.15,514.0,787.04,634.77
2018,5,9,16,30,757.0,91.0,5.1,15.9,464.0,740.02,601.77
2018,5,9,16,45,725.0,87.0,5.1,15.65,412.5,688.31,564.73
2018,5,9,17,0,693.0,83.0,5.1,15.4,361.0,632.53,523.6
2018,5,9,17,15,648.0,77.5,4.95,15.1,308.5,566.0,471.14
2018,5,9,17,30,603.0,72.0,4.8,14.8,256.0,501.08,418.21
2018,5,9,17,45,536.5,65.5,4.7,14.5,206.0,424.19,353.7
2018,5,9,18,0,470.0,59.0,4.6,14.2,156.0,351.86,290.87
2018,5,9,18,15,372.0,49.5,4.45,13.9,113.0,265.99,215.27
2018,5,9,18,30,274.0,40.0,4.3,13.6,70.0,190.32,145.38
2018,5,9,18,45,160.0,25.0,4.2,13.35,40.5,106.13,31.49
2018,5,9,19,0,46.0,10.0,4.1,13.1,11.0,23.07,0.0
2018,5,9,19,15,23.0,5.0,4.0,13.0,5.5,0.0,0.0
2018,5,9,19,30,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,3.85,12.8,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,3.75,12.6,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,3.65,12.45,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,3.65,12.3,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,3.75,12.15,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,3.8,12.05,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,3.85,11.9,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,3.9,11.75,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,3.9,11.65,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,3.85,11.55,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,3.75,11.45,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,3.65,11.3,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,3.55,11.15,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,3.45,11.1,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,3.35,11.05,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,3.25,11.05,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,5,10,4,45,3.0,1.0,3.15,11.1,1.0,0.0,0.0
2018,5,10,5,0,6.0,2.0,3.1,11.1,2.0,0.0,0.0
2018,5,10,5,15,69.0,15.0,3.2,11.55,19.5,11.8,0.0
2018,5,10,5,30,132.0,28.0,3.3,12.0,37.0,21.06,6.65
2018,5,10,5,45,220.0,40.0,3.4,12.4,70.0,30.14,20.21
2018,5,10,6,0,308.0,52.0,3.5,12.8,103.0,39.24,29.06
2018,5,10,6,15,393.5,62.5,3.5,13.05,151.5,47.32,36.67
2018,5,10,6,30,479.0,73.0,3.5,13.3,200.0,57.63,46.07
2018,5,10,6,45,562.0,77.0,3.5,13.55,257.0,60.66,48.79
2018,5,10,7,0,645.0,81.0,3.5,13.8,314.0,63.95,51.6
2018,5,10,7,15,682.0,85.5,3.55,14.15,366.0,67.01,54.1
2018,5,10,7,30,719.0,90.0,3.6,14.5,418.0,70.04,56.52
2018,5,10,7,45,746.5,94.0,3.7,14.8,469.0,78.49,63.65
2018,5,10,8,0,774.0,98.0,3.8,15.1,520.0,81.04,65.57
2018,5,10,8,15,793.5,101.5,3.85,15.45,568.0,82.96,66.93
2018,5,10,8,30,813.0,105.0,3.9,15.8,616.0,84.8,68.21
2018,5,10,8,45,754.0,136.0,3.95,16.1,636.0,123.24,78.53
2018,5,10,9,0,695.0,167.0,4.0,16.4,656.0,187.25,118.9
2018,5,10,9,15,616.5,213.5,4.0,16.65,665.5,250.7,171.08
2018,5,10,9,30,538.0,260.0,4.0,16.9,675.0,304.8,219.25
2018,5,10,9,45,546.0,272.5,4.05,17.2,709.5,354.87,261.63
2018,5,10,10,0,554.0,285.0,4.1,17.5,744.0,405.57,304.41
2018,5,10,10,15,531.5,307.5,4.1,17.65,759.5,450.38,342.51
2018,5,10,10,30,509.0,330.0,4.1,17.8,775.0,492.43,377.31
2018,5,10,10,45,582.5,303.5,4.1,17.95,824.0,548.91,422.05
2018,5,10,11,0,656.0,277.0,4.1,18.1,873.0,608.75,468.91
2018,5,10,11,15,681.5,266.5,4.05,18.2,893.5,656.61,505.98
2018,5,10,11,30,707.0,256.0,4.0,18.3,914.0,704.53,542.45
2018,5,10,11,45,695.5,264.0,3.95,18.35,914.5,739.87,568.71
2018,5,10,12,0,684.0,272.0,3.9,18.4,915.0,772.26,592.36
2018,5,10,12,15,670.0,282.0,4.0,18.35,910.5,801.17,613.91
2018,5,10,12,30,656.0,292.0,4.1,18.3,906.0,826.74,632.89
2018,5,10,12,45,691.0,267.5,4.25,18.25,908.0,862.61,660.54
2018,5,10,13,0,726.0,243.0,4.4,18.2,910.0,895.88,686.45
2018,5,10,13,15,743.5,226.5,4.45,18.15,898.5,917.64,703.44
2018,5,10,13,30,761.0,210.0,4.5,18.1,887.0,935.88,717.57
2018,5,10,13,45,797.0,181.5,4.6,18.05,873.5,946.49,726.51
2018,5,10,14,0,833.0,153.0,4.7,18.0,860.0,963.8,740.35
2018,5,10,14,15,850.0,136.0,4.75,17.95,835.0,969.59,745.85
2018,5,10,14,30,867.0,119.0,4.8,17.9,810.0,957.65,739.15
2018,5,10,14,45,855.5,117.0,4.85,17.85,772.5,943.98,731.45
2018,5,10,15,0,844.0,115.0,4.9,17.8,735.0,939.18,730.12
2018,5,10,15,15,822.5,115.0,4.9,17.8,690.0,911.04,711.7
2018,5,10,15,30,801.0,115.0,4.9,17.8,645.0,879.85,691.18
2018,5,10,15,45,787.0,110.0,5.0,17.5,600.0,847.12,670.82
2018,5,10,16,0,773.0,105.0,5.1,17.2,555.0,811.61,648.1
2018,5,10,16,15,741.5,102.5,5.15,16.9,503.0,761.63,613.87
2018,5,10,16,30,710.0,100.0,5.2,16.6,451.0,715.09,581.63
2018,5,10,16,45,681.5,95.0,5.2,16.3,402.0,662.82,544.01
2018,5,10,17,0,653.0,90.0,5.2,16.0,353.0,610.02,504.66
2018,5,10,17,15,605.0,85.0,5.2,15.6,302.0,543.57,452.5
2018,5,10,17,30,557.0,80.0,5.2,15.2,251.0,478.95,400.07
2018,5,10,17,45,488.5,72.5,5.15,14.75,202.0,401.68,335.36
2018,5,10,18,0,420.0,65.0,5.1,14.3,153.0,325.67,269.76
2018,5,10,18,15,325.0,53.5,5.0,13.9,110.5,244.01,197.82
2018,5,10,18,30,230.0,42.0,4.9,13.5,68.0,172.51,132.32
2018,5,10,18,45,133.0,26.5,4.8,13.15,40.0,97.83,36.32
2018,5,10,19,0,36.0,11.0,4.7,12.8,12.0,20.51,0.0
2018,5,10,19,15,18.0,5.5,4.6,12.65,6.0,0.0,0.0
2018,5,10,19,30,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,4.2,12.05,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,3.95,11.9,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,3.65,11.75,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,3.35,11.65,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,3.1,11.55,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,2.9,11.45,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,2.75,11.35,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,2.65,11.3,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,2.6,11.25,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,2.55,11.15,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,2.5,10.85,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,2.5,10.75,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,2.45,10.45,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,2.4,10.25,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,5,11,4,45,6.0,1.0,2.4,10.35,1.0,0.0,0.0
2018,5,11,5,0,12.0,2.0,2.4,10.4,2.0,0.0,0.0
2018,5,11,5,15,86.0,14.0,2.55,10.8,20.0,11.02,0.0
2018,5,11,5,30,160.0,26.0,2.7,11.2,38.0,19.71,6.88
2018,5,11,5,45,236.5,39.0,2.85,11.6,71.5,29.52,19.85
2018,5,11,6,0,313.0,52.0,3.0,12.0,105.0,39.29,29.24
2018,5,11,6,15,423.0,60.0,3.1,12.45,158.0,47.88,37.28
2018,5,11,6,30,533.0,68.0,3.2,12.9,211.0,54.34,43.21
2018,5,11,6,45,546.5,79.0,3.3,13.3,252.5,61.89,49.93
2018,5,11,7,0,560.0,90.0,3.4,13.7,294.0,69.07,56.16
2018,5,11,7,15,537.0,111.0,3.45,14.15,330.5,82.33,67.62
2018,5,11,7,30,514.0,132.0,3.5,14.6,367.0,92.58,76.26
2018,5,11,7,45,536.5,142.0,3.5,15.05,412.5,98.26,80.8
2018,5,11,8,0,559.0,152.0,3.5,15.5,458.0,104.46,85.75
2018,5,11,8,15,565.5,166.0,3.5,15.9,499.5,111.03,90.98
2018,5,11,8,30,572.0,180.0,3.5,16.3,541.0,117.09,95.73
2018,5,11,8,45,590.0,191.0,3.5,16.75,586.0,146.02,100.75
2018,5,11,9,0,608.0,202.0,3.5,17.2,631.0,197.64,130.34
2018,5,11,9,15,671.5,190.5,3.55,17.5,689.0,245.71,164.05
2018,5,11,9,30,735.0,179.0,3.6,17.8,747.0,300.92,208.02
2018,5,11,9,45,786.5,164.5,3.6,18.15,796.0,360.89,258.24
2018,5,11,10,0,838.0,150.0,3.6,18.5,845.0,420.13,308.44
2018,5,11,10,15,884.5,131.5,3.6,18.75,886.5,478.6,357.96
2018,5,11,10,30,931.0,113.0,3.6,19.0,928.0,539.24,408.3
2018,5,11,10,45,942.5,110.0,3.6,19.25,951.5,594.55,453.56
2018,5,11,11,0,954.0,107.0,3.6,19.5,975.0,648.71,496.63
2018,5,11,11,15,957.5,107.0,3.55,19.7,988.5,698.71,535.32
2018,5,11,11,30,961.0,107.0,3.5,19.9,1002.0,746.44,571.25
2018,5,11,11,45,963.5,106.0,3.5,20.1,1008.0,790.16,603.65
2018,5,11,12,0,966.0,105.0,3.5,20.3,1014.0,831.09,632.52
2018,5,11,12,15,964.5,105.5,3.55,20.45,1011.0,867.16,657.16
2018,5,11,12,30,963.0,106.0,3.6,20.6,1008.0,899.86,679.44
2018,5,11,12,45,960.0,106.5,3.6,20.75,998.0,927.77,698.11
2018,5,11,13,0,957.0,107.0,3.6,20.9,988.0,951.97,714.27
2018,5,11,13,15,953.5,106.0,3.65,21.0,970.0,970.49,727.12
2018,5,11,13,30,950.0,105.0,3.7,21.1,952.0,985.02,737.43
2018,5,11,13,45,944.5,104.0,3.8,21.15,927.0,993.67,744.4
2018,5,11,14,0,939.0,103.0,3.9,21.2,902.0,998.22,748.8
2018,5,11,14,15,932.0,101.5,4.0,21.2,870.5,996.78,749.46
2018,5,11,14,30,925.0,100.0,4.1,21.2,839.0,991.29,747.55
2018,5,11,14,45,915.5,98.5,4.15,21.2,801.5,979.5,741.17
2018,5,11,15,0,906.0,97.0,4.2,21.2,764.0,963.88,732.32
2018,5,11,15,15,893.5,95.0,4.2,21.2,721.0,941.28,718.45
2018,5,11,15,30,881.0,93.0,4.2,21.2,678.0,915.26,702.25
2018,5,11,15,45,866.0,89.5,4.25,21.0,630.5,882.12,681.78
2018,5,11,16,0,851.0,86.0,4.3,20.8,583.0,846.08,659.05
2018,5,11,16,15,831.0,83.0,4.2,20.5,533.0,812.75,637.62
2018,5,11,16,30,811.0,80.0,4.1,20.2,483.0,767.82,607.4
2018,5,11,16,45,783.5,76.0,3.95,19.9,430.5,714.13,570.01
2018,5,11,17,0,756.0,72.0,3.8,19.6,378.0,659.54,531.13
2018,5,11,17,15,715.0,67.5,3.65,19.15,325.0,594.53,482.9
2018,5,11,17,30,674.0,63.0,3.5,18.7,272.0,533.87,435.27
2018,5,11,17,45,615.5,57.0,3.35,18.2,220.5,459.64,375.1
2018,5,11,18,0,557.0,51.0,3.2,17.7,169.0,389.3,315.7
2018,5,11,18,15,465.5,43.0,3.1,17.3,123.5,304.76,242.84
2018,5,11,18,30,374.0,35.0,3.0,16.9,78.0,228.89,173.92
2018,5,11,18,45,237.0,24.0,2.9,16.55,46.5,135.68,59.49
2018,5,11,19,0,100.0,13.0,2.8,16.2,15.0,43.03,0.0
2018,5,11,19,15,50.0,6.5,2.75,16.15,7.5,0.0,0.0
2018,5,11,19,30,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,2.65,16.1,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,2.6,16.15,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,2.6,16.15,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,2.55,15.95,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,2.45,15.45,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,2.4,15.15,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,2.35,14.85,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,2.25,14.2,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,2.2,13.75,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,5,12,4,45,8.5,1.0,2.15,13.8,1.0,0.0,0.0
2018,5,12,5,0,17.0,2.0,2.1,13.8,2.0,0.0,0.0
2018,5,12,5,15,142.0,15.0,2.1,14.4,25.0,11.8,0.0
2018,5,12,5,30,267.0,28.0,2.1,15.0,48.0,23.2,9.78
2018,5,12,5,45,379.0,36.0,2.1,15.55,88.5,29.69,19.72
2018,5,12,6,0,491.0,44.0,2.1,16.1,129.0,36.39,26.24
2018,5,12,6,15,357.0,65.5,2.15,16.5,138.0,49.04,37.7
2018,5,12,6,30,223.0,87.0,2.2,16.9,147.0,63.0,50.14
2018,5,12,6,45,219.5,112.0,2.25,17.3,181.5,78.85,63.99
2018,5,12,7,0,216.0,137.0,2.3,17.7,216.0,94.02,76.98
2018,5,12,7,15,432.0,120.0,2.25,18.05,308.5,84.34,68.26
2018,5,12,7,30,648.0,103.0,2.2,18.4,401.0,77.28,61.86
2018,5,12,7,45,689.0,106.0,2.2,18.75,455.5,78.95,63.0
2018,5,12,8,0,730.0,109.0,2.2,19.1,510.0,80.67,64.16
2018,5,12,8,15,792.5,100.0,2.1,19.5,571.0,81.86,64.85
2018,5,12,8,30,855.0,91.0,2.0,19.9,632.0,85.77,67.86
2018,5,12,8,45,876.5,90.0,1.85,20.25,678.5,116.75,69.47
2018,5,12,9,0,898.0,89.0,1.7,20.6,725.0,176.06,99.59
2018,5,12,9,15,903.5,93.0,1.65,20.8,763.0,237.54,145.08
2018,5,12,9,30,909.0,97.0,1.6,21.0,801.0,298.89,196.07
2018,5,12,9,45,912.0,101.5,1.5,21.25,834.0,359.42,247.97
2018,5,12,10,0,915.0,106.0,1.4,21.5,867.0,419.05,298.62
2018,5,12,10,15,921.0,107.0,1.5,21.55,894.0,476.38,347.12
2018,5,12,10,30,927.0,108.0,1.6,21.6,921.0,532.61,393.52
2018,5,12,10,45,930.5,109.0,1.65,21.65,941.0,586.19,436.43
2018,5,12,11,0,934.0,110.0,1.7,21.7,961.0,637.96,476.74
2018,5,12,11,15,936.5,110.5,1.8,21.65,974.0,686.72,514.35
2018,5,12,11,30,939.0,111.0,1.9,21.6,987.0,733.19,549.5
2018,5,12,11,45,938.5,111.5,2.05,21.6,991.5,775.04,581.03
2018,5,12,12,0,938.0,112.0,2.2,21.6,996.0,814.0,609.59
2018,5,12,12,15,931.5,115.5,2.3,21.5,991.5,847.68,633.12
2018,5,12,12,30,925.0,119.0,2.4,21.4,987.0,877.9,654.35
2018,5,12,12,45,855.5,153.0,2.55,21.25,949.5,876.17,654.7
2018,5,12,13,0,786.0,187.0,2.7,21.1,912.0,885.27,662.73
2018,5,12,13,15,588.0,273.0,2.85,20.95,809.5,815.44,613.43
2018,5,12,13,30,390.0,359.0,3.0,20.8,707.0,724.06,547.25
2018,5,12,13,45,544.0,283.0,3.1,20.6,754.5,807.7,612.34
2018,5,12,14,0,698.0,207.0,3.2,20.4,802.0,895.32,677.88
2018,5,12,14,15,780.5,165.0,3.25,20.15,807.5,929.23,702.31
2018,5,12,14,30,863.0,123.0,3.3,19.9,813.0,954.3,721.26
2018,5,12,14,45,851.5,120.5,3.35,19.65,775.5,940.25,713.77
2018,5,12,15,0,840.0,118.0,3.4,19.4,738.0,935.19,712.86
2018,5,12,15,15,825.5,116.0,3.4,19.4,696.0,911.44,698.05
2018,5,12,15,30,811.0,114.0,3.4,19.4,654.0,884.46,681.12
2018,5,12,15,45,792.0,111.0,3.3,18.8,607.5,849.39,659.35
2018,5,12,16,0,773.0,108.0,3.2,18.2,561.0,811.74,635.55
2018,5,12,16,15,685.5,118.0,3.15,17.85,493.5,734.21,581.97
2018,5,12,16,30,598.0,128.0,3.1,17.5,426.0,653.42,524.31
2018,5,12,16,45,573.5,117.5,3.0,17.15,378.5,602.02,487.23
2018,5,12,17,0,549.0,107.0,2.9,16.8,331.0,550.13,448.58
2018,5,12,17,15,539.0,95.5,2.75,16.4,290.0,507.08,415.76
2018,5,12,17,30,529.0,84.0,2.6,16.0,249.0,463.01,380.8
2018,5,12,17,45,472.0,74.5,2.45,15.65,201.5,392.08,322.55
2018,5,12,18,0,415.0,65.0,2.3,15.3,154.0,321.06,262.5
2018,5,12,18,15,338.0,53.5,2.15,14.9,113.5,248.77,199.7
2018,5,12,18,30,261.0,42.0,2.0,14.5,73.0,184.56,141.45
2018,5,12,18,45,152.5,27.0,1.85,14.1,43.0,106.41,51.74
2018,5,12,19,0,44.0,12.0,1.7,13.7,13.0,23.82,0.0
2018,5,12,19,15,22.0,6.0,1.7,13.5,6.5,0.0,0.0
2018,5,12,19,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,1.75,12.75,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,1.8,12.05,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,1.8,11.85,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,1.8,11.75,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,1.8,11.45,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,1.75,11.35,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,1.75,11.1,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,1.85,11.15,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,1.95,11.3,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,5,13,4,45,1.0,1.0,2.05,11.5,1.0,0.0,0.0
2018,5,13,5,0,2.0,2.0,2.1,11.6,2.0,0.0,0.0
2018,5,13,5,15,1.0,4.0,2.25,11.85,4.0,3.15,0.0
2018,5,13,5,30,0.0,6.0,2.4,12.1,6.0,4.54,0.0
2018,5,13,5,45,76.5,20.5,2.55,12.35,34.0,15.99,8.22
2018,5,13,6,0,153.0,35.0,2.7,12.6,62.0,26.19,17.64
2018,5,13,6,15,124.0,34.5,2.7,12.8,61.0,25.46,17.23
2018,5,13,6,30,95.0,34.0,2.7,13.0,60.0,26.02,17.83
2018,5,13,6,45,47.5,53.5,2.75,13.15,66.5,40.92,31.22
2018,5,13,7,0,0.0,73.0,2.8,13.3,73.0,55.91,44.54
2018,5,13,7,15,4.0,108.0,2.75,13.55,110.0,80.65,66.28
2018,5,13,7,30,8.0,143.0,2.7,13.8,147.0,104.52,86.91
2018,5,13,7,45,14.5,167.0,2.65,14.0,175.0,120.94,100.79
2018,5,13,8,0,21.0,191.0,2.6,14.2,203.0,137.17,114.33
2018,5,13,8,15,17.0,198.0,2.6,14.5,208.0,142.55,118.41
2018,5,13,8,30,13.0,205.0,2.6,14.8,213.0,147.78,122.37
