Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,13,8,45,17.5,227.0,2.6,15.1,239.0,163.95,129.19
2018,5,13,9,0,22.0,249.0,2.6,15.4,265.0,182.08,142.75
2018,5,13,9,15,21.5,255.0,2.65,15.6,271.0,189.68,148.35
2018,5,13,9,30,21.0,261.0,2.7,15.8,277.0,197.04,153.93
2018,5,13,9,45,18.5,264.5,2.7,16.05,279.0,201.86,157.56
2018,5,13,10,0,16.0,268.0,2.7,16.3,281.0,206.21,160.82
2018,5,13,10,15,29.0,299.0,2.75,16.45,324.0,233.7,182.11
2018,5,13,10,30,42.0,330.0,2.8,16.6,367.0,267.02,207.9
2018,5,13,10,45,50.0,347.5,2.85,16.75,392.5,290.12,225.71
2018,5,13,11,0,58.0,365.0,2.9,16.9,418.0,314.46,244.44
2018,5,13,11,15,320.0,310.5,2.95,17.0,609.0,458.8,357.52
2018,5,13,11,30,582.0,256.0,3.0,17.1,800.0,615.71,477.21
2018,5,13,11,45,544.5,285.5,3.05,17.2,797.0,643.36,496.89
2018,5,13,12,0,507.0,315.0,3.1,17.3,794.0,668.68,515.12
2018,5,13,12,15,375.5,362.0,3.1,17.25,716.0,628.98,484.5
2018,5,13,12,30,244.0,409.0,3.1,17.2,638.0,569.46,439.02
2018,5,13,12,45,272.0,417.0,3.15,17.2,670.0,614.89,473.58
2018,5,13,13,0,300.0,425.0,3.2,17.2,702.0,660.68,507.58
2018,5,13,13,15,204.5,424.5,3.25,17.1,612.0,570.63,440.65
2018,5,13,13,30,109.0,424.0,3.3,17.0,522.0,491.47,380.58
2018,5,13,13,45,273.0,356.0,3.3,16.95,591.5,604.47,470.43
2018,5,13,14,0,437.0,288.0,3.3,16.9,661.0,719.87,559.0
2018,5,13,14,15,636.5,210.0,3.3,16.75,731.5,845.47,653.99
2018,5,13,14,30,836.0,132.0,3.3,16.6,802.0,949.87,727.95
2018,5,13,14,45,826.5,128.5,3.35,16.45,765.5,936.55,719.87
2018,5,13,15,0,817.0,125.0,3.4,16.3,729.0,919.59,710.33
2018,5,13,15,15,765.5,134.5,3.4,16.3,675.0,874.23,680.07
2018,5,13,15,30,714.0,144.0,3.4,16.3,621.0,833.65,653.13
2018,5,13,15,45,733.5,128.0,3.4,15.95,587.5,820.08,646.26
2018,5,13,16,0,753.0,112.0,3.4,15.6,554.0,797.31,632.51
2018,5,13,16,15,731.5,107.0,3.35,15.35,506.0,758.41,606.35
2018,5,13,16,30,710.0,102.0,3.3,15.1,458.0,713.1,575.1
2018,5,13,16,45,679.5,96.5,3.3,14.85,407.5,658.93,536.75
2018,5,13,17,0,649.0,91.0,3.3,14.6,357.0,604.42,496.56
2018,5,13,17,15,606.0,85.0,3.25,14.3,306.5,540.79,447.28
2018,5,13,17,30,563.0,79.0,3.2,14.0,256.0,478.66,397.55
2018,5,13,17,45,502.5,71.5,3.15,13.7,208.0,406.43,337.77
2018,5,13,18,0,442.0,64.0,3.1,13.4,160.0,338.26,279.28
2018,5,13,18,15,352.5,53.0,3.0,13.15,117.0,254.5,206.34
2018,5,13,18,30,263.0,42.0,2.9,12.9,74.0,184.64,143.1
2018,5,13,18,45,159.0,27.5,2.8,12.65,44.0,109.77,58.56
2018,5,13,19,0,55.0,13.0,2.7,12.4,14.0,28.15,0.0
2018,5,13,19,15,27.5,6.5,2.7,12.3,7.0,0.0,0.0
2018,5,13,19,30,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,2.75,12.1,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,2.8,11.95,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,2.85,11.85,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,2.9,11.75,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,2.95,11.6,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,3.0,11.45,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,3.05,11.35,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,3.1,11.25,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,3.1,11.15,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,3.1,11.05,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,2.85,10.95,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,2.55,10.9,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,5,14,4,45,2.5,1.0,2.45,10.9,1.0,0.0,0.0
2018,5,14,5,0,5.0,2.0,2.4,10.9,2.0,0.0,0.0
2018,5,14,5,15,2.5,3.0,2.4,11.05,3.0,2.36,0.0
2018,5,14,5,30,0.0,4.0,2.4,11.2,4.0,3.02,0.0
2018,5,14,5,45,0.0,6.0,2.35,11.35,6.0,4.54,0.0
2018,5,14,6,0,0.0,8.0,2.3,11.5,8.0,6.06,0.0
2018,5,14,6,15,0.0,11.5,2.3,11.75,11.5,8.72,2.23
2018,5,14,6,30,0.0,15.0,2.3,12.0,15.0,11.39,4.68
2018,5,14,6,45,0.0,25.0,2.25,12.2,25.0,19.04,11.61
2018,5,14,7,0,0.0,35.0,2.2,12.4,35.0,26.71,18.49
2018,5,14,7,15,0.0,39.0,2.2,12.7,39.0,29.8,21.18
2018,5,14,7,30,0.0,43.0,2.2,13.0,43.0,32.89,23.83
2018,5,14,7,45,0.0,52.0,2.2,13.25,52.0,39.85,29.89
2018,5,14,8,0,0.0,61.0,2.2,13.5,61.0,46.82,35.9
2018,5,14,8,15,0.0,73.0,2.25,13.75,73.0,56.14,43.91
2018,5,14,8,30,0.0,85.0,2.3,14.0,85.0,65.49,51.87
2018,5,14,8,45,0.0,104.5,2.35,14.25,104.5,80.19,61.45
2018,5,14,9,0,0.0,124.0,2.4,14.5,124.0,94.51,73.01
2018,5,14,9,15,1.5,148.0,2.5,14.7,149.0,112.41,87.36
2018,5,14,9,30,3.0,172.0,2.6,14.9,174.0,130.63,101.84
2018,5,14,9,45,8.0,210.5,2.7,15.15,217.0,160.65,125.62
2018,5,14,10,0,13.0,249.0,2.8,15.4,260.0,191.57,149.92
2018,5,14,10,15,14.0,261.0,2.9,15.5,273.0,202.74,158.58
2018,5,14,10,30,15.0,273.0,3.0,15.6,286.0,214.13,167.46
2018,5,14,10,45,15.0,274.5,3.05,15.7,288.0,217.41,169.91
2018,5,14,11,0,15.0,276.0,3.1,15.8,290.0,220.59,172.33
2018,5,14,11,15,17.0,297.5,3.15,15.85,313.5,240.26,187.73
2018,5,14,11,30,19.0,319.0,3.2,15.9,337.0,260.44,203.43
2018,5,14,11,45,25.0,347.0,3.3,15.95,370.5,296.33,231.39
2018,5,14,12,0,31.0,375.0,3.4,16.0,404.0,328.45,256.22
2018,5,14,12,15,41.5,397.0,3.4,16.0,436.0,360.32,280.88
2018,5,14,12,30,52.0,419.0,3.4,16.0,468.0,393.46,306.39
2018,5,14,12,45,60.0,423.5,3.45,16.0,479.5,410.16,319.41
2018,5,14,13,0,68.0,428.0,3.5,16.0,491.0,427.08,332.7
2018,5,14,13,15,101.0,430.0,3.5,15.95,521.5,464.31,362.15
2018,5,14,13,30,134.0,432.0,3.5,15.9,552.0,521.13,405.87
2018,5,14,13,45,302.5,367.5,3.55,15.85,629.0,641.86,500.88
2018,5,14,14,0,471.0,303.0,3.6,15.8,706.0,764.7,594.84
2018,5,14,14,15,504.0,278.5,3.6,15.65,695.5,778.39,606.22
2018,5,14,14,30,537.0,254.0,3.6,15.5,685.0,788.91,616.18
2018,5,14,14,45,655.0,197.5,3.65,15.4,699.5,852.64,666.47
2018,5,14,15,0,773.0,141.0,3.7,15.3,714.0,893.69,697.15
2018,5,14,15,15,779.0,131.0,3.7,15.3,680.0,881.41,689.62
2018,5,14,15,30,785.0,121.0,3.7,15.3,646.0,865.3,679.85
2018,5,14,15,45,768.0,116.5,3.7,15.0,600.5,831.01,657.73
2018,5,14,16,0,751.0,112.0,3.7,14.7,555.0,794.13,633.61
2018,5,14,16,15,632.5,129.5,3.7,14.45,480.5,700.06,566.15
2018,5,14,16,30,514.0,147.0,3.7,14.2,406.0,594.68,486.5
2018,5,14,16,45,432.0,145.0,3.7,13.95,346.5,512.38,422.97
2018,5,14,17,0,350.0,143.0,3.7,13.7,287.0,434.23,360.85
2018,5,14,17,15,338.5,124.5,3.65,13.4,248.0,391.86,327.5
2018,5,14,17,30,327.0,106.0,3.6,13.1,209.0,349.19,292.71
2018,5,14,17,45,309.0,88.5,3.6,12.85,172.0,303.68,254.25
2018,5,14,18,0,291.0,71.0,3.6,12.6,135.0,258.94,215.05
2018,5,14,18,15,234.5,56.5,3.5,12.35,99.5,199.87,162.54
2018,5,14,18,30,178.0,42.0,3.4,12.1,64.0,146.59,113.83
2018,5,14,18,45,105.0,27.0,3.3,11.9,38.5,80.12,44.42
2018,5,14,19,0,32.0,12.0,3.2,11.7,13.0,19.83,0.0
2018,5,14,19,15,16.0,6.0,3.2,11.65,6.5,0.0,0.0
2018,5,14,19,30,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,3.2,11.55,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,3.2,11.45,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,3.25,11.35,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,3.3,11.25,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,3.25,11.15,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,3.15,11.1,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,2.85,11.1,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,2.75,11.1,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,2.45,11.05,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,2.25,10.95,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,2.15,10.95,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,5,15,4,45,3.5,1.0,2.1,11.1,1.0,0.0,0.0
2018,5,15,5,0,7.0,2.0,2.1,11.2,2.0,0.0,0.0
2018,5,15,5,15,3.5,4.5,2.2,11.5,4.5,3.54,0.0
2018,5,15,5,30,0.0,7.0,2.3,11.8,7.0,5.3,0.0
2018,5,15,5,45,0.0,12.0,2.4,12.15,12.0,9.1,2.29
2018,5,15,6,0,0.0,17.0,2.5,12.5,17.0,12.91,5.86
2018,5,15,6,15,0.0,30.0,2.45,12.7,30.0,22.86,14.92
2018,5,15,6,30,0.0,43.0,2.4,12.9,43.0,32.85,23.99
2018,5,15,6,45,5.5,84.0,2.35,13.15,86.0,63.05,51.02
2018,5,15,7,0,11.0,125.0,2.3,13.4,129.0,90.86,75.5
2018,5,15,7,15,11.5,140.0,2.25,13.6,145.0,101.61,84.64
2018,5,15,7,30,12.0,155.0,2.2,13.8,161.0,112.29,93.6
2018,5,15,7,45,14.0,173.0,2.2,14.0,180.5,124.78,104.02
2018,5,15,8,0,16.0,191.0,2.2,14.2,200.0,137.16,114.22
2018,5,15,8,15,24.0,218.0,2.2,14.4,232.5,155.03,129.0
2018,5,15,8,30,32.0,245.0,2.2,14.6,265.0,162.6,134.9
2018,5,15,8,45,43.0,273.0,2.2,14.85,302.5,182.21,143.27
2018,5,15,9,0,54.0,301.0,2.2,15.1,340.0,207.07,161.33
2018,5,15,9,15,82.0,332.0,2.3,15.3,394.5,238.89,184.67
2018,5,15,9,30,110.0,363.0,2.4,15.5,449.0,275.02,211.8
2018,5,15,9,45,172.5,380.0,2.45,15.65,521.0,312.06,239.05
2018,5,15,10,0,235.0,397.0,2.5,15.8,593.0,363.2,277.97
2018,5,15,10,15,227.0,411.5,2.6,15.95,606.0,390.3,300.05
2018,5,15,10,30,219.0,426.0,2.7,16.1,619.0,416.47,321.09
2018,5,15,10,45,180.0,438.0,2.8,16.2,599.0,423.61,327.42
2018,5,15,11,0,141.0,450.0,2.9,16.3,579.0,426.65,330.12
2018,5,15,11,15,200.0,449.0,3.0,16.4,635.0,477.83,369.62
2018,5,15,11,30,259.0,448.0,3.1,16.5,691.0,538.23,415.6
2018,5,15,11,45,320.5,424.0,3.15,16.55,726.5,583.71,450.58
2018,5,15,12,0,382.0,400.0,3.2,16.6,762.0,631.74,487.39
2018,5,15,12,15,356.0,415.5,3.3,16.6,752.0,645.79,497.66
2018,5,15,12,30,330.0,431.0,3.4,16.6,742.0,657.15,506.02
2018,5,15,12,45,290.0,440.5,3.5,16.55,712.0,648.8,499.9
2018,5,15,13,0,250.0,450.0,3.6,16.5,682.0,637.16,491.34
2018,5,15,13,15,515.5,313.0,3.65,16.45,779.5,779.14,602.17
2018,5,15,13,30,781.0,176.0,3.7,16.4,877.0,904.15,696.01
2018,5,15,13,45,824.5,149.0,3.75,16.3,871.5,932.59,716.14
2018,5,15,14,0,868.0,122.0,3.8,16.2,866.0,943.17,724.69
2018,5,15,14,15,861.0,120.5,3.8,16.05,836.0,941.81,725.06
2018,5,15,14,30,854.0,119.0,3.8,15.9,806.0,936.7,723.03
2018,5,15,14,45,845.5,116.0,3.8,15.8,770.5,924.99,716.4
2018,5,15,15,0,837.0,113.0,3.8,15.7,735.0,909.68,707.37
2018,5,15,15,15,823.5,111.0,3.8,15.7,693.5,899.1,701.54
2018,5,15,15,30,810.0,109.0,3.8,15.7,652.0,873.19,684.82
2018,5,15,15,45,795.5,105.0,3.8,15.3,607.5,841.17,664.74
2018,5,15,16,0,781.0,101.0,3.8,14.9,563.0,806.41,642.46
2018,5,15,16,15,763.5,96.0,3.75,14.7,515.5,765.54,614.69
2018,5,15,16,30,746.0,91.0,3.7,14.5,468.0,722.62,585.0
2018,5,15,16,45,720.5,86.5,3.7,14.3,418.5,672.38,549.36
2018,5,15,17,0,695.0,82.0,3.7,14.1,369.0,624.85,514.91
2018,5,15,17,15,658.5,76.0,3.65,13.95,318.5,564.13,467.6
2018,5,15,17,30,622.0,70.0,3.6,13.8,268.0,504.34,419.49
2018,5,15,17,45,569.5,63.0,3.55,13.6,219.5,435.26,362.1
2018,5,15,18,0,517.0,56.0,3.5,13.4,171.0,369.54,305.39
2018,5,15,18,15,309.0,49.5,3.35,13.2,113.5,227.11,184.36
2018,5,15,18,30,101.0,43.0,3.2,13.0,56.0,103.06,78.66
2018,5,15,18,45,71.0,27.5,3.05,12.8,34.5,67.78,38.74
2018,5,15,19,0,41.0,12.0,2.9,12.6,13.0,22.72,0.0
2018,5,15,19,15,20.5,6.0,2.8,12.5,6.5,0.0,0.0
2018,5,15,19,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,2.65,12.3,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,2.55,11.9,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,2.55,11.75,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,2.6,11.65,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,2.6,11.55,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,2.6,11.45,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,2.6,11.35,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,2.6,11.25,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,2.55,11.2,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,2.5,11.25,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,2.45,11.4,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,5,16,4,45,13.0,2.5,2.4,11.6,2.5,0.0,0.0
2018,5,16,5,0,26.0,5.0,2.4,11.7,5.0,3.93,0.0
2018,5,16,5,15,133.5,18.0,2.5,12.0,28.5,14.16,0.0
2018,5,16,5,30,241.0,31.0,2.6,12.3,52.0,23.66,12.47
2018,5,16,5,45,344.5,40.5,2.7,12.65,92.0,33.09,23.15
2018,5,16,6,0,448.0,50.0,2.8,13.0,132.0,40.76,30.56
2018,5,16,6,15,517.0,57.5,2.8,13.25,180.5,46.63,36.12
2018,5,16,6,30,586.0,65.0,2.8,13.5,229.0,52.52,41.51
2018,5,16,6,45,609.0,74.0,2.8,13.7,274.5,58.87,47.16
2018,5,16,7,0,632.0,83.0,2.8,13.9,320.0,64.96,52.44
2018,5,16,7,15,655.0,91.5,2.75,14.15,368.5,70.44,57.08
2018,5,16,7,30,678.0,100.0,2.7,14.4,417.0,75.66,61.42
2018,5,16,7,45,716.5,101.0,2.7,14.6,469.5,76.13,61.56
2018,5,16,8,0,755.0,102.0,2.7,14.8,522.0,83.07,67.34
2018,5,16,8,15,655.5,144.0,2.7,15.0,532.0,98.81,80.68
2018,5,16,8,30,556.0,186.0,2.7,15.2,542.0,119.86,98.41
2018,5,16,8,45,703.0,146.0,2.7,15.45,628.0,122.9,80.55
2018,5,16,9,0,850.0,106.0,2.7,15.7,714.0,178.22,105.69
2018,5,16,9,15,810.5,132.0,2.75,15.85,737.0,236.42,151.3
2018,5,16,9,30,771.0,158.0,2.8,16.0,760.0,297.16,204.25
2018,5,16,9,45,820.0,143.0,2.85,16.15,808.0,351.96,251.06
2018,5,16,10,0,869.0,128.0,2.9,16.3,856.0,412.9,303.3
2018,5,16,10,15,877.0,129.0,2.95,16.35,883.5,468.44,351.8
2018,5,16,10,30,885.0,130.0,3.0,16.4,911.0,523.18,398.49
2018,5,16,10,45,891.0,130.0,3.05,16.5,932.0,575.16,441.77
2018,5,16,11,0,897.0,130.0,3.1,16.6,953.0,625.67,482.74
2018,5,16,11,15,901.5,130.5,3.05,16.65,967.0,673.93,520.66
2018,5,16,11,30,906.0,131.0,3.0,16.7,981.0,720.22,556.1
2018,5,16,11,45,908.0,131.0,2.95,16.75,987.0,762.18,587.56
2018,5,16,12,0,910.0,131.0,2.9,16.8,993.0,801.59,616.5
2018,5,16,12,15,905.0,133.5,2.9,16.8,989.5,834.76,639.81
2018,5,16,12,30,900.0,136.0,2.9,16.8,986.0,864.66,660.47
2018,5,16,12,45,891.0,140.0,2.9,16.85,974.0,889.04,677.17
2018,5,16,13,0,882.0,144.0,2.9,16.9,962.0,909.79,691.44
2018,5,16,13,15,880.0,141.5,2.95,16.85,945.0,927.56,704.39
2018,5,16,13,30,878.0,139.0,3.0,16.8,928.0,941.62,714.95
2018,5,16,13,45,875.0,136.0,3.1,16.8,904.5,950.53,722.39
2018,5,16,14,0,872.0,133.0,3.2,16.8,881.0,955.59,727.38
2018,5,16,14,15,866.0,129.0,3.25,16.7,850.0,953.03,727.21
2018,5,16,14,30,860.0,125.0,3.3,16.6,819.0,946.59,724.56
2018,5,16,14,45,852.5,121.5,3.3,16.5,783.0,935.44,718.44
2018,5,16,15,0,845.0,118.0,3.3,16.4,747.0,933.05,718.56
2018,5,16,15,15,831.0,115.5,3.3,16.4,705.0,909.32,703.57
2018,5,16,15,30,817.0,113.0,3.3,16.4,663.0,882.35,686.46
2018,5,16,15,45,801.5,109.0,3.35,16.1,617.0,849.38,666.06
2018,5,16,16,0,786.0,105.0,3.4,15.8,571.0,813.68,643.47
2018,5,16,16,15,765.5,100.0,3.35,15.6,522.0,770.26,614.14
2018,5,16,16,30,745.0,95.0,3.3,15.4,473.0,724.94,582.98
2018,5,16,16,45,716.0,90.5,3.3,15.2,422.5,675.91,548.65
2018,5,16,17,0,687.0,86.0,3.3,15.0,372.0,622.62,509.87
2018,5,16,17,15,647.5,80.5,3.25,14.7,321.0,560.81,462.34
2018,5,16,17,30,608.0,75.0,3.2,14.4,270.0,500.14,414.09
2018,5,16,17,45,552.0,68.0,3.2,14.15,221.0,429.59,356.05
2018,5,16,18,0,496.0,61.0,3.2,13.9,172.0,362.66,298.85
2018,5,16,18,15,410.0,51.5,3.1,13.6,127.5,282.63,229.14
2018,5,16,18,30,324.0,42.0,3.0,13.3,83.0,210.52,164.3
2018,5,16,18,45,208.5,29.0,2.85,13.0,51.0,131.24,82.02
2018,5,16,19,0,93.0,16.0,2.7,12.7,19.0,42.61,0.0
2018,5,16,19,15,46.5,8.0,2.7,12.55,9.5,0.0,0.0
2018,5,16,19,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,2.65,12.25,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,2.5,11.85,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,2.5,11.55,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,2.5,11.45,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,2.5,11.35,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,2.5,11.25,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,2.45,11.15,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,2.4,11.05,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,2.35,10.95,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,2.25,10.9,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,2.25,11.05,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,5,17,4,45,10.5,2.5,2.35,11.35,2.5,0.0,0.0
2018,5,17,5,0,21.0,5.0,2.4,11.5,5.0,3.93,0.0
2018,5,17,5,15,114.5,19.0,2.55,11.8,28.0,14.95,0.0
2018,5,17,5,30,208.0,33.0,2.7,12.1,51.0,24.98,13.84
2018,5,17,5,45,304.5,44.0,2.8,12.45,90.0,33.49,23.57
2018,5,17,6,0,401.0,55.0,2.9,12.8,129.0,44.4,33.83
2018,5,17,6,15,468.0,63.5,2.95,13.1,175.5,50.79,39.87
2018,5,17,6,30,535.0,72.0,3.0,13.4,222.0,57.17,45.68
2018,5,17,6,45,581.0,78.0,3.05,13.65,271.0,61.37,49.39
2018,5,17,7,0,627.0,84.0,3.1,13.9,320.0,65.55,52.96
2018,5,17,7,15,661.5,89.0,3.1,14.15,370.5,68.8,55.63
2018,5,17,7,30,696.0,94.0,3.1,14.4,421.0,72.0,58.2
2018,5,17,7,45,721.5,98.0,3.1,14.6,470.0,74.29,59.95
2018,5,17,8,0,747.0,102.0,3.1,14.8,519.0,82.84,67.14
2018,5,17,8,15,767.5,104.5,3.05,15.0,565.5,83.97,67.84
2018,5,17,8,30,788.0,107.0,3.0,15.2,612.0,85.06,68.52
2018,5,17,8,45,804.0,109.5,3.0,15.45,655.5,113.14,70.67
2018,5,17,9,0,820.0,112.0,3.0,15.7,699.0,170.22,100.56
2018,5,17,9,15,830.5,114.5,2.95,15.85,737.0,234.0,148.59
2018,5,17,9,30,841.0,117.0,2.9,16.0,775.0,290.99,196.8
2018,5,17,9,45,848.0,120.0,2.9,16.2,807.5,347.47,246.7
2018,5,17,10,0,855.0,123.0,2.9,16.4,840.0,403.56,296.27
2018,5,17,10,15,861.5,124.0,2.95,16.55,866.5,457.51,343.46
2018,5,17,10,30,868.0,125.0,3.0,16.7,893.0,510.54,388.72
2018,5,17,10,45,871.5,127.0,3.05,16.85,912.5,561.53,431.18
2018,5,17,11,0,875.0,129.0,3.1,17.0,932.0,610.9,471.2
2018,5,17,11,15,877.5,129.5,3.15,17.1,944.5,656.78,507.68
2018,5,17,11,30,880.0,130.0,3.2,17.2,957.0,700.55,541.74
2018,5,17,11,45,881.0,130.0,3.3,17.25,962.0,740.64,572.72
2018,5,17,12,0,882.0,130.0,3.4,17.3,967.0,778.18,601.35
2018,5,17,12,15,884.0,128.0,3.5,17.3,965.5,812.22,626.26
2018,5,17,12,30,886.0,126.0,3.6,17.3,964.0,843.37,648.63
2018,5,17,12,45,887.5,123.5,3.7,17.3,955.5,870.59,668.27
2018,5,17,13,0,889.0,121.0,3.8,17.3,947.0,894.51,685.67
2018,5,17,13,15,886.0,120.0,3.9,17.2,930.5,912.29,699.15
2018,5,17,13,30,883.0,119.0,4.0,17.1,914.0,926.4,710.25
2018,5,17,13,45,878.0,118.0,4.15,17.05,890.5,934.93,717.75
2018,5,17,14,0,873.0,117.0,4.3,17.0,867.0,939.67,722.77
2018,5,17,14,15,865.5,115.5,4.35,16.85,837.0,937.8,723.17
2018,5,17,14,30,858.0,114.0,4.4,16.7,807.0,932.17,721.18
2018,5,17,14,45,848.5,111.5,4.45,16.55,771.0,919.98,714.7
2018,5,17,15,0,839.0,109.0,4.5,16.4,735.0,904.22,705.78
2018,5,17,15,15,826.0,107.0,4.5,16.4,694.0,893.76,699.95
2018,5,17,15,30,813.0,105.0,4.5,16.4,653.0,868.35,683.41
2018,5,17,15,45,796.0,102.0,4.55,16.1,607.5,835.29,662.45
2018,5,17,16,0,779.0,99.0,4.6,15.8,562.0,799.62,639.32
2018,5,17,16,15,757.5,95.0,4.55,15.6,514.0,756.76,609.69
2018,5,17,16,30,736.0,91.0,4.5,15.4,466.0,712.1,578.31
2018,5,17,16,45,706.5,87.0,4.5,15.15,416.0,663.23,543.47
2018,5,17,17,0,677.0,83.0,4.5,14.9,366.0,610.67,504.6
2018,5,17,17,15,636.0,78.5,4.5,14.7,316.0,549.57,456.73
2018,5,17,17,30,595.0,74.0,4.5,14.5,266.0,489.76,408.34
2018,5,17,17,45,536.5,67.5,4.45,14.25,217.5,419.05,349.33
2018,5,17,18,0,478.0,61.0,4.4,14.0,169.0,352.22,291.6
2018,5,17,18,15,371.0,50.0,4.3,13.75,121.0,261.54,212.79
2018,5,17,18,30,264.0,39.0,4.2,13.5,73.0,178.25,139.27
2018,5,17,18,45,172.5,27.0,4.1,13.3,45.5,114.85,73.6
2018,5,17,19,0,81.0,15.0,4.0,13.1,18.0,37.88,0.0
2018,5,17,19,15,40.5,7.5,3.95,12.95,9.0,0.0,0.0
2018,5,17,19,30,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,3.85,12.7,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,3.45,12.15,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,3.35,12.05,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,2.95,11.95,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,2.85,11.9,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,2.8,11.85,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,2.75,11.8,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,2.8,11.85,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,5,18,4,45,4.0,1.5,2.95,11.95,1.5,0.0,0.0
2018,5,18,5,0,8.0,3.0,3.0,12.0,3.0,2.36,0.0
2018,5,18,5,15,56.5,13.0,3.1,12.2,18.0,10.05,0.0
2018,5,18,5,30,105.0,23.0,3.2,12.4,33.0,17.38,8.1
2018,5,18,5,45,76.5,21.5,3.3,12.65,31.0,16.75,8.99
2018,5,18,6,0,48.0,20.0,3.4,12.9,29.0,15.5,8.17
2018,5,18,6,15,24.0,23.5,3.4,13.1,28.0,18.75,11.21
2018,5,18,6,30,0.0,27.0,3.4,13.3,27.0,20.56,12.89
2018,5,18,6,45,0.0,51.0,3.35,13.5,51.0,39.01,29.45
2018,5,18,7,0,0.0,75.0,3.3,13.7,75.0,57.41,45.78
2018,5,18,7,15,0.0,88.0,3.25,13.9,88.0,66.99,54.08
2018,5,18,7,30,0.0,101.0,3.2,14.1,101.0,76.5,62.22
2018,5,18,7,45,0.5,116.0,3.15,14.35,116.5,87.33,71.41
2018,5,18,8,0,1.0,131.0,3.1,14.6,132.0,98.06,80.41
2018,5,18,8,15,15.0,174.5,3.05,14.8,184.5,127.82,105.71
2018,5,18,8,30,29.0,218.0,3.0,15.0,237.0,148.02,122.49
2018,5,18,8,45,55.0,253.0,2.9,15.25,291.5,172.08,134.86
2018,5,18,9,0,81.0,288.0,2.8,15.5,346.0,202.94,156.93
2018,5,18,9,15,91.5,316.5,2.8,15.65,385.5,231.4,178.32
2018,5,18,9,30,102.0,345.0,2.8,15.8,425.0,261.88,201.81
2018,5,18,9,45,114.0,373.0,2.75,16.0,466.0,288.99,222.77
2018,5,18,10,0,126.0,401.0,2.7,16.2,507.0,324.65,250.43
2018,5,18,10,15,142.0,417.5,2.75,16.35,540.5,356.87,275.41
2018,5,18,10,30,158.0,434.0,2.8,16.5,574.0,391.09,301.85
2018,5,18,10,45,116.0,429.5,2.85,16.65,533.5,382.32,295.68
2018,5,18,11,0,74.0,425.0,2.9,16.8,493.0,366.53,283.77
2018,5,18,11,15,108.5,435.0,2.95,16.9,536.5,408.34,315.99
2018,5,18,11,30,143.0,445.0,3.0,17.0,580.0,451.42,348.85
2018,5,18,11,45,187.5,445.0,3.1,17.05,622.5,496.62,383.57
2018,5,18,12,0,232.0,445.0,3.2,17.1,665.0,552.49,425.91
2018,5,18,12,15,269.0,440.5,3.3,17.05,695.5,595.02,458.32
2018,5,18,12,30,306.0,436.0,3.4,17.0,726.0,638.56,491.42
2018,5,18,12,45,328.0,425.0,3.5,17.0,733.0,664.28,511.23
2018,5,18,13,0,350.0,414.0,3.6,17.0,740.0,689.04,530.46
2018,5,18,13,15,348.0,410.5,3.65,16.9,729.5,698.07,537.79
2018,5,18,13,30,346.0,407.0,3.7,16.8,719.0,705.1,543.81
2018,5,18,13,45,393.5,375.0,3.75,16.75,721.0,728.7,563.35
2018,5,18,14,0,441.0,343.0,3.8,16.7,723.0,768.62,594.16
2018,5,18,14,15,456.0,322.5,3.8,16.55,703.0,770.0,596.8
2018,5,18,14,30,471.0,302.0,3.8,16.4,683.0,768.49,597.71
2018,5,18,14,45,510.0,264.0,3.85,16.3,659.5,769.23,601.31
2018,5,18,15,0,549.0,226.0,3.9,16.2,636.0,765.5,601.78
2018,5,18,15,15,542.0,214.5,3.9,16.2,600.5,742.79,586.58
2018,5,18,15,30,535.0,203.0,3.9,16.2,565.0,717.62,569.61
2018,5,18,15,45,659.0,152.5,4.05,15.85,567.0,774.2,616.41
2018,5,18,16,0,783.0,102.0,4.2,15.5,569.0,805.02,641.97
2018,5,18,16,15,762.0,98.0,4.25,15.25,521.0,762.53,612.99
2018,5,18,16,30,741.0,94.0,4.3,15.0,473.0,718.18,582.67
2018,5,18,16,45,711.5,90.0,4.4,14.8,422.5,669.46,548.45
2018,5,18,17,0,682.0,86.0,4.5,14.6,372.0,616.74,509.7
2018,5,18,17,15,641.0,81.0,4.5,14.3,321.5,554.9,461.47
2018,5,18,17,30,600.0,76.0,4.5,14.0,271.0,494.31,412.64
2018,5,18,17,45,541.0,69.5,4.45,13.75,222.0,423.11,353.21
2018,5,18,18,0,482.0,63.0,4.4,13.5,173.0,355.78,295.05
2018,5,18,18,15,394.0,54.0,4.35,13.25,129.5,276.12,225.18
2018,5,18,18,30,306.0,45.0,4.3,13.0,86.0,203.63,160.05
2018,5,18,18,45,193.0,31.5,4.2,12.75,53.5,129.1,85.6
2018,5,18,19,0,80.0,18.0,4.1,12.5,21.0,39.86,0.0
2018,5,18,19,15,40.0,9.0,4.1,12.4,10.5,7.08,0.0
2018,5,18,19,30,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,4.1,12.15,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,4.05,11.9,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,3.95,11.7,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,3.9,11.55,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,3.9,11.45,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,3.95,11.4,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,4.05,11.35,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,4.1,11.3,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,4.15,11.3,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,4.2,11.3,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,4.3,11.3,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,4.4,11.3,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,4.5,11.35,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,4.6,11.4,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,4.65,11.4,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,4.7,11.4,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,4.75,11.4,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,4.8,11.4,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,4.8,11.45,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,4.8,11.5,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,4.8,11.5,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,4.8,11.5,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,4.8,11.5,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,4.8,11.5,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,4.8,11.5,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,4.8,11.5,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,4.75,11.5,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,4.65,11.5,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2018,5,19,4,45,3.5,2.5,4.6,11.5,2.5,0.0,0.0
2018,5,19,5,0,7.0,5.0,4.6,11.5,5.0,3.93,0.0
2018,5,19,5,15,46.0,18.5,4.6,11.65,22.5,13.92,0.0
2018,5,19,5,30,85.0,32.0,4.6,11.8,40.0,23.86,13.48
2018,5,19,5,45,168.5,48.5,4.65,11.9,76.0,36.0,25.88
2018,5,19,6,0,252.0,65.0,4.7,12.0,112.0,47.82,37.0
2018,5,19,6,15,361.0,74.5,4.7,12.2,165.0,55.18,43.94
2018,5,19,6,30,470.0,84.0,4.7,12.4,218.0,62.7,50.81
2018,5,19,6,45,454.0,100.5,4.75,12.55,251.0,73.14,60.12
2018,5,19,7,0,438.0,117.0,4.8,12.7,284.0,83.01,68.75
2018,5,19,7,15,379.0,146.0,4.8,12.95,305.5,99.23,82.83
2018,5,19,7,30,320.0,175.0,4.8,13.2,327.0,117.8,98.76
2018,5,19,7,45,350.5,187.5,4.75,13.45,370.5,125.18,104.75
2018,5,19,8,0,381.0,200.0,4.7,13.7,414.0,126.6,105.52
2018,5,19,8,15,507.5,178.0,4.7,13.95,489.0,115.54,95.52
2018,5,19,8,30,634.0,156.0,4.7,14.2,564.0,103.06,84.38
2018,5,19,8,45,635.0,170.0,4.7,14.4,602.5,131.38,90.12
2018,5,19,9,0,636.0,184.0,4.7,14.6,641.0,184.7,120.6
2018,5,19,9,15,711.0,168.0,4.7,14.8,705.0,232.91,153.87
2018,5,19,9,30,786.0,152.0,4.7,15.0,769.0,294.19,202.89
2018,5,19,9,45,820.5,144.0,4.7,15.2,812.0,349.88,251.48
2018,5,19,10,0,855.0,136.0,4.7,15.4,855.0,409.8,303.95
2018,5,19,10,15,859.0,139.5,4.75,15.55,881.5,464.35,352.4
2018,5,19,10,30,863.0,143.0,4.8,15.7,908.0,517.75,398.8
2018,5,19,10,45,865.0,146.0,4.85,15.8,927.5,568.44,441.98
2018,5,19,11,0,867.0,149.0,4.9,15.9,947.0,617.4,482.68
2018,5,19,11,15,867.0,151.5,4.95,15.95,959.0,662.89,519.84
2018,5,19,11,30,867.0,154.0,5.0,16.0,971.0,706.16,554.49
2018,5,19,11,45,864.5,157.5,5.05,16.05,976.0,746.03,585.89
2018,5,19,12,0,862.0,161.0,5.1,16.1,981.0,795.34,623.26
2018,5,19,12,15,864.0,159.0,5.1,16.1,979.5,817.25,640.82
2018,5,19,12,30,866.0,157.0,5.1,16.1,978.0,848.45,663.45
2018,5,19,12,45,866.0,155.0,5.15,16.1,969.0,874.99,682.93
2018,5,19,13,0,866.0,153.0,5.2,16.1,960.0,898.25,700.14
2018,5,19,13,15,861.5,152.5,5.2,16.05,943.0,915.35,712.84
2018,5,19,13,30,857.0,152.0,5.2,16.0,926.0,944.18,734.04
2018,5,19,13,45,850.5,151.0,5.2,15.95,902.0,951.78,740.12
2018,5,19,14,0,844.0,150.0,5.2,15.9,878.0,955.5,743.72
2018,5,19,14,15,833.0,149.5,5.25,15.8,846.5,951.68,742.61
2018,5,19,14,30,822.0,149.0,5.3,15.7,815.0,944.07,738.95
2018,5,19,14,45,807.5,147.5,5.3,15.6,777.5,928.53,729.38
2018,5,19,15,0,793.0,146.0,5.3,15.5,740.0,909.48,717.39
2018,5,19,15,15,764.5,147.0,5.3,15.5,693.5,876.84,695.24
2018,5,19,15,30,736.0,148.0,5.3,15.5,647.0,848.9,676.53
2018,5,19,15,45,723.5,143.0,5.3,15.2,605.5,819.21,657.17
2018,5,19,16,0,711.0,138.0,5.3,14.9,564.0,786.88,635.66
2018,5,19,16,15,621.5,147.0,5.3,14.65,496.5,703.25,574.0
2018,5,19,16,30,532.0,156.0,5.3,14.4,429.0,613.47,505.25
2018,5,19,16,45,540.0,141.0,5.25,14.1,393.0,585.34,485.23
2018,5,19,17,0,548.0,126.0,5.2,13.8,357.0,554.53,462.23
2018,5,19,17,15,510.5,116.0,5.2,13.5,309.0,495.75,415.43
2018,5,19,17,30,473.0,106.0,5.2,13.2,261.0,438.5,368.58
2018,5,19,17,45,363.5,89.5,5.15,12.9,196.5,333.56,280.42
2018,5,19,18,0,254.0,73.0,5.1,12.6,132.0,238.07,198.36
2018,5,19,18,15,167.0,55.0,5.0,12.4,90.0,149.87,121.69
2018,5,19,18,30,80.0,37.0,4.9,12.2,48.0,83.21,63.39
2018,5,19,18,45,56.0,27.0,4.8,12.05,33.0,53.19,33.33
2018,5,19,19,0,32.0,17.0,4.7,11.9,18.0,23.63,0.0
2018,5,19,19,15,16.0,8.5,4.65,11.85,9.0,10.95,0.0
2018,5,19,19,30,0.0,0.0,4.6,11.8,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,4.55,11.75,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,4.5,11.7,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,4.55,11.7,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,4.6,11.7,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,4.6,11.7,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,4.6,11.7,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,4.65,11.7,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,4.7,11.7,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,4.75,11.75,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,4.8,11.8,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,4.75,11.8,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,4.7,11.8,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,4.7,11.8,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,4.7,11.8,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,4.65,11.75,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,4.6,11.7,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,4.55,11.7,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,4.5,11.7,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,4.5,11.65,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,4.5,11.6,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,4.5,11.55,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2018,5,20,4,45,0.5,1.5,4.5,11.55,1.5,0.0,0.0
2018,5,20,5,0,1.0,3.0,4.5,11.6,3.0,2.36,0.0
2018,5,20,5,15,10.0,16.5,4.5,11.7,17.5,12.62,0.0
2018,5,20,5,30,19.0,30.0,4.5,11.8,32.0,22.58,12.65
2018,5,20,5,45,40.0,44.0,4.55,11.9,51.0,32.95,23.25
2018,5,20,6,0,61.0,58.0,4.6,12.0,70.0,42.91,32.66
2018,5,20,6,15,46.5,70.5,4.55,12.1,81.0,52.35,41.44
2018,5,20,6,30,32.0,83.0,4.5,12.2,92.0,61.21,49.52
2018,5,20,6,45,73.0,115.5,4.5,12.3,142.0,82.83,68.82
2018,5,20,7,0,114.0,148.0,4.5,12.4,192.0,101.42,85.16
2018,5,20,7,15,155.0,172.0,4.5,12.5,240.5,116.42,98.11
2018,5,20,7,30,196.0,196.0,4.5,12.6,289.0,131.11,110.61
2018,5,20,7,45,257.0,210.5,4.45,12.65,346.5,135.65,114.15
2018,5,20,8,0,318.0,225.0,4.4,12.7,404.0,144.21,121.16
2018,5,20,8,15,363.5,234.5,4.35,12.85,456.0,149.6,125.34
2018,5,20,8,30,409.0,244.0,4.3,13.0,508.0,146.97,122.63
2018,5,20,8,45,450.5,247.5,4.3,13.1,556.5,164.99,122.15
2018,5,20,9,0,492.0,251.0,4.3,13.2,605.0,206.98,145.16
2018,5,20,9,15,645.0,199.5,4.3,13.4,690.0,239.78,162.88
2018,5,20,9,30,798.0,148.0,4.3,13.6,775.0,293.54,202.62
2018,5,20,9,45,756.0,176.5,4.3,13.8,791.0,347.05,251.96
2018,5,20,10,0,714.0,205.0,4.3,14.0,807.0,400.35,300.39
2018,5,20,10,15,712.5,215.5,4.3,14.25,832.0,453.15,346.26
2018,5,20,10,30,711.0,226.0,4.3,14.5,857.0,504.84,390.07
2018,5,20,10,45,673.5,246.0,4.3,14.75,854.5,543.11,422.52
2018,5,20,11,0,636.0,266.0,4.3,15.0,852.0,576.54,450.01
2018,5,20,11,15,599.0,298.5,4.4,15.2,856.5,614.34,479.93
2018,5,20,11,30,562.0,331.0,4.5,15.4,861.0,651.74,508.53
2018,5,20,11,45,527.5,350.0,4.55,15.6,850.0,673.93,525.29
2018,5,20,12,0,493.0,369.0,4.6,15.8,839.0,692.19,538.76
2018,5,20,12,15,515.5,363.5,4.65,15.85,853.5,731.78,568.99
2018,5,20,12,30,538.0,358.0,4.7,15.9,868.0,770.51,598.26
2018,5,20,12,45,485.5,374.0,4.75,15.95,831.0,762.76,592.22
2018,5,20,13,0,433.0,390.0,4.8,16.0,794.0,750.21,582.77
2018,5,20,13,15,500.0,356.0,4.9,15.8,814.5,796.74,620.06
2018,5,20,13,30,567.0,322.0,5.0,15.6,835.0,841.58,655.84
2018,5,20,13,45,450.0,355.0,5.05,15.45,755.5,776.5,607.04
2018,5,20,14,0,333.0,388.0,5.1,15.3,676.0,691.3,543.2
2018,5,20,14,15,337.5,371.5,5.15,15.05,654.5,685.75,541.35
2018,5,20,14,30,342.0,355.0,5.2,14.8,633.0,678.09,537.6
2018,5,20,14,45,312.5,343.5,5.2,14.5,588.5,641.83,511.34
2018,5,20,15,0,283.0,332.0,5.2,14.2,544.0,604.14,483.82
2018,5,20,15,15,229.5,320.5,5.2,14.2,486.5,522.98,421.56
2018,5,20,15,30,176.0,309.0,5.2,14.2,429.0,463.03,374.6
2018,5,20,15,45,158.0,284.5,5.2,13.8,386.5,421.38,343.08
2018,5,20,16,0,140.0,260.0,5.2,13.4,344.0,379.48,310.83
2018,5,20,16,15,187.5,231.5,5.15,13.3,334.0,387.17,319.63
2018,5,20,16,30,235.0,203.0,5.1,13.2,324.0,408.73,339.12
2018,5,20,16,45,315.0,172.5,5.05,13.1,316.5,429.64,358.84
2018,5,20,17,0,395.0,142.0,5.0,13.0,309.0,460.84,386.05
2018,5,20,17,15,417.0,121.0,4.95,12.9,277.0,436.9,367.28
2018,5,20,17,30,439.0,100.0,4.9,12.8,245.0,409.42,344.88
2018,5,20,17,45,400.5,91.0,4.85,12.7,205.5,356.38,299.5
2018,5,20,18,0,362.0,82.0,4.8,12.6,166.0,305.99,255.05
2018,5,20,18,15,280.5,68.5,4.75,12.45,124.0,232.75,190.54
2018,5,20,18,30,199.0,55.0,4.7,12.3,82.0,159.37,125.55
2018,5,20,18,45,119.0,36.5,4.6,12.15,51.0,99.06,67.61
2018,5,20,19,0,39.0,18.0,4.5,12.0,20.0,32.75,0.0
2018,5,20,19,15,19.5,9.0,4.35,11.95,10.0,12.26,0.0
2018,5,20,19,30,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,3.85,11.6,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,3.6,11.45,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,3.35,11.35,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,3.1,11.25,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,2.95,11.2,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,2.8,11.15,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,2.65,11.05,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,2.6,10.95,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,2.55,10.85,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,2.45,10.75,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,2.35,10.7,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,2.2,10.75,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,2.05,10.8,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,1.95,10.95,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,5,21,4,45,7.5,3.5,1.85,11.2,3.5,0.0,0.0
2018,5,21,5,0,15.0,7.0,1.8,11.3,7.0,5.51,0.0
2018,5,21,5,15,86.0,23.0,1.75,11.5,30.5,17.1,0.0
2018,5,21,5,30,157.0,39.0,1.7,11.7,54.0,28.86,17.97
2018,5,21,5,45,249.5,52.5,1.7,11.95,93.0,39.16,28.76
2018,5,21,6,0,342.0,66.0,1.7,12.2,132.0,49.23,38.3
2018,5,21,6,15,408.0,76.5,1.6,12.4,178.0,57.0,45.58
2018,5,21,6,30,474.0,87.0,1.5,12.6,224.0,64.73,52.6
2018,5,21,6,45,522.0,95.5,1.4,12.85,273.5,73.35,60.2
2018,5,21,7,0,570.0,104.0,1.3,13.1,323.0,78.82,64.85
2018,5,21,7,15,606.0,110.0,1.25,13.45,372.5,82.18,67.52
2018,5,21,7,30,642.0,116.0,1.2,13.8,422.0,85.47,70.07
2018,5,21,7,45,670.0,121.5,1.2,14.15,471.5,88.16,72.07
2018,5,21,8,0,698.0,127.0,1.2,14.5,521.0,90.74,73.96
2018,5,21,8,15,720.5,130.0,1.25,14.9,567.5,91.53,74.29
2018,5,21,8,30,743.0,133.0,1.3,15.3,614.0,92.28,74.59
2018,5,21,8,45,761.0,136.0,1.35,15.7,657.5,124.86,82.01
2018,5,21,9,0,779.0,139.0,1.4,16.1,701.0,179.73,109.65
2018,5,21,9,15,796.0,139.5,1.55,16.4,740.5,234.62,149.39
2018,5,21,9,30,813.0,140.0,1.7,16.7,780.0,290.92,195.86
2018,5,21,9,45,828.5,138.5,1.8,17.05,814.5,346.55,243.83
2018,5,21,10,0,844.0,137.0,1.9,17.4,849.0,402.81,292.45
2018,5,21,10,15,851.0,138.5,2.0,17.6,876.0,458.12,339.9
2018,5,21,10,30,858.0,140.0,2.1,17.8,903.0,511.04,384.4
2018,5,21,10,45,862.5,141.0,2.25,18.0,922.5,561.27,425.9
2018,5,21,11,0,867.0,142.0,2.4,18.2,942.0,609.99,465.18
2018,5,21,11,15,870.0,143.0,2.5,18.3,955.0,656.09,501.54
2018,5,21,11,30,873.0,144.0,2.6,18.4,968.0,700.21,535.62
2018,5,21,11,45,875.0,143.5,2.75,18.5,973.5,740.39,566.49
2018,5,21,12,0,877.0,143.0,2.9,18.6,979.0,778.16,595.14
2018,5,21,12,15,874.0,144.5,3.05,18.6,976.0,810.97,619.8
2018,5,21,12,30,871.0,146.0,3.2,18.6,973.0,840.79,641.33
2018,5,21,12,45,866.0,147.0,3.35,18.6,962.5,865.39,659.29
2018,5,21,13,0,861.0,148.0,3.5,18.6,952.0,886.59,675.0
2018,5,21,13,15,857.5,146.5,3.65,18.45,935.0,903.53,688.26
2018,5,21,13,30,854.0,145.0,3.8,18.3,918.0,916.86,699.18
2018,5,21,13,45,849.0,142.5,3.9,18.15,894.0,924.26,705.86
2018,5,21,14,0,844.0,140.0,4.0,18.0,870.0,927.92,710.12
2018,5,21,14,15,837.0,137.5,4.1,17.75,840.0,940.19,720.82
2018,5,21,14,30,830.0,135.0,4.2,17.5,810.0,934.24,718.9
2018,5,21,14,45,820.5,131.5,4.3,17.25,774.0,921.24,712.25
2018,5,21,15,0,811.0,128.0,4.4,17.0,738.0,904.66,703.41
2018,5,21,15,15,796.5,125.5,4.4,17.0,696.5,881.17,688.3
2018,5,21,15,30,782.0,123.0,4.4,17.0,655.0,854.57,670.98
2018,5,21,15,45,765.0,119.0,4.5,16.45,610.0,821.31,650.8
2018,5,21,16,0,748.0,115.0,4.6,15.9,565.0,785.49,628.37
2018,5,21,16,15,726.0,110.0,4.6,15.55,517.0,746.76,602.32
2018,5,21,16,30,704.0,105.0,4.6,15.2,469.0,701.78,571.11
2018,5,21,16,45,673.0,100.5,4.6,14.9,419.0,649.25,533.29
2018,5,21,17,0,642.0,96.0,4.6,14.6,369.0,596.39,493.26
2018,5,21,17,15,600.5,90.0,4.55,14.25,319.0,534.8,444.99
2018,5,21,17,30,559.0,84.0,4.5,13.9,269.0,474.56,396.34
2018,5,21,17,45,501.5,76.0,4.5,13.6,221.0,404.62,338.12
2018,5,21,18,0,444.0,68.0,4.5,13.3,173.0,338.5,281.23
2018,5,21,18,15,361.5,58.0,4.45,13.05,130.0,259.47,212.12
2018,5,21,18,30,279.0,48.0,4.4,12.8,87.0,193.79,153.07
2018,5,21,18,45,178.5,33.5,4.35,12.6,55.0,125.04,87.35
2018,5,21,19,0,78.0,19.0,4.3,12.4,23.0,50.44,0.0
2018,5,21,19,15,39.0,9.5,4.25,12.3,11.5,17.8,0.0
2018,5,21,19,30,0.0,0.0,4.2,12.2,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,4.15,12.1,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,4.05,11.75,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,3.95,11.65,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,3.85,11.6,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,3.75,11.6,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,3.65,11.55,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,3.1,11.55,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,5,22,4,45,3.5,1.5,3.1,11.6,1.5,0.0,0.0
2018,5,22,5,0,7.0,3.0,3.1,11.6,3.0,2.36,0.0
2018,5,22,5,15,5.0,4.5,3.1,11.75,4.5,3.73,0.0
2018,5,22,5,30,3.0,6.0,3.1,11.9,6.0,4.7,0.0
2018,5,22,5,45,27.5,11.5,3.1,12.05,16.5,9.04,2.31
2018,5,22,6,0,52.0,17.0,3.1,12.2,27.0,13.32,6.28
2018,5,22,6,15,26.0,19.5,3.1,12.3,24.5,15.72,8.55
2018,5,22,6,30,0.0,22.0,3.1,12.4,22.0,16.74,9.5
2018,5,22,6,45,0.0,36.5,3.1,12.55,36.5,27.85,19.53
2018,5,22,7,0,0.0,51.0,3.1,12.7,51.0,39.02,29.49
2018,5,22,7,15,0.0,65.5,3.05,12.85,65.5,50.23,39.38
2018,5,22,7,30,0.0,80.0,3.0,13.0,80.0,61.48,49.19
2018,5,22,7,45,0.0,99.0,3.0,13.1,99.0,75.52,61.36
2018,5,22,8,0,0.0,118.0,3.0,13.2,118.0,89.16,73.05
2018,5,22,8,15,0.5,134.5,3.0,13.4,135.0,100.92,82.96
2018,5,22,8,30,1.0,151.0,3.0,13.6,152.0,112.55,92.68
2018,5,22,8,45,2.5,165.0,3.0,13.75,167.0,122.76,96.57
2018,5,22,9,0,4.0,179.0,3.0,13.9,182.0,133.61,105.02
2018,5,22,9,15,7.0,199.5,3.05,14.1,205.0,149.53,117.49
2018,5,22,9,30,10.0,220.0,3.1,14.3,228.0,166.04,130.4
2018,5,22,9,45,22.0,269.5,3.2,14.45,288.0,200.43,157.34
2018,5,22,10,0,34.0,319.0,3.3,14.6,348.0,242.19,190.04
2018,5,22,10,15,56.5,363.0,3.35,14.75,412.5,287.17,224.89
2018,5,22,10,30,79.0,407.0,3.4,14.9,477.0,335.86,262.49
2018,5,22,10,45,102.0,401.5,3.45,15.05,494.0,353.79,276.42
2018,5,22,11,0,125.0,396.0,3.5,15.2,511.0,375.05,293.18
2018,5,22,11,15,126.5,376.5,3.5,15.3,494.5,374.07,292.81
2018,5,22,11,30,128.0,357.0,3.5,15.4,478.0,371.8,291.51
2018,5,22,11,45,77.5,356.0,3.55,15.55,429.5,338.61,265.27
2018,5,22,12,0,27.0,355.0,3.6,15.7,381.0,306.92,239.72
2018,5,22,12,15,27.0,344.0,3.6,15.7,370.0,302.3,236.34
2018,5,22,12,30,27.0,333.0,3.6,15.7,359.0,297.08,232.44
2018,5,22,12,45,96.5,319.0,3.6,15.75,409.5,360.78,284.02
2018,5,22,13,0,166.0,305.0,3.6,15.8,460.0,427.89,337.47
2018,5,22,13,15,143.0,315.5,3.65,15.75,447.5,410.62,323.88
2018,5,22,13,30,120.0,326.0,3.7,15.7,435.0,405.29,319.55
2018,5,22,13,45,316.5,275.5,3.7,15.7,552.0,579.05,457.02
2018,5,22,14,0,513.0,225.0,3.7,15.7,669.0,726.12,569.94
2018,5,22,14,15,631.5,188.0,3.7,15.6,715.5,806.13,630.66
2018,5,22,14,30,750.0,151.0,3.7,15.5,762.0,874.58,680.37
2018,5,22,14,45,483.0,179.5,3.7,15.4,566.5,664.02,526.34
2018,5,22,15,0,216.0,208.0,3.7,15.3,371.0,414.18,333.07
2018,5,22,15,15,118.5,218.0,3.7,15.3,306.5,317.08,255.57
2018,5,22,15,30,21.0,228.0,3.7,15.3,242.0,205.7,163.92
2018,5,22,15,45,195.0,200.0,3.75,15.05,318.5,382.87,312.08
2018,5,22,16,0,369.0,172.0,3.8,14.8,395.0,519.03,423.36
2018,5,22,16,15,275.5,184.5,3.8,14.55,343.0,425.84,349.13
2018,5,22,16,30,182.0,197.0,3.8,14.3,291.0,341.39,280.92
2018,5,22,16,45,249.0,172.5,3.8,14.1,287.0,378.36,313.34
2018,5,22,17,0,316.0,148.0,3.8,13.9,283.0,391.71,326.21
2018,5,22,17,15,355.0,126.0,3.8,13.6,259.0,398.91,333.02
2018,5,22,17,30,394.0,104.0,3.8,13.3,235.0,383.99,321.49
2018,5,22,17,45,326.5,92.0,3.8,13.05,188.5,312.8,261.63
2018,5,22,18,0,259.0,80.0,3.8,12.8,142.0,234.42,194.74
2018,5,22,18,15,214.0,64.0,3.7,12.55,107.0,182.77,149.03
2018,5,22,18,30,169.0,48.0,3.6,12.3,72.0,135.36,106.25
2018,5,22,18,45,105.0,33.0,3.55,12.1,46.0,86.76,60.19
2018,5,22,19,0,41.0,18.0,3.5,11.9,20.0,33.04,0.0
2018,5,22,19,15,20.5,9.0,3.45,11.85,10.0,12.49,0.0
2018,5,22,19,30,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,5,22,19,45,0.0,0.0,3.35,11.75,0.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,3.3,11.65,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,3.25,11.6,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,3.15,11.6,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,3.1,11.65,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,3.05,11.7,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,2.95,11.7,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,2.85,11.7,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,2.75,11.7,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,2.5,11.75,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,2.5,11.8,0.0,0.0,0.0
