Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,1,23,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,1.85,12.7,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,1.8,12.55,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,1.75,12.45,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,1.65,12.4,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,1.55,12.4,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,1.5,12.45,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,1.45,12.65,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,6,2,4,45,45.0,6.0,1.35,13.0,7.0,0.0,0.0
2018,6,2,5,0,90.0,12.0,1.3,13.2,14.0,9.44,0.0
2018,6,2,5,15,217.0,23.5,1.3,13.65,44.0,19.31,4.29
2018,6,2,5,30,344.0,35.0,1.3,14.1,74.0,28.83,18.8
2018,6,2,5,45,433.5,42.5,1.3,14.55,116.5,34.9,24.99
2018,6,2,6,0,523.0,50.0,1.3,15.0,159.0,41.09,30.84
2018,6,2,6,15,581.0,55.5,1.25,15.45,207.0,45.53,34.95
2018,6,2,6,30,639.0,61.0,1.2,15.9,255.0,50.02,38.94
2018,6,2,6,45,679.5,65.5,1.2,16.35,305.5,57.97,45.84
2018,6,2,7,0,720.0,70.0,1.2,16.8,356.0,61.74,48.95
2018,6,2,7,15,749.0,73.5,1.25,17.4,406.5,64.54,51.11
2018,6,2,7,30,778.0,77.0,1.3,18.0,457.0,67.3,53.2
2018,6,2,7,45,800.0,80.0,1.3,18.6,506.5,69.51,54.78
2018,6,2,8,0,822.0,83.0,1.3,19.2,556.0,71.65,56.28
2018,6,2,8,15,838.5,85.0,1.4,19.85,602.5,81.65,64.44
2018,6,2,8,30,855.0,87.0,1.5,20.5,649.0,83.42,65.56
2018,6,2,8,45,868.0,89.5,1.55,21.15,692.5,101.64,64.57
2018,6,2,9,0,881.0,92.0,1.6,21.8,736.0,159.8,89.31
2018,6,2,9,15,885.5,96.5,1.6,22.3,773.0,218.75,129.83
2018,6,2,9,30,890.0,101.0,1.6,22.8,810.0,277.5,176.97
2018,6,2,9,45,890.5,106.5,1.6,23.3,841.0,335.29,225.87
2018,6,2,10,0,891.0,112.0,1.6,23.8,872.0,391.97,273.96
2018,6,2,10,15,898.0,113.5,1.6,24.2,899.5,447.3,320.06
2018,6,2,10,30,905.0,115.0,1.6,24.6,927.0,501.74,364.15
2018,6,2,10,45,909.5,116.0,1.6,24.95,947.5,553.46,404.94
2018,6,2,11,0,914.0,117.0,1.6,25.3,968.0,603.58,443.21
2018,6,2,11,15,917.0,117.0,1.65,25.55,981.0,650.31,478.38
2018,6,2,11,30,920.0,117.0,1.7,25.8,994.0,694.93,511.13
2018,6,2,11,45,921.5,117.0,1.7,26.05,1000.0,736.24,540.42
2018,6,2,12,0,923.0,117.0,1.7,26.3,1006.0,775.02,567.28
2018,6,2,12,15,925.0,115.5,1.75,26.4,1005.0,810.29,591.51
2018,6,2,12,30,927.0,114.0,1.8,26.5,1004.0,842.67,612.78
2018,6,2,12,45,928.0,111.5,1.9,26.6,995.5,870.28,631.4
2018,6,2,13,0,929.0,109.0,2.0,26.7,987.0,894.48,647.88
2018,6,2,13,15,925.5,108.5,2.1,26.6,970.5,912.99,661.28
2018,6,2,13,30,922.0,108.0,2.2,26.5,954.0,927.76,672.41
2018,6,2,13,45,917.0,107.0,2.3,26.45,930.5,936.9,679.91
2018,6,2,14,0,912.0,106.0,2.4,26.4,907.0,942.15,685.05
2018,6,2,14,15,905.0,105.5,2.5,26.2,877.5,942.21,687.37
2018,6,2,14,30,898.0,105.0,2.6,26.0,848.0,938.45,687.33
2018,6,2,14,45,888.5,103.5,2.7,25.85,812.0,927.66,682.63
2018,6,2,15,0,879.0,102.0,2.8,25.7,776.0,913.23,675.6
2018,6,2,15,15,867.5,100.0,2.8,25.7,735.5,892.98,663.57
2018,6,2,15,30,856.0,98.0,2.8,25.7,695.0,869.44,649.39
2018,6,2,15,45,840.5,95.5,2.9,25.1,650.0,838.81,632.49
2018,6,2,16,0,825.0,93.0,3.0,24.5,605.0,814.59,619.78
2018,6,2,16,15,805.0,90.0,3.0,24.1,556.5,774.01,594.25
2018,6,2,16,30,785.0,87.0,3.0,23.7,508.0,731.42,566.95
2018,6,2,16,45,759.5,83.5,2.95,23.25,458.0,682.45,534.33
2018,6,2,17,0,734.0,80.0,2.9,22.8,408.0,632.47,499.9
2018,6,2,17,15,699.0,76.0,2.85,22.15,357.5,574.91,458.08
2018,6,2,17,30,664.0,72.0,2.8,21.5,307.0,520.71,417.25
2018,6,2,17,45,615.0,66.0,2.7,20.8,257.0,454.47,365.47
2018,6,2,18,0,566.0,60.0,2.6,20.1,207.0,391.04,313.96
2018,6,2,18,15,493.5,53.5,2.5,19.45,161.5,319.0,253.67
2018,6,2,18,30,421.0,47.0,2.4,18.8,116.0,253.03,196.66
2018,6,2,18,45,313.0,37.0,2.3,18.1,79.0,177.15,130.6
2018,6,2,19,0,205.0,27.0,2.2,17.4,42.0,108.48,52.47
2018,6,2,19,15,108.0,14.5,2.15,17.05,22.0,39.59,0.0
2018,6,2,19,30,11.0,2.0,2.1,16.7,2.0,0.0,0.0
2018,6,2,19,45,5.5,1.0,2.05,16.35,1.0,0.0,0.0
2018,6,2,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,2.0,15.35,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,2.0,14.95,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,2.05,14.3,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,2.15,14.1,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,2.15,13.9,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,2.1,13.75,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,2.0,13.65,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,1.85,13.55,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,1.55,13.45,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,1.55,13.35,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,1.65,13.4,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,6,3,4,45,38.5,6.0,1.8,13.6,7.0,0.0,0.0
2018,6,3,5,0,77.0,12.0,1.9,13.7,14.0,9.44,0.0
2018,6,3,5,15,197.5,24.5,1.85,14.0,43.5,18.72,4.33
2018,6,3,5,30,318.0,37.0,1.8,14.3,73.0,30.37,20.11
2018,6,3,5,45,407.5,44.5,1.75,14.55,114.5,36.33,26.24
2018,6,3,6,0,497.0,52.0,1.7,14.8,156.0,42.42,32.03
2018,6,3,6,15,557.0,58.5,1.65,15.2,204.0,47.53,36.75
2018,6,3,6,30,617.0,65.0,1.6,15.6,252.0,52.66,41.32
2018,6,3,6,45,659.0,69.5,1.55,16.0,302.5,56.1,44.25
2018,6,3,7,0,701.0,74.0,1.5,16.4,353.0,64.43,51.39
2018,6,3,7,15,731.0,78.0,1.5,16.9,403.5,67.48,53.77
2018,6,3,7,30,761.0,82.0,1.5,17.4,454.0,70.47,56.07
2018,6,3,7,45,784.0,84.5,1.55,17.85,503.0,72.21,57.27
2018,6,3,8,0,807.0,87.0,1.6,18.3,552.0,73.91,58.43
2018,6,3,8,15,824.0,89.5,1.6,18.7,598.5,75.4,59.42
2018,6,3,8,30,841.0,92.0,1.6,19.1,645.0,86.0,68.14
2018,6,3,8,45,854.0,95.0,1.65,19.5,688.5,103.38,67.15
2018,6,3,9,0,867.0,98.0,1.7,19.9,732.0,161.01,91.68
2018,6,3,9,15,877.0,99.5,1.75,20.2,770.0,218.22,130.93
2018,6,3,9,30,887.0,101.0,1.8,20.5,808.0,275.8,177.47
2018,6,3,9,45,894.5,103.0,1.85,20.85,841.0,333.12,226.5
2018,6,3,10,0,902.0,105.0,1.9,21.2,874.0,390.07,275.58
2018,6,3,10,15,891.5,116.5,1.95,21.45,896.5,445.55,323.12
2018,6,3,10,30,881.0,128.0,2.0,21.7,919.0,498.32,367.21
2018,6,3,10,45,825.5,165.5,2.05,21.95,920.0,546.53,406.44
2018,6,3,11,0,770.0,203.0,2.1,22.2,921.0,587.33,438.58
2018,6,3,11,15,849.5,156.0,2.2,22.3,958.0,635.13,476.3
2018,6,3,11,30,929.0,109.0,2.3,22.4,995.0,693.54,520.89
2018,6,3,11,45,891.5,136.5,2.4,22.5,991.0,728.63,546.89
2018,6,3,12,0,854.0,164.0,2.5,22.6,987.0,769.89,576.27
2018,6,3,12,15,835.5,177.5,2.55,22.55,981.5,801.38,598.95
2018,6,3,12,30,817.0,191.0,2.6,22.5,976.0,829.11,618.77
2018,6,3,12,45,859.0,159.5,2.7,22.45,978.0,850.74,635.31
2018,6,3,13,0,901.0,128.0,2.8,22.4,980.0,885.73,659.91
2018,6,3,13,15,842.0,166.0,2.9,22.3,951.5,903.79,673.16
2018,6,3,13,30,783.0,204.0,3.0,22.2,923.0,903.23,674.11
2018,6,3,13,45,800.0,187.0,3.1,22.05,905.5,918.16,685.91
2018,6,3,14,0,817.0,170.0,3.2,21.9,888.0,929.08,695.01
2018,6,3,14,15,817.0,161.0,3.25,21.75,858.5,927.93,695.78
2018,6,3,14,30,817.0,152.0,3.3,21.6,829.0,922.86,694.11
2018,6,3,14,45,849.0,127.0,3.35,21.45,804.0,913.99,689.98
2018,6,3,15,0,881.0,102.0,3.4,21.3,779.0,914.13,692.15
2018,6,3,15,15,869.0,100.0,3.4,21.3,738.0,893.47,679.36
2018,6,3,15,30,857.0,98.0,3.4,21.3,697.0,869.53,664.46
2018,6,3,15,45,839.5,96.0,3.5,20.85,651.0,837.77,645.72
2018,6,3,16,0,822.0,94.0,3.6,20.4,605.0,812.54,631.4
2018,6,3,16,15,804.5,90.5,3.6,20.15,557.5,773.56,605.96
2018,6,3,16,30,787.0,87.0,3.6,19.9,510.0,732.43,578.66
2018,6,3,16,45,766.5,83.0,3.6,19.6,461.5,686.63,547.5
2018,6,3,17,0,746.0,79.0,3.6,19.3,413.0,639.47,514.37
2018,6,3,17,15,712.0,74.5,3.6,18.85,362.0,581.65,471.26
2018,6,3,17,30,678.0,70.0,3.6,18.4,311.0,526.81,428.94
2018,6,3,17,45,631.0,65.0,3.6,18.0,261.5,462.36,377.34
2018,6,3,18,0,584.0,60.0,3.6,17.6,212.0,400.45,325.86
2018,6,3,18,15,515.0,53.0,3.5,17.1,166.0,328.71,264.67
2018,6,3,18,30,446.0,46.0,3.4,16.6,120.0,262.75,206.62
2018,6,3,18,45,339.0,36.5,3.35,16.05,82.0,186.48,139.22
2018,6,3,19,0,232.0,27.0,3.3,15.5,44.0,117.6,60.83
2018,6,3,19,15,123.0,14.5,3.3,15.25,23.0,43.52,0.0
2018,6,3,19,30,14.0,2.0,3.3,15.0,2.0,0.0,0.0
2018,6,3,19,45,7.0,1.0,3.3,14.75,1.0,0.0,0.0
2018,6,3,20,0,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,3.3,14.35,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,3.3,14.05,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,3.3,13.65,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,3.4,13.35,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,3.4,13.25,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,3.45,13.15,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,3.5,13.05,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,3.55,12.95,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,3.65,12.9,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,3.7,12.85,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,3.75,12.8,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,3.85,12.75,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,4.05,12.8,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,4.2,12.9,0.0,0.0,0.0
2018,6,4,4,45,45.5,6.5,4.3,13.0,7.5,0.0,0.0
2018,6,4,5,0,91.0,13.0,4.4,13.1,15.0,10.23,0.0
2018,6,4,5,15,219.5,24.5,4.5,13.4,45.5,20.15,5.44
2018,6,4,5,30,348.0,36.0,4.6,13.7,76.0,29.66,19.55
2018,6,4,5,45,437.5,43.5,4.7,14.0,118.5,35.72,25.73
2018,6,4,6,0,527.0,51.0,4.8,14.3,161.0,41.89,31.6
2018,6,4,6,15,584.5,56.5,4.85,14.65,209.0,46.31,35.72
2018,6,4,6,30,642.0,62.0,4.9,15.0,257.0,50.78,39.72
2018,6,4,6,45,682.0,66.5,5.0,15.4,307.5,58.77,46.71
2018,6,4,7,0,722.0,71.0,5.1,15.8,358.0,62.52,49.82
2018,6,4,7,15,752.0,74.5,5.05,16.1,409.5,65.32,52.07
2018,6,4,7,30,782.0,78.0,5.0,16.4,461.0,68.08,54.24
2018,6,4,7,45,804.0,81.0,5.0,16.7,510.5,70.28,55.89
2018,6,4,8,0,826.0,84.0,5.0,17.0,560.0,72.4,57.47
2018,6,4,8,15,842.5,87.0,4.95,17.2,607.5,82.98,66.35
2018,6,4,8,30,859.0,90.0,4.9,17.4,655.0,85.32,68.1
2018,6,4,8,45,873.0,92.0,4.9,17.65,699.0,101.64,66.7
2018,6,4,9,0,887.0,94.0,4.9,17.9,743.0,159.83,91.29
2018,6,4,9,15,883.5,102.0,4.9,18.05,777.5,219.89,133.97
2018,6,4,9,30,880.0,110.0,4.9,18.2,812.0,278.84,183.23
2018,6,4,9,45,892.5,110.0,4.9,18.3,847.0,336.0,233.42
2018,6,4,10,0,905.0,110.0,4.9,18.4,882.0,393.3,284.41
2018,6,4,10,15,912.0,111.0,4.9,18.45,910.0,448.97,333.81
2018,6,4,10,30,919.0,112.0,4.9,18.5,938.0,503.72,381.44
2018,6,4,10,45,924.5,112.5,4.95,18.5,959.0,556.22,426.34
2018,6,4,11,0,930.0,113.0,5.0,18.5,980.0,607.19,468.93
2018,6,4,11,15,932.5,114.0,5.05,18.5,993.5,654.99,508.09
2018,6,4,11,30,935.0,115.0,5.1,18.5,1007.0,700.62,544.74
2018,6,4,11,45,936.5,115.0,5.15,18.45,1013.0,742.5,578.0
2018,6,4,12,0,938.0,115.0,5.2,18.4,1019.0,781.81,608.78
2018,6,4,12,15,899.5,140.5,5.2,18.4,1006.5,807.6,628.13
2018,6,4,12,30,861.0,166.0,5.2,18.4,994.0,842.23,653.03
2018,6,4,12,45,804.0,200.0,5.25,18.4,967.5,852.7,660.43
2018,6,4,13,0,747.0,234.0,5.3,18.4,941.0,868.59,671.29
2018,6,4,13,15,745.0,230.0,5.3,18.4,925.0,884.64,683.61
2018,6,4,13,30,743.0,226.0,5.3,18.4,909.0,897.18,693.41
2018,6,4,13,45,771.5,203.0,5.3,18.4,896.5,915.69,707.9
2018,6,4,14,0,800.0,180.0,5.3,18.4,884.0,921.76,712.88
2018,6,4,14,15,818.0,163.0,5.35,18.3,862.0,929.73,720.02
2018,6,4,14,30,836.0,146.0,5.4,18.2,840.0,933.36,724.21
2018,6,4,14,45,860.0,127.0,5.4,18.15,814.0,923.1,718.2
2018,6,4,15,0,884.0,108.0,5.4,18.1,788.0,922.13,719.05
2018,6,4,15,15,874.0,104.5,5.4,18.1,747.0,901.83,705.93
2018,6,4,15,30,864.0,101.0,5.4,18.1,706.0,878.11,690.48
2018,6,4,15,45,849.5,98.5,5.45,17.75,661.0,848.36,671.8
2018,6,4,16,0,835.0,96.0,5.5,17.4,616.0,825.04,657.71
2018,6,4,16,15,816.5,93.0,5.45,17.1,568.0,785.55,630.78
2018,6,4,16,30,798.0,90.0,5.4,16.8,520.0,743.9,601.95
2018,6,4,16,45,772.5,86.5,5.4,16.55,469.5,694.61,566.89
2018,6,4,17,0,747.0,83.0,5.4,16.3,419.0,644.24,529.84
2018,6,4,17,15,711.5,79.0,5.4,15.95,367.5,588.73,486.86
2018,6,4,17,30,676.0,75.0,5.4,15.6,316.0,531.15,440.94
2018,6,4,17,45,627.0,69.0,5.35,15.3,265.5,464.42,385.89
2018,6,4,18,0,578.0,63.0,5.3,15.0,215.0,400.43,331.29
2018,6,4,18,15,504.5,56.5,5.2,14.6,168.5,327.24,267.54
2018,6,4,18,30,431.0,50.0,5.1,14.2,122.0,260.06,207.44
2018,6,4,18,45,321.0,39.5,5.0,13.85,83.5,182.25,137.95
2018,6,4,19,0,211.0,29.0,4.9,13.5,45.0,113.44,61.9
2018,6,4,19,15,111.0,15.5,4.8,13.25,23.5,41.19,0.0
2018,6,4,19,30,11.0,2.0,4.7,13.0,2.0,0.0,0.0
2018,6,4,19,45,5.5,1.0,4.65,12.8,1.0,0.0,0.0
2018,6,4,20,0,0.0,0.0,4.6,12.6,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,4.55,12.5,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,4.5,12.4,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,4.45,12.25,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,4.4,12.1,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,4.35,12.05,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,4.25,11.95,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,4.2,11.85,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,4.15,11.75,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,4.1,11.65,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,4.1,11.4,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,4.1,11.35,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,4.1,11.3,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,4.15,11.3,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,4.2,11.3,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,4.2,11.25,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,4.2,11.2,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,4.2,11.2,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,4.2,11.2,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,4.25,11.2,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,4.3,11.2,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,4.25,11.15,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,4.2,11.1,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,4.2,11.1,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,4.2,11.1,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,4.3,11.2,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,4.4,11.3,0.0,0.0,0.0
2018,6,5,4,45,25.5,6.5,4.45,11.4,7.0,0.0,0.0
2018,6,5,5,0,51.0,13.0,4.5,11.5,14.0,10.23,0.0
2018,6,5,5,15,154.0,28.0,4.55,11.75,43.5,21.13,6.35
2018,6,5,5,30,257.0,43.0,4.6,12.0,73.0,32.44,22.09
2018,6,5,5,45,348.0,53.5,4.65,12.25,114.5,40.55,30.2
2018,6,5,6,0,439.0,64.0,4.7,12.5,156.0,51.43,40.35
2018,6,5,6,15,502.0,72.0,4.65,12.85,204.0,57.29,45.81
2018,6,5,6,30,565.0,80.0,4.6,13.2,252.0,63.13,51.05
2018,6,5,6,45,610.0,86.0,4.55,13.5,302.5,67.21,54.58
2018,6,5,7,0,655.0,92.0,4.5,13.8,353.0,71.26,57.98
2018,6,5,7,15,688.5,96.5,4.45,14.1,404.0,74.03,60.17
2018,6,5,7,30,722.0,101.0,4.4,14.4,455.0,76.75,62.29
2018,6,5,7,45,747.5,105.0,4.3,14.7,505.0,78.92,63.89
2018,6,5,8,0,773.0,109.0,4.2,15.0,555.0,87.75,71.28
2018,6,5,8,15,792.5,112.0,4.1,15.25,602.0,89.06,72.1
2018,6,5,8,30,812.0,115.0,4.0,15.5,649.0,90.28,72.86
2018,6,5,8,45,828.5,116.0,3.85,15.8,692.5,103.92,70.14
2018,6,5,9,0,845.0,117.0,3.7,16.1,736.0,160.26,93.9
2018,6,5,9,15,862.5,116.0,3.65,16.3,776.5,223.83,138.61
2018,6,5,9,30,880.0,115.0,3.6,16.5,817.0,280.9,185.33
2018,6,5,9,45,896.5,112.0,3.5,16.7,852.5,337.35,234.58
2018,6,5,10,0,913.0,109.0,3.4,16.9,888.0,394.29,284.83
2018,6,5,10,15,919.5,109.5,3.4,17.05,915.0,449.83,333.77
2018,6,5,10,30,926.0,110.0,3.4,17.2,942.0,504.36,380.77
2018,6,5,10,45,930.5,110.5,3.4,17.35,962.5,556.66,424.77
2018,6,5,11,0,935.0,111.0,3.4,17.5,983.0,607.32,466.22
2018,6,5,11,15,937.5,111.5,3.45,17.55,996.5,654.95,504.6
2018,6,5,11,30,940.0,112.0,3.5,17.6,1010.0,700.39,540.4
2018,6,5,11,45,941.0,112.0,3.55,17.6,1015.5,742.08,572.79
2018,6,5,12,0,942.0,112.0,3.6,17.6,1021.0,781.13,602.67
2018,6,5,12,15,938.5,114.5,3.7,17.6,1018.5,815.98,628.67
2018,6,5,12,30,935.0,117.0,3.8,17.6,1016.0,847.7,651.4
2018,6,5,12,45,892.5,141.5,3.85,17.55,993.5,861.92,661.73
2018,6,5,13,0,850.0,166.0,3.9,17.5,971.0,886.37,679.46
2018,6,5,13,15,855.0,159.5,3.95,17.45,957.5,906.9,694.42
2018,6,5,13,30,860.0,153.0,4.0,17.4,944.0,908.83,696.55
2018,6,5,13,45,885.5,134.0,4.05,17.35,930.5,929.95,712.31
2018,6,5,14,0,911.0,115.0,4.1,17.3,917.0,946.62,724.94
2018,6,5,14,15,905.0,113.0,4.15,17.25,887.5,946.45,726.03
2018,6,5,14,30,899.0,111.0,4.2,17.2,858.0,942.41,724.68
2018,6,5,14,45,891.0,109.0,4.2,17.1,822.5,932.75,719.41
2018,6,5,15,0,883.0,107.0,4.2,17.0,787.0,919.4,711.69
2018,6,5,15,15,871.0,105.0,4.2,17.0,746.0,898.92,698.76
2018,6,5,15,30,859.0,103.0,4.2,17.0,705.0,875.14,683.54
2018,6,5,15,45,844.5,100.0,4.2,16.75,660.0,854.85,671.47
2018,6,5,16,0,830.0,97.0,4.2,16.5,615.0,821.41,649.78
2018,6,5,16,15,810.0,94.0,4.2,16.3,566.5,780.89,622.6
2018,6,5,16,30,790.0,91.0,4.2,16.1,518.0,738.33,593.55
2018,6,5,16,45,764.0,87.5,4.2,15.9,467.5,688.99,558.85
2018,6,5,17,0,738.0,84.0,4.2,15.7,417.0,638.63,522.13
2018,6,5,17,15,701.5,80.5,4.2,15.4,366.0,583.51,479.92
2018,6,5,17,30,665.0,77.0,4.2,15.1,315.0,526.33,434.8
2018,6,5,17,45,614.5,71.0,4.25,14.8,264.5,459.24,380.27
2018,6,5,18,0,564.0,65.0,4.3,14.5,214.0,395.03,326.14
2018,6,5,18,15,491.5,57.5,4.2,14.15,167.5,321.94,262.87
2018,6,5,18,30,419.0,50.0,4.1,13.8,121.0,254.93,203.25
2018,6,5,18,45,312.5,39.5,4.0,13.45,83.0,179.14,135.82
2018,6,5,19,0,206.0,29.0,3.9,13.1,45.0,112.15,63.45
2018,6,5,19,15,112.0,16.5,3.85,12.85,24.5,42.26,0.0
2018,6,5,19,30,18.0,4.0,3.8,12.6,4.0,0.0,0.0
2018,6,5,19,45,9.0,2.0,3.8,12.4,2.0,0.0,0.0
2018,6,5,20,0,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,3.75,11.75,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,3.7,11.65,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,3.65,11.55,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,3.55,11.45,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,3.5,11.35,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,3.55,11.35,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,3.6,11.45,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,3.6,11.55,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,3.55,11.6,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,3.55,11.7,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,6,6,4,45,15.5,5.5,3.6,11.9,6.0,0.0,0.0
2018,6,6,5,0,31.0,11.0,3.6,12.0,12.0,8.65,0.0
2018,6,6,5,15,100.5,25.0,3.65,12.2,35.5,18.84,5.26
2018,6,6,5,30,170.0,39.0,3.7,12.4,59.0,29.17,19.31
2018,6,6,5,45,264.5,53.5,3.8,12.55,101.0,39.98,29.68
2018,6,6,6,0,359.0,68.0,3.9,12.7,143.0,50.76,39.73
2018,6,6,6,15,416.5,78.0,3.9,12.9,188.0,58.1,46.53
2018,6,6,6,30,474.0,88.0,3.9,13.1,233.0,65.36,53.07
2018,6,6,6,45,435.0,109.0,3.95,13.3,260.5,78.19,64.39
2018,6,6,7,0,396.0,130.0,4.0,13.5,288.0,90.21,74.82
2018,6,6,7,15,536.0,121.0,4.0,13.75,365.5,88.06,72.61
2018,6,6,7,30,676.0,112.0,4.0,14.0,443.0,83.05,67.9
2018,6,6,7,45,684.5,120.0,4.0,14.25,485.5,87.06,71.11
2018,6,6,8,0,693.0,128.0,4.0,14.5,528.0,90.77,74.02
2018,6,6,8,15,708.0,135.0,4.0,14.75,573.0,93.73,76.28
2018,6,6,8,30,723.0,142.0,4.0,15.0,618.0,96.46,78.33
2018,6,6,8,45,760.5,138.5,4.05,15.3,668.5,114.03,79.94
2018,6,6,9,0,798.0,135.0,4.1,15.6,719.0,165.69,100.47
2018,6,6,9,15,811.5,136.5,4.1,15.8,757.5,220.67,138.64
2018,6,6,9,30,825.0,138.0,4.1,16.0,796.0,276.64,184.61
2018,6,6,9,45,836.0,138.5,4.15,16.25,829.0,331.98,233.02
2018,6,6,10,0,847.0,139.0,4.2,16.5,862.0,389.49,283.73
2018,6,6,10,15,854.0,140.5,4.25,16.65,889.0,442.59,330.73
2018,6,6,10,30,861.0,142.0,4.3,16.8,916.0,494.87,376.11
2018,6,6,10,45,866.0,143.0,4.4,16.95,936.5,544.81,418.72
2018,6,6,11,0,871.0,144.0,4.5,17.1,957.0,593.32,459.17
2018,6,6,11,15,874.5,144.0,4.55,17.15,970.0,638.66,496.28
2018,6,6,11,30,878.0,144.0,4.6,17.2,983.0,682.08,531.12
2018,6,6,11,45,879.0,145.0,4.65,17.3,989.0,722.44,562.83
2018,6,6,12,0,880.0,146.0,4.7,17.4,995.0,760.44,592.21
2018,6,6,12,15,873.5,150.0,4.7,17.4,991.5,792.46,616.65
2018,6,6,12,30,867.0,154.0,4.7,17.4,988.0,821.46,638.11
2018,6,6,12,45,856.5,158.5,4.75,17.45,976.5,844.41,654.75
2018,6,6,13,0,846.0,163.0,4.8,17.5,965.0,879.22,679.92
2018,6,6,13,15,842.0,162.5,4.8,17.45,949.0,897.26,693.05
2018,6,6,13,30,838.0,162.0,4.8,17.4,933.0,911.67,703.79
2018,6,6,13,45,831.5,161.0,4.8,17.4,910.0,919.7,710.02
2018,6,6,14,0,825.0,160.0,4.8,17.4,887.0,923.98,713.76
2018,6,6,14,15,816.5,158.5,4.85,17.3,858.0,922.23,714.04
2018,6,6,14,30,808.0,157.0,4.9,17.2,829.0,916.79,711.85
2018,6,6,14,45,796.0,155.0,4.9,17.05,793.5,904.08,704.4
2018,6,6,15,0,784.0,153.0,4.9,16.9,758.0,887.91,694.59
2018,6,6,15,15,770.0,150.0,4.9,16.9,718.0,865.68,680.07
2018,6,6,15,30,756.0,147.0,4.9,16.9,678.0,846.91,668.11
2018,6,6,15,45,735.5,144.0,5.0,16.5,633.0,813.2,646.73
2018,6,6,16,0,715.0,141.0,5.1,16.1,588.0,777.16,623.36
2018,6,6,16,15,688.0,137.0,5.1,15.8,539.5,732.75,592.58
2018,6,6,16,30,661.0,133.0,5.1,15.5,491.0,686.97,559.52
2018,6,6,16,45,628.0,128.0,5.1,15.2,441.5,634.65,520.61
2018,6,6,17,0,595.0,123.0,5.1,14.9,392.0,582.08,480.58
2018,6,6,17,15,553.0,116.0,5.05,14.6,342.5,521.63,433.09
2018,6,6,17,30,511.0,109.0,5.0,14.3,293.0,456.78,380.92
2018,6,6,17,45,454.5,100.0,4.95,13.95,245.0,390.76,326.2
2018,6,6,18,0,398.0,91.0,4.9,13.6,197.0,328.78,273.32
2018,6,6,18,15,321.0,77.0,4.8,13.4,151.0,256.13,210.28
2018,6,6,18,30,244.0,63.0,4.7,13.2,105.0,190.83,152.73
2018,6,6,18,45,165.5,47.0,4.65,12.95,71.5,122.69,92.85
2018,6,6,19,0,87.0,31.0,4.6,12.7,38.0,70.26,39.84
2018,6,6,19,15,45.0,17.0,4.55,12.6,20.5,25.15,0.0
2018,6,6,19,30,3.0,3.0,4.5,12.5,3.0,0.0,0.0
2018,6,6,19,45,1.5,1.5,4.45,12.45,1.5,0.0,0.0
2018,6,6,20,0,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,4.4,12.35,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,4.4,12.25,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,4.4,12.2,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,4.4,12.15,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,4.4,12.1,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,4.35,12.1,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,4.25,12.1,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,4.15,12.1,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,4.05,12.05,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,4.0,11.95,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,3.95,11.85,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,3.9,11.75,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,3.85,11.65,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,3.8,11.55,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,3.75,11.45,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,6,7,4,45,11.0,5.5,3.8,11.65,6.0,0.0,0.0
2018,6,7,5,0,22.0,11.0,3.8,11.7,12.0,8.65,0.0
2018,6,7,5,15,91.5,28.5,3.9,11.95,38.5,21.18,6.83
2018,6,7,5,30,161.0,46.0,4.0,12.2,65.0,33.86,23.34
2018,6,7,5,45,224.0,60.5,4.1,12.45,100.0,44.56,33.73
2018,6,7,6,0,287.0,75.0,4.2,12.7,135.0,54.88,43.4
2018,6,7,6,15,337.5,88.5,4.25,13.0,177.5,64.25,51.99
2018,6,7,6,30,388.0,102.0,4.3,13.3,220.0,73.43,60.21
2018,6,7,6,45,477.0,107.0,4.3,13.55,279.0,77.53,63.74
2018,6,7,7,0,566.0,112.0,4.3,13.8,338.0,84.02,69.27
2018,6,7,7,15,603.5,118.0,4.25,14.1,388.0,87.22,71.79
2018,6,7,7,30,641.0,124.0,4.2,14.4,438.0,90.35,74.2
2018,6,7,7,45,672.0,128.0,4.2,14.65,488.0,91.95,75.26
2018,6,7,8,0,703.0,132.0,4.2,14.9,538.0,93.51,76.29
2018,6,7,8,15,726.0,136.0,4.15,15.2,585.5,94.81,77.08
2018,6,7,8,30,749.0,140.0,4.1,15.5,633.0,96.01,77.79
2018,6,7,8,45,767.5,142.0,4.05,15.75,676.5,115.69,81.61
2018,6,7,9,0,786.0,144.0,4.0,16.0,720.0,169.22,103.79
2018,6,7,9,15,805.0,143.5,4.1,16.2,760.5,223.12,140.67
2018,6,7,9,30,824.0,143.0,4.2,16.4,801.0,278.67,185.92
2018,6,7,9,45,842.0,140.5,4.25,16.6,836.5,333.97,234.0
2018,6,7,10,0,860.0,138.0,4.3,16.8,872.0,392.28,285.2
2018,6,7,10,15,869.0,138.0,4.4,16.9,900.0,445.93,332.79
2018,6,7,10,30,878.0,138.0,4.5,17.0,928.0,498.91,378.99
2018,6,7,10,45,886.0,138.5,4.55,17.1,950.5,550.84,423.16
2018,6,7,11,0,894.0,139.0,4.6,17.2,973.0,601.58,465.3
2018,6,7,11,15,900.0,137.5,4.6,17.3,987.5,648.4,503.32
2018,6,7,11,30,906.0,136.0,4.6,17.4,1002.0,693.4,539.06
2018,6,7,11,45,911.0,134.0,4.6,17.45,1009.0,735.37,571.88
2018,6,7,12,0,916.0,132.0,4.6,17.5,1016.0,775.1,602.4
2018,6,7,12,15,914.0,133.0,4.6,17.55,1014.0,809.37,628.35
2018,6,7,12,30,912.0,134.0,4.6,17.6,1012.0,840.67,650.65
2018,6,7,12,45,908.5,134.5,4.65,17.65,1002.5,867.2,669.72
2018,6,7,13,0,905.0,135.0,4.7,17.7,993.0,890.34,686.44
2018,6,7,13,15,903.5,133.0,4.7,17.75,977.5,909.57,700.14
2018,6,7,13,30,902.0,131.0,4.7,17.8,962.0,925.14,711.35
2018,6,7,13,45,899.5,128.5,4.7,17.8,939.5,935.62,719.26
2018,6,7,14,0,897.0,126.0,4.7,17.8,917.0,942.28,724.63
2018,6,7,14,15,891.5,124.0,4.7,17.75,888.0,942.83,726.03
2018,6,7,14,30,886.0,122.0,4.7,17.7,859.0,939.55,724.92
2018,6,7,14,45,878.5,118.5,4.7,17.6,823.5,929.23,719.13
2018,6,7,15,0,871.0,115.0,4.7,17.5,788.0,915.19,710.85
2018,6,7,15,15,859.0,113.0,4.7,17.5,747.5,895.09,698.07
2018,6,7,15,30,847.0,111.0,4.7,17.5,707.0,882.47,690.74
2018,6,7,15,45,832.5,108.0,4.65,17.25,662.0,852.28,671.05
2018,6,7,16,0,818.0,105.0,4.6,17.0,617.0,819.25,649.28
2018,6,7,16,15,798.5,101.0,4.6,16.8,568.5,778.47,621.76
2018,6,7,16,30,779.0,97.0,4.6,16.6,520.0,735.63,592.35
2018,6,7,16,45,753.0,93.0,4.6,16.35,469.5,686.17,557.5
2018,6,7,17,0,727.0,89.0,4.6,16.1,419.0,638.87,522.71
2018,6,7,17,15,690.0,84.5,4.55,15.8,367.5,580.02,477.38
2018,6,7,17,30,653.0,80.0,4.5,15.5,316.0,521.89,431.28
2018,6,7,17,45,602.5,74.5,4.45,15.15,266.0,455.92,377.42
2018,6,7,18,0,552.0,69.0,4.4,14.8,216.0,392.75,324.06
2018,6,7,18,15,480.0,61.0,4.25,14.45,169.5,319.89,261.08
2018,6,7,18,30,408.0,53.0,4.1,14.1,123.0,253.01,201.76
2018,6,7,18,45,303.5,42.0,3.95,13.75,85.0,176.67,134.28
2018,6,7,19,0,199.0,31.0,3.8,13.4,47.0,112.98,67.62
2018,6,7,19,15,107.5,17.5,3.75,13.2,25.5,41.92,0.0
2018,6,7,19,30,16.0,4.0,3.7,13.0,4.0,3.15,0.0
2018,6,7,19,45,8.0,2.0,3.6,12.75,2.0,0.0,0.0
2018,6,7,20,0,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,3.5,12.45,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,3.45,12.15,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,3.35,12.05,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,3.25,11.95,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,3.15,11.85,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,3.05,11.75,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,3.0,11.65,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,2.95,11.55,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,2.9,11.45,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,2.95,11.55,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,6,8,4,45,32.5,6.0,3.05,11.9,7.0,0.0,0.0
2018,6,8,5,0,65.0,12.0,3.1,12.1,14.0,9.44,0.0
2018,6,8,5,15,168.0,26.0,3.15,12.4,43.0,19.73,6.11
2018,6,8,5,30,271.0,40.0,3.2,12.7,72.0,30.39,20.35
2018,6,8,5,45,355.0,51.0,3.25,13.05,113.0,38.86,28.65
2018,6,8,6,0,439.0,62.0,3.3,13.4,154.0,49.79,38.77
2018,6,8,6,15,499.5,69.5,3.3,13.8,201.0,55.3,43.87
2018,6,8,6,30,560.0,77.0,3.3,14.2,248.0,60.79,48.77
2018,6,8,6,45,603.5,83.0,3.25,14.6,297.5,64.92,52.31
2018,6,8,7,0,647.0,89.0,3.2,15.0,347.0,69.0,55.71
2018,6,8,7,15,680.0,93.0,3.2,15.45,397.0,71.48,57.6
2018,6,8,7,30,713.0,97.0,3.2,15.9,447.0,73.93,59.44
2018,6,8,7,45,738.0,100.5,3.2,16.3,496.0,82.17,66.29
2018,6,8,8,0,763.0,104.0,3.2,16.7,545.0,84.12,67.64
2018,6,8,8,15,782.5,107.0,3.25,17.15,591.5,85.52,68.51
2018,6,8,8,30,802.0,110.0,3.3,17.6,638.0,86.84,69.31
2018,6,8,8,45,817.5,111.5,3.3,18.0,680.5,98.06,66.57
2018,6,8,9,0,833.0,113.0,3.3,18.4,723.0,153.73,88.81
2018,6,8,9,15,845.0,114.5,3.3,18.7,761.5,217.21,132.81
2018,6,8,9,30,857.0,116.0,3.3,19.0,800.0,273.35,178.21
2018,6,8,9,45,866.5,117.0,3.3,19.3,833.0,328.88,226.2
2018,6,8,10,0,876.0,118.0,3.3,19.6,866.0,384.28,274.69
2018,6,8,10,15,883.5,118.5,3.35,19.85,893.0,438.19,321.63
2018,6,8,10,30,891.0,119.0,3.4,20.1,920.0,491.29,366.88
2018,6,8,10,45,897.5,118.0,3.45,20.35,940.5,541.83,409.02
2018,6,8,11,0,904.0,117.0,3.5,20.6,961.0,590.96,448.91
2018,6,8,11,15,908.0,116.5,3.55,20.7,974.5,637.37,485.97
2018,6,8,11,30,912.0,116.0,3.6,20.8,988.0,681.79,520.65
2018,6,8,11,45,914.5,115.0,3.65,20.95,994.0,722.65,551.9
2018,6,8,12,0,917.0,114.0,3.7,21.1,1000.0,761.08,580.77
2018,6,8,12,15,914.5,115.0,3.8,21.1,997.5,794.69,605.95
2018,6,8,12,30,912.0,116.0,3.9,21.1,995.0,825.28,627.71
2018,6,8,12,45,907.0,118.0,4.0,21.15,985.5,851.48,646.3
2018,6,8,13,0,902.0,120.0,4.1,21.2,976.0,874.27,662.58
2018,6,8,13,15,899.5,119.0,4.2,21.1,960.5,893.11,676.6
2018,6,8,13,30,897.0,118.0,4.3,21.0,945.0,908.32,688.25
2018,6,8,13,45,893.5,116.0,4.35,20.95,922.5,918.03,695.86
2018,6,8,14,0,890.0,114.0,4.4,20.9,900.0,923.94,700.96
2018,6,8,14,15,885.0,111.5,4.45,20.8,871.0,924.22,702.67
2018,6,8,14,30,880.0,109.0,4.5,20.7,842.0,920.7,701.91
2018,6,8,14,45,873.0,106.0,4.55,20.55,807.5,911.12,697.2
2018,6,8,15,0,866.0,103.0,4.6,20.4,773.0,897.89,690.04
2018,6,8,15,15,854.5,101.0,4.6,20.4,733.0,878.15,677.61
2018,6,8,15,30,843.0,99.0,4.6,20.4,693.0,855.17,662.93
2018,6,8,15,45,831.0,95.5,4.6,19.95,649.5,827.1,645.74
2018,6,8,16,0,819.0,92.0,4.6,19.5,606.0,805.15,632.87
2018,6,8,16,15,805.5,87.0,4.5,19.2,559.5,768.07,607.85
2018,6,8,16,30,792.0,82.0,4.4,18.9,513.0,728.61,580.88
2018,6,8,16,45,771.5,78.0,4.35,18.55,464.5,682.98,549.25
2018,6,8,17,0,751.0,74.0,4.3,18.2,416.0,635.99,515.85
2018,6,8,17,15,721.5,70.0,4.2,17.8,366.5,581.94,474.78
2018,6,8,17,30,692.0,66.0,4.1,17.4,317.0,527.89,432.49
2018,6,8,17,45,652.0,61.0,4.0,17.0,268.5,467.02,383.26
2018,6,8,18,0,612.0,56.0,3.9,16.6,220.0,410.35,335.58
2018,6,8,18,15,547.5,50.0,3.75,16.15,174.0,340.85,275.89
2018,6,8,18,30,483.0,44.0,3.6,15.7,128.0,276.63,218.93
2018,6,8,18,45,382.5,35.5,3.5,15.3,89.0,202.05,152.74
2018,6,8,19,0,282.0,27.0,3.4,14.9,50.0,136.43,83.08
2018,6,8,19,15,159.0,16.0,3.35,14.65,27.5,54.28,0.0
2018,6,8,19,30,36.0,5.0,3.3,14.4,5.0,3.93,0.0
2018,6,8,19,45,18.0,2.5,3.25,14.2,2.5,0.0,0.0
2018,6,8,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,3.15,13.9,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,3.05,13.65,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,2.95,13.45,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,2.9,13.35,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,2.85,13.25,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,2.75,13.15,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,2.7,13.05,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,2.7,12.95,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,2.7,12.95,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,2.7,12.95,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,2.7,12.85,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,2.85,12.9,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,6,9,4,45,8.5,5.5,3.15,13.05,5.5,0.0,0.0
2018,6,9,5,0,17.0,11.0,3.3,13.1,11.0,8.65,0.0
2018,6,9,5,15,49.0,26.0,3.5,13.2,30.5,19.48,6.04
2018,6,9,5,30,81.0,41.0,3.7,13.3,50.0,30.43,20.34
2018,6,9,5,45,111.5,58.0,3.85,13.4,77.5,42.59,31.88
2018,6,9,6,0,142.0,75.0,4.0,13.5,105.0,53.94,42.42
2018,6,9,6,15,225.0,88.5,4.05,13.6,150.5,63.85,51.51
2018,6,9,6,30,308.0,102.0,4.1,13.7,196.0,72.38,59.18
2018,6,9,6,45,310.0,121.5,4.2,13.75,231.0,86.15,71.33
2018,6,9,7,0,312.0,141.0,4.3,13.8,266.0,98.06,81.66
2018,6,9,7,15,363.5,152.5,4.3,13.9,317.0,102.46,85.23
2018,6,9,7,30,415.0,164.0,4.3,14.0,368.0,109.12,90.72
2018,6,9,7,45,457.5,171.0,4.3,14.15,417.5,112.77,93.54
2018,6,9,8,0,500.0,178.0,4.3,14.3,467.0,116.33,96.25
2018,6,9,8,15,503.5,194.0,4.35,14.5,505.5,123.74,102.26
2018,6,9,8,30,507.0,210.0,4.4,14.7,544.0,130.64,107.8
2018,6,9,8,45,483.5,235.5,4.45,14.9,571.0,148.4,112.4
2018,6,9,9,0,460.0,261.0,4.5,15.1,598.0,196.01,138.21
2018,6,9,9,15,451.5,283.0,4.55,15.4,628.5,241.77,171.46
2018,6,9,9,30,443.0,305.0,4.6,15.7,659.0,286.82,208.14
2018,6,9,9,45,537.0,280.0,4.65,16.0,726.5,332.01,242.98
2018,6,9,10,0,631.0,255.0,4.7,16.3,794.0,383.58,284.6
2018,6,9,10,15,706.5,224.5,4.8,16.6,846.0,434.95,327.54
2018,6,9,10,30,782.0,194.0,4.9,16.9,898.0,492.97,375.81
2018,6,9,10,45,732.0,231.5,5.0,17.2,902.0,539.52,415.27
2018,6,9,11,0,682.0,269.0,5.1,17.5,906.0,580.91,449.26
2018,6,9,11,15,681.0,271.5,5.2,17.6,915.0,621.39,482.18
2018,6,9,11,30,680.0,274.0,5.3,17.7,924.0,660.18,513.15
2018,6,9,11,45,506.5,355.0,5.45,17.8,841.0,641.18,498.39
2018,6,9,12,0,333.0,436.0,5.6,17.9,758.0,601.46,467.12
2018,6,9,12,15,442.0,397.5,5.65,17.9,824.0,680.1,528.45
2018,6,9,12,30,551.0,359.0,5.7,17.9,890.0,758.87,589.02
2018,6,9,12,45,659.0,291.0,5.75,17.85,920.5,813.54,632.38
2018,6,9,13,0,767.0,223.0,5.8,17.8,951.0,870.56,677.37
2018,6,9,13,15,720.0,243.0,5.85,17.8,917.5,869.47,676.43
2018,6,9,13,30,673.0,263.0,5.9,17.8,884.0,863.4,672.1
2018,6,9,13,45,566.0,304.5,5.95,17.8,818.0,815.85,636.27
2018,6,9,14,0,459.0,346.0,6.0,17.8,752.0,766.68,598.8
2018,6,9,14,15,457.5,332.5,6.05,17.7,725.5,759.93,595.53
2018,6,9,14,30,456.0,319.0,6.1,17.6,699.0,750.48,590.11
2018,6,9,14,45,497.0,288.0,6.15,17.5,686.5,760.48,600.34
2018,6,9,15,0,538.0,257.0,6.2,17.4,674.0,766.66,607.77
2018,6,9,15,15,518.0,246.5,6.2,17.4,630.5,734.8,584.94
2018,6,9,15,30,498.0,236.0,6.2,17.4,587.0,700.88,560.54
2018,6,9,15,45,520.0,211.5,6.25,17.1,557.5,687.08,553.05
2018,6,9,16,0,542.0,187.0,6.3,16.8,528.0,669.59,542.56
2018,6,9,16,15,516.5,178.0,6.25,16.6,482.5,626.21,510.29
2018,6,9,16,30,491.0,169.0,6.2,16.4,437.0,582.1,477.05
2018,6,9,16,45,463.5,157.5,6.15,16.15,391.0,533.5,439.82
2018,6,9,17,0,436.0,146.0,6.1,15.9,345.0,485.03,401.96
2018,6,9,17,15,404.0,132.0,6.05,15.65,299.0,431.4,359.12
2018,6,9,17,30,372.0,118.0,6.0,15.4,253.0,379.0,316.31
2018,6,9,17,45,355.5,101.5,5.9,15.1,214.5,334.56,279.19
2018,6,9,18,0,339.0,85.0,5.8,14.8,176.0,290.56,241.31
2018,6,9,18,15,301.5,70.5,5.65,14.5,139.0,239.34,196.22
2018,6,9,18,30,264.0,56.0,5.5,14.2,102.0,191.33,152.98
2018,6,9,18,45,201.0,42.5,5.35,13.95,71.0,138.53,105.42
2018,6,9,19,0,138.0,29.0,5.2,13.7,40.0,91.53,56.45
2018,6,9,19,15,74.0,16.5,5.1,13.55,22.0,32.41,0.0
2018,6,9,19,30,10.0,4.0,5.0,13.4,4.0,3.15,0.0
2018,6,9,19,45,5.0,2.0,4.9,13.3,2.0,0.0,0.0
2018,6,9,20,0,0.0,0.0,4.8,13.2,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,4.7,13.15,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,4.6,13.1,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,4.45,13.05,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,4.15,12.85,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,3.45,11.95,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,3.05,11.3,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,2.95,11.05,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,2.9,10.75,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,3.0,10.35,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,3.05,10.25,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,3.1,10.15,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,3.1,10.05,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,3.1,10.25,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,6,10,4,45,19.0,5.5,3.1,10.7,6.0,0.0,0.0
2018,6,10,5,0,38.0,11.0,3.1,10.9,12.0,8.65,0.0
2018,6,10,5,15,124.0,25.0,3.1,11.3,38.0,18.88,5.85
2018,6,10,5,30,210.0,39.0,3.1,11.7,64.0,29.37,19.59
2018,6,10,5,45,295.5,49.5,3.1,12.05,102.0,37.4,27.49
2018,6,10,6,0,381.0,60.0,3.1,12.4,140.0,45.48,35.09
2018,6,10,6,15,416.0,72.0,3.05,12.95,181.0,54.06,42.92
2018,6,10,6,30,451.0,84.0,3.0,13.5,222.0,62.43,50.37
2018,6,10,6,45,483.0,95.0,2.95,14.0,267.0,69.89,56.85
2018,6,10,7,0,515.0,106.0,2.9,14.5,312.0,78.81,64.47
2018,6,10,7,15,553.5,112.5,2.85,14.9,360.5,82.43,67.33
2018,6,10,7,30,592.0,119.0,2.8,15.3,409.0,85.95,70.07
2018,6,10,7,45,620.5,125.5,2.75,15.75,458.0,89.14,72.47
2018,6,10,8,0,649.0,132.0,2.7,16.2,507.0,92.17,74.7
2018,6,10,8,15,732.5,119.5,2.6,16.55,575.5,85.1,68.28
2018,6,10,8,30,816.0,107.0,2.5,16.9,644.0,85.36,68.21
2018,6,10,8,45,830.5,109.0,2.45,17.3,687.0,95.31,65.51
2018,6,10,9,0,845.0,111.0,2.4,17.7,730.0,159.97,93.97
2018,6,10,9,15,858.0,111.5,2.4,18.05,768.5,215.68,131.13
2018,6,10,9,30,871.0,112.0,2.4,18.4,807.0,272.09,176.44
2018,6,10,9,45,881.5,112.0,2.35,18.7,840.5,327.97,224.47
2018,6,10,10,0,892.0,112.0,2.3,19.0,874.0,383.79,273.03
2018,6,10,10,15,899.0,112.0,2.4,19.2,900.5,437.94,320.15
2018,6,10,10,30,906.0,112.0,2.5,19.4,927.0,491.18,365.54
2018,6,10,10,45,911.5,111.5,2.55,19.6,947.0,542.2,407.93
2018,6,10,11,0,917.0,111.0,2.6,19.8,967.0,591.72,447.97
2018,6,10,11,15,920.5,110.5,2.75,19.9,980.5,638.34,485.35
2018,6,10,11,30,924.0,110.0,2.9,20.0,994.0,682.89,520.38
2018,6,10,11,45,927.0,108.0,3.05,20.05,999.5,723.74,552.17
2018,6,10,12,0,930.0,106.0,3.2,20.1,1005.0,762.1,581.64
2018,6,10,12,15,929.0,106.0,3.35,20.1,1003.0,796.4,607.39
2018,6,10,12,30,928.0,106.0,3.5,20.1,1001.0,827.68,629.86
2018,6,10,12,45,925.0,106.0,3.7,20.1,991.5,854.16,649.27
2018,6,10,13,0,922.0,106.0,3.9,20.1,982.0,877.18,666.37
2018,6,10,13,15,919.0,105.5,4.0,20.0,966.0,896.2,680.55
2018,6,10,13,30,916.0,105.0,4.1,19.9,950.0,911.53,692.32
2018,6,10,13,45,912.0,103.0,4.25,19.8,927.0,920.82,700.3
2018,6,10,14,0,908.0,101.0,4.4,19.7,904.0,926.25,705.82
2018,6,10,14,15,902.0,99.0,4.45,19.55,874.5,926.01,707.31
2018,6,10,14,30,896.0,97.0,4.5,19.4,845.0,921.94,706.3
2018,6,10,14,45,888.5,95.0,4.6,19.25,810.5,912.75,702.2
2018,6,10,15,0,881.0,93.0,4.7,19.1,776.0,899.89,695.61
2018,6,10,15,15,870.0,91.0,4.7,19.1,736.0,880.39,683.25
2018,6,10,15,30,859.0,89.0,4.7,19.1,696.0,857.58,668.6
2018,6,10,15,45,846.5,86.5,4.8,18.65,652.5,829.82,652.11
2018,6,10,16,0,834.0,84.0,4.9,18.2,609.0,799.21,633.31
2018,6,10,16,15,818.5,80.5,4.95,17.9,562.5,762.4,609.0
2018,6,10,16,30,803.0,77.0,5.0,17.6,516.0,730.87,588.33
2018,6,10,16,45,781.5,73.5,5.0,17.35,467.0,684.83,555.89
2018,6,10,17,0,760.0,70.0,5.0,17.1,418.0,637.49,521.88
2018,6,10,17,15,729.5,67.0,4.9,16.75,368.5,583.73,480.39
2018,6,10,17,30,699.0,64.0,4.8,16.4,319.0,530.03,437.67
2018,6,10,17,45,657.0,59.0,4.75,16.1,270.0,467.81,386.76
2018,6,10,18,0,615.0,54.0,4.7,15.8,221.0,409.65,337.35
2018,6,10,18,15,551.5,48.5,4.5,15.45,175.0,341.18,277.8
2018,6,10,18,30,488.0,43.0,4.3,15.1,129.0,277.88,221.07
2018,6,10,18,45,388.5,35.5,4.15,14.75,90.5,204.51,155.56
2018,6,10,19,0,289.0,28.0,4.0,14.4,52.0,140.58,88.89
2018,6,10,19,15,163.5,16.5,3.9,14.2,28.5,55.98,0.0
2018,6,10,19,30,38.0,5.0,3.8,14.0,5.0,3.93,0.0
2018,6,10,19,45,19.0,2.5,3.75,13.8,2.5,0.0,0.0
2018,6,10,20,0,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,3.55,13.3,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,3.5,13.15,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,3.5,12.85,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,3.45,12.75,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,3.4,12.65,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,3.4,12.55,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,3.4,12.45,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,3.45,12.4,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,3.45,12.35,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,3.4,12.25,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,3.35,12.15,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,3.25,12.1,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,3.1,12.05,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,2.95,11.95,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,2.95,12.05,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,6,11,4,45,50.5,6.5,3.0,12.4,8.0,0.0,0.0
2018,6,11,5,0,101.0,13.0,3.0,12.6,16.0,10.23,0.0
2018,6,11,5,15,227.0,24.0,2.95,12.9,46.0,19.7,6.33
2018,6,11,5,30,353.0,35.0,2.9,13.2,76.0,28.81,18.98
2018,6,11,5,45,436.5,42.0,2.8,13.5,117.5,34.47,24.75
2018,6,11,6,0,520.0,49.0,2.7,13.8,159.0,40.25,30.26
2018,6,11,6,15,576.0,54.5,2.65,14.3,206.0,44.7,34.37
2018,6,11,6,30,632.0,60.0,2.6,14.8,253.0,49.19,38.36
2018,6,11,6,45,670.5,64.5,2.55,15.3,302.5,57.04,45.2
2018,6,11,7,0,709.0,69.0,2.5,15.8,352.0,60.79,48.3
2018,6,11,7,15,738.0,72.5,2.4,16.35,402.0,63.59,50.5
2018,6,11,7,30,767.0,76.0,2.3,16.9,452.0,66.36,52.61
2018,6,11,7,45,788.0,79.0,2.25,17.4,500.5,68.55,54.21
2018,6,11,8,0,809.0,82.0,2.2,17.9,549.0,70.66,55.74
2018,6,11,8,15,826.0,84.5,2.15,18.4,595.5,81.02,64.3
2018,6,11,8,30,843.0,87.0,2.1,18.9,642.0,83.09,65.72
2018,6,11,8,45,856.0,88.5,2.0,19.4,684.5,92.71,63.25
2018,6,11,9,0,869.0,90.0,1.9,19.9,727.0,149.06,83.75
2018,6,11,9,15,871.0,97.0,1.85,20.25,764.0,208.06,123.34
2018,6,11,9,30,873.0,104.0,1.8,20.6,801.0,266.62,170.19
2018,6,11,9,45,871.0,111.5,1.8,21.0,831.0,323.73,218.9
2018,6,11,10,0,869.0,119.0,1.8,21.4,861.0,379.52,266.93
2018,6,11,10,15,876.0,120.0,1.85,21.65,888.5,433.13,312.65
2018,6,11,10,30,883.0,121.0,1.9,21.9,916.0,485.91,356.66
2018,6,11,10,45,888.5,122.0,1.95,22.15,937.0,536.88,398.1
2018,6,11,11,0,894.0,123.0,2.0,22.4,958.0,586.45,437.28
2018,6,11,11,15,897.5,123.0,2.1,22.55,971.5,632.53,473.29
2018,6,11,11,30,901.0,123.0,2.2,22.7,985.0,676.63,507.02
2018,6,11,11,45,902.5,123.5,2.3,22.85,991.5,717.61,537.8
2018,6,11,12,0,904.0,124.0,2.4,23.0,998.0,756.19,566.3
2018,6,11,12,15,907.5,122.0,2.5,23.05,998.5,791.8,592.58
2018,6,11,12,30,911.0,120.0,2.6,23.1,999.0,824.71,615.4
2018,6,11,12,45,913.5,117.5,2.75,23.15,992.0,853.47,635.69
2018,6,11,13,0,916.0,115.0,2.9,23.2,985.0,879.0,653.87
2018,6,11,13,15,913.0,114.0,3.0,23.2,969.0,897.7,667.32
2018,6,11,13,30,910.0,113.0,3.1,23.2,953.0,912.72,678.45
2018,6,11,13,45,905.5,112.5,3.25,23.15,931.0,923.11,687.07
2018,6,11,14,0,901.0,112.0,3.4,23.1,909.0,929.72,693.3
2018,6,11,14,15,894.5,110.5,3.5,23.0,880.0,929.78,695.06
2018,6,11,14,30,888.0,109.0,3.6,22.9,851.0,926.03,694.4
2018,6,11,14,45,879.0,107.5,3.65,22.8,816.0,916.29,689.49
2018,6,11,15,0,870.0,106.0,3.7,22.7,781.0,902.95,682.24
2018,6,11,15,15,858.5,104.0,3.7,22.7,741.0,883.4,670.24
2018,6,11,15,30,847.0,102.0,3.7,22.7,701.0,860.58,656.03
2018,6,11,15,45,832.5,99.5,3.8,22.3,657.0,841.29,645.81
2018,6,11,16,0,818.0,97.0,3.9,21.9,613.0,809.05,626.25
2018,6,11,16,15,799.5,94.5,3.85,21.6,566.0,771.0,601.44
2018,6,11,16,30,781.0,92.0,3.8,21.3,519.0,730.84,574.79
2018,6,11,16,45,755.5,88.5,3.8,20.95,469.5,682.52,541.94
2018,6,11,17,0,730.0,85.0,3.8,20.6,420.0,633.17,506.99
2018,6,11,17,15,696.0,80.5,3.75,20.1,369.5,579.1,466.8
2018,6,11,17,30,662.0,76.0,3.7,19.6,319.0,522.88,423.71
2018,6,11,17,45,615.5,71.0,3.7,19.05,270.0,459.68,373.7
2018,6,11,18,0,569.0,66.0,3.7,18.5,221.0,398.9,323.77
2018,6,11,18,15,501.0,58.5,3.55,17.95,174.5,327.91,263.77
2018,6,11,18,30,433.0,51.0,3.4,17.4,128.0,262.51,206.82
2018,6,11,18,45,331.0,41.0,3.3,16.8,89.5,188.11,142.07
2018,6,11,19,0,229.0,31.0,3.2,16.2,51.0,123.93,78.73
2018,6,11,19,15,126.5,18.0,3.1,15.9,28.0,47.49,0.0
2018,6,11,19,30,24.0,5.0,3.0,15.6,5.0,8.96,0.0
2018,6,11,19,45,12.0,2.5,2.9,15.3,2.5,0.0,0.0
2018,6,11,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,2.75,14.85,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,2.6,14.55,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
