Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,11,21,15,0.0,0.0,2.45,14.3,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,2.35,14.1,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,2.25,13.55,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,2.15,13.25,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,2.1,13.15,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,1.95,12.85,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,1.85,12.75,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,1.75,12.7,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,1.65,12.7,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,1.6,12.95,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,6,12,4,45,57.5,6.5,1.55,13.45,8.0,0.0,0.0
2018,6,12,5,0,115.0,13.0,1.5,13.7,16.0,10.23,0.0
2018,6,12,5,15,250.5,24.0,1.5,14.15,48.0,19.77,6.35
2018,6,12,5,30,386.0,35.0,1.5,14.6,80.0,28.97,19.03
2018,6,12,5,45,471.5,41.0,1.5,15.0,122.5,33.92,24.13
2018,6,12,6,0,557.0,47.0,1.5,15.4,165.0,39.04,29.0
2018,6,12,6,15,612.0,52.0,1.5,15.85,213.0,46.83,36.04
2018,6,12,6,30,667.0,57.0,1.5,16.3,261.0,51.34,40.03
2018,6,12,6,45,704.5,61.5,1.5,16.75,311.5,55.24,43.36
2018,6,12,7,0,742.0,66.0,1.5,17.2,362.0,59.11,46.56
2018,6,12,7,15,770.0,69.0,1.55,17.75,412.5,61.68,48.54
2018,6,12,7,30,798.0,72.0,1.6,18.3,463.0,64.22,50.45
2018,6,12,7,45,818.5,75.0,1.65,18.9,512.5,74.16,58.71
2018,6,12,8,0,839.0,78.0,1.7,19.5,562.0,77.02,60.79
2018,6,12,8,15,854.5,79.5,1.8,19.95,608.0,78.68,61.89
2018,6,12,8,30,870.0,81.0,1.9,20.4,654.0,80.21,62.89
2018,6,12,8,45,881.5,83.5,2.0,20.85,697.0,89.83,70.69
2018,6,12,9,0,893.0,86.0,2.1,21.3,740.0,148.08,81.91
2018,6,12,9,15,902.0,88.0,2.2,21.55,778.5,206.45,120.28
2018,6,12,9,30,911.0,90.0,2.3,21.8,817.0,265.1,167.0
2018,6,12,9,45,918.5,91.0,2.35,22.05,850.0,322.72,216.22
2018,6,12,10,0,926.0,92.0,2.4,22.3,883.0,379.95,265.83
2018,6,12,10,15,931.0,94.0,2.5,22.45,910.5,436.26,314.41
2018,6,12,10,30,936.0,96.0,2.6,22.6,938.0,491.46,361.05
2018,6,12,10,45,940.0,96.5,2.65,22.7,958.5,543.75,404.25
2018,6,12,11,0,944.0,97.0,2.7,22.8,979.0,594.35,444.96
2018,6,12,11,15,946.5,98.0,2.8,22.8,993.0,642.55,483.16
2018,6,12,11,30,949.0,99.0,2.9,22.8,1007.0,688.57,518.87
2018,6,12,11,45,950.0,99.5,3.0,22.8,1013.5,730.84,551.17
2018,6,12,12,0,951.0,100.0,3.1,22.8,1020.0,770.49,581.03
2018,6,12,12,15,950.0,100.5,3.2,22.7,1018.5,805.86,607.07
2018,6,12,12,30,949.0,101.0,3.3,22.6,1017.0,838.17,629.93
2018,6,12,12,45,946.0,102.0,3.4,22.55,1008.0,866.06,649.65
2018,6,12,13,0,943.0,103.0,3.5,22.5,999.0,890.47,667.08
2018,6,12,13,15,941.5,102.0,3.6,22.35,984.0,910.78,682.08
2018,6,12,13,30,940.0,101.0,3.7,22.2,969.0,927.37,694.69
2018,6,12,13,45,935.5,100.5,3.8,22.1,946.5,937.96,703.24
2018,6,12,14,0,931.0,100.0,3.9,22.0,924.0,944.65,709.33
2018,6,12,14,15,925.5,99.0,3.95,21.85,895.5,946.07,711.82
2018,6,12,14,30,920.0,98.0,4.0,21.7,867.0,943.6,711.84
2018,6,12,14,45,913.0,95.5,4.0,21.55,832.0,934.42,707.12
2018,6,12,15,0,906.0,93.0,4.0,21.4,797.0,921.45,699.95
2018,6,12,15,15,895.0,92.0,4.0,21.4,757.0,902.87,688.58
2018,6,12,15,30,884.0,91.0,4.0,21.4,717.0,880.91,674.93
2018,6,12,15,45,871.5,88.5,4.0,21.0,673.0,852.85,658.0
2018,6,12,16,0,859.0,86.0,4.0,20.6,629.0,821.82,638.85
2018,6,12,16,15,842.5,83.5,4.0,20.35,581.5,784.82,614.84
2018,6,12,16,30,826.0,81.0,4.0,20.1,534.0,753.24,594.49
2018,6,12,16,45,803.0,78.5,4.0,19.85,484.5,706.59,562.64
2018,6,12,17,0,780.0,76.0,4.0,19.6,435.0,658.62,529.13
2018,6,12,17,15,748.0,72.5,3.95,19.2,383.5,602.49,487.23
2018,6,12,17,30,716.0,69.0,3.9,18.8,332.0,546.44,444.05
2018,6,12,17,45,670.5,64.5,3.9,18.35,281.5,484.31,394.6
2018,6,12,18,0,625.0,60.0,3.9,17.9,231.0,422.3,343.43
2018,6,12,18,15,558.0,54.0,3.8,17.4,183.5,350.87,282.82
2018,6,12,18,30,491.0,48.0,3.7,16.9,136.0,284.81,224.89
2018,6,12,18,45,387.0,39.5,3.65,16.35,96.0,208.13,157.72
2018,6,12,19,0,283.0,31.0,3.6,15.8,56.0,141.96,91.66
2018,6,12,19,15,159.0,18.5,3.6,15.45,31.0,56.52,0.0
2018,6,12,19,30,35.0,6.0,3.6,15.1,6.0,12.06,0.0
2018,6,12,19,45,17.5,3.0,3.6,14.8,3.0,0.0,0.0
2018,6,12,20,0,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,3.6,14.35,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,3.55,14.05,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,3.5,13.75,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,3.35,13.3,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,3.3,13.05,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,3.25,12.8,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,3.15,12.6,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,3.05,12.4,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,2.95,12.25,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,2.9,12.15,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,2.85,12.05,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,2.8,11.95,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,2.85,11.9,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,2.95,12.1,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,6,13,4,45,47.5,6.5,3.05,12.5,8.0,0.0,0.0
2018,6,13,5,0,95.0,13.0,3.1,12.7,16.0,10.23,0.0
2018,6,13,5,15,226.5,25.0,3.1,13.1,47.5,20.55,6.86
2018,6,13,5,30,358.0,37.0,3.1,13.5,79.0,30.51,20.4
2018,6,13,5,45,449.0,44.5,3.1,13.9,122.5,36.58,26.55
2018,6,13,6,0,540.0,52.0,3.1,14.3,166.0,42.77,32.42
2018,6,13,6,15,599.5,57.5,3.05,14.75,215.0,47.22,36.53
2018,6,13,6,30,659.0,63.0,3.0,15.2,264.0,51.72,40.54
2018,6,13,6,45,700.5,66.5,2.95,15.6,315.0,59.04,46.91
2018,6,13,7,0,742.0,70.0,2.9,16.0,366.0,62.1,49.41
2018,6,13,7,15,771.0,73.0,2.95,16.6,417.0,64.58,51.31
2018,6,13,7,30,800.0,76.0,3.0,17.2,468.0,67.05,53.15
2018,6,13,7,45,822.0,78.5,3.0,17.8,518.0,68.99,54.51
2018,6,13,8,0,844.0,81.0,3.0,18.4,568.0,79.04,62.84
2018,6,13,8,15,859.5,83.0,3.05,18.95,614.5,80.98,64.14
2018,6,13,8,30,875.0,85.0,3.1,19.5,661.0,82.78,65.33
2018,6,13,8,45,887.5,87.0,3.1,20.05,704.5,91.24,72.15
2018,6,13,9,0,900.0,89.0,3.1,20.6,748.0,149.68,83.51
2018,6,13,9,15,907.0,92.0,3.2,21.05,786.0,208.81,122.44
2018,6,13,9,30,914.0,95.0,3.3,21.5,824.0,268.0,169.71
2018,6,13,9,45,918.0,97.5,3.35,21.9,856.0,325.87,219.4
2018,6,13,10,0,922.0,100.0,3.4,22.3,888.0,382.98,269.18
2018,6,13,10,15,927.0,101.5,3.45,22.6,915.0,438.82,317.47
2018,6,13,10,30,932.0,103.0,3.5,22.9,942.0,493.54,363.77
2018,6,13,10,45,935.5,104.0,3.55,23.15,962.0,545.83,407.05
2018,6,13,11,0,939.0,105.0,3.6,23.4,982.0,596.4,447.77
2018,6,13,11,15,941.5,105.5,3.7,23.55,995.5,644.12,485.59
2018,6,13,11,30,944.0,106.0,3.8,23.7,1009.0,689.66,520.89
2018,6,13,11,45,944.5,106.0,3.85,23.8,1014.5,731.13,552.43
2018,6,13,12,0,945.0,106.0,3.9,23.9,1020.0,769.95,581.45
2018,6,13,12,15,941.0,108.0,4.0,23.85,1017.0,804.19,606.89
2018,6,13,12,30,937.0,110.0,4.1,23.8,1014.0,835.27,628.86
2018,6,13,12,45,931.0,112.0,4.2,23.75,1004.0,861.43,647.46
2018,6,13,13,0,925.0,114.0,4.3,23.7,994.0,884.06,663.71
2018,6,13,13,15,921.0,114.0,4.45,23.5,978.0,903.03,678.17
2018,6,13,13,30,917.0,114.0,4.6,23.3,962.0,918.3,690.61
2018,6,13,13,45,911.5,113.5,4.7,23.15,939.0,928.02,698.95
2018,6,13,14,0,906.0,113.0,4.8,23.0,916.0,933.91,704.83
2018,6,13,14,15,900.5,111.5,4.85,22.7,887.5,935.03,707.65
2018,6,13,14,30,895.0,110.0,4.9,22.4,859.0,932.33,707.98
2018,6,13,14,45,886.5,108.0,5.0,22.15,824.0,922.66,703.81
2018,6,13,15,0,878.0,106.0,5.1,21.9,789.0,909.34,697.15
2018,6,13,15,15,867.0,104.0,5.1,21.9,749.0,890.26,685.18
2018,6,13,15,30,856.0,102.0,5.1,21.9,709.0,867.87,670.91
2018,6,13,15,45,843.0,99.0,5.2,21.2,665.0,839.59,654.77
2018,6,13,16,0,830.0,96.0,5.3,20.5,621.0,817.57,642.97
2018,6,13,16,15,813.0,93.0,5.25,20.1,574.0,779.97,618.02
2018,6,13,16,30,796.0,90.0,5.2,19.7,527.0,740.15,591.16
2018,6,13,16,45,773.0,86.0,5.2,19.35,477.5,692.77,558.25
2018,6,13,17,0,750.0,82.0,5.2,19.0,428.0,644.15,523.28
2018,6,13,17,15,717.0,78.5,5.15,18.5,377.5,588.45,481.01
2018,6,13,17,30,684.0,75.0,5.1,18.0,327.0,535.72,439.71
2018,6,13,17,45,638.5,69.5,5.05,17.5,277.0,471.64,387.95
2018,6,13,18,0,593.0,64.0,5.0,17.0,227.0,409.87,336.29
2018,6,13,18,15,526.5,57.0,4.9,16.55,180.0,339.05,275.47
2018,6,13,18,30,460.0,50.0,4.8,16.1,133.0,273.62,217.6
2018,6,13,18,45,359.0,40.5,4.65,15.6,93.5,198.65,151.47
2018,6,13,19,0,258.0,31.0,4.5,15.1,54.0,134.23,87.82
2018,6,13,19,15,144.5,18.5,4.5,14.8,30.0,65.22,0.0
2018,6,13,19,30,31.0,6.0,4.5,14.5,6.0,11.24,0.0
2018,6,13,19,45,15.5,3.0,4.45,14.2,3.0,0.0,0.0
2018,6,13,20,0,0.0,0.0,4.4,13.9,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,4.4,13.75,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,4.4,13.6,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,4.4,13.45,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,4.4,13.3,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,4.35,13.25,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,4.25,13.15,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,4.2,13.05,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,4.2,12.95,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,4.2,12.9,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,4.15,12.85,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,4.05,12.75,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,4.0,12.65,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,3.9,12.25,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,3.9,12.1,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,3.9,11.85,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,3.95,11.75,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,3.95,11.7,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,3.9,11.65,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,3.95,11.7,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,6,14,4,45,32.5,6.5,4.05,11.9,7.5,0.0,0.0
2018,6,14,5,0,65.0,13.0,4.1,12.0,15.0,10.23,0.0
2018,6,14,5,15,177.0,27.5,4.0,12.25,45.5,20.84,7.04
2018,6,14,5,30,289.0,42.0,3.9,12.5,76.0,31.9,21.67
2018,6,14,5,45,342.0,51.5,3.85,12.75,110.0,39.12,28.91
2018,6,14,6,0,395.0,61.0,3.8,13.0,144.0,46.29,35.72
2018,6,14,6,15,212.5,84.5,3.65,13.3,130.5,61.19,49.21
2018,6,14,6,30,30.0,108.0,3.5,13.6,117.0,76.88,63.2
2018,6,14,6,45,53.5,129.5,3.35,13.9,149.5,91.23,75.76
2018,6,14,7,0,77.0,151.0,3.2,14.2,182.0,105.41,87.94
2018,6,14,7,15,70.0,172.5,3.05,14.55,203.5,118.83,99.24
2018,6,14,7,30,63.0,194.0,2.9,14.9,225.0,131.94,110.09
2018,6,14,7,45,72.5,219.5,2.75,15.2,258.5,147.18,122.63
2018,6,14,8,0,82.0,245.0,2.6,15.5,292.0,162.05,134.69
2018,6,14,8,15,77.0,263.5,2.5,15.8,310.5,172.7,143.06
2018,6,14,8,30,72.0,282.0,2.4,16.1,329.0,183.04,151.1
2018,6,14,8,45,84.0,305.0,2.35,16.45,363.5,196.89,161.99
2018,6,14,9,0,96.0,328.0,2.3,16.8,398.0,221.44,170.24
2018,6,14,9,15,157.5,351.0,2.3,17.05,473.5,246.43,185.77
2018,6,14,9,30,219.0,374.0,2.3,17.3,549.0,289.26,216.22
2018,6,14,9,45,353.0,334.5,2.3,17.55,630.0,315.86,232.96
2018,6,14,10,0,487.0,295.0,2.3,17.8,711.0,358.78,264.64
2018,6,14,10,15,576.5,264.5,2.4,17.95,772.0,405.78,302.21
2018,6,14,10,30,666.0,234.0,2.5,18.1,833.0,462.93,347.95
2018,6,14,10,45,446.0,329.0,2.55,18.25,734.0,462.28,351.56
2018,6,14,11,0,226.0,424.0,2.6,18.4,635.0,438.59,335.21
2018,6,14,11,15,363.0,379.0,2.7,18.5,724.0,506.85,387.93
2018,6,14,11,30,500.0,334.0,2.8,18.6,813.0,588.05,449.64
2018,6,14,11,45,669.5,250.0,2.9,18.65,895.5,666.46,509.87
2018,6,14,12,0,839.0,166.0,3.0,18.7,978.0,748.79,572.6
2018,6,14,12,15,870.5,148.5,3.1,18.7,990.0,781.17,597.75
2018,6,14,12,30,902.0,131.0,3.2,18.7,1002.0,823.72,628.93
2018,6,14,12,45,838.0,163.5,3.3,18.75,967.0,840.28,640.78
2018,6,14,13,0,774.0,196.0,3.4,18.8,932.0,839.7,640.59
2018,6,14,13,15,718.5,219.5,3.45,18.8,894.0,843.57,643.04
2018,6,14,13,30,663.0,243.0,3.5,18.8,856.0,833.75,636.03
2018,6,14,13,45,747.5,196.0,3.55,18.75,871.5,870.04,664.54
2018,6,14,14,0,832.0,149.0,3.6,18.7,887.0,914.0,695.91
2018,6,14,14,15,872.0,125.5,3.6,18.65,876.5,921.97,702.06
2018,6,14,14,30,912.0,102.0,3.6,18.6,866.0,939.42,715.17
2018,6,14,14,45,903.0,100.5,3.65,18.55,830.5,929.66,709.89
2018,6,14,15,0,894.0,99.0,3.7,18.5,795.0,916.22,702.36
2018,6,14,15,15,883.0,97.0,3.7,18.5,754.5,896.92,690.39
2018,6,14,15,30,872.0,95.0,3.7,18.5,714.0,874.25,676.13
2018,6,14,15,45,857.0,93.5,3.7,18.3,669.5,845.53,658.06
2018,6,14,16,0,842.0,92.0,3.7,18.1,625.0,814.0,637.89
2018,6,14,16,15,822.0,90.0,3.7,17.85,577.0,783.8,618.63
2018,6,14,16,30,802.0,88.0,3.7,17.6,529.0,742.58,591.01
2018,6,14,16,45,776.5,85.0,3.75,17.4,479.0,694.32,557.79
2018,6,14,17,0,751.0,82.0,3.8,17.2,429.0,644.97,522.6
2018,6,14,17,15,716.5,78.5,3.75,16.9,378.0,588.27,479.67
2018,6,14,17,30,682.0,75.0,3.7,16.6,327.0,534.64,437.76
2018,6,14,17,45,633.5,70.5,3.7,16.25,277.0,470.06,385.93
2018,6,14,18,0,585.0,66.0,3.7,15.9,227.0,408.0,334.32
2018,6,14,18,15,514.0,59.5,3.65,15.55,180.0,335.83,272.77
2018,6,14,18,30,443.0,53.0,3.6,15.2,133.0,269.36,214.39
2018,6,14,18,45,337.5,43.5,3.55,14.8,94.0,193.28,147.74
2018,6,14,19,0,232.0,34.0,3.5,14.4,55.0,129.03,85.43
2018,6,14,19,15,128.5,20.0,3.5,14.15,30.5,62.88,0.0
2018,6,14,19,30,25.0,6.0,3.5,13.9,6.0,9.99,0.0
2018,6,14,19,45,12.5,3.0,3.5,13.65,3.0,0.0,0.0
2018,6,14,20,0,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,3.45,13.25,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,3.35,12.8,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,3.25,12.65,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,3.1,12.35,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,3.1,12.25,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,3.05,12.15,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,3.05,12.1,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,3.1,12.05,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,3.1,11.95,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,3.15,11.9,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,3.25,11.95,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,3.35,12.1,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,6,15,4,45,28.0,6.5,3.5,12.3,7.5,0.0,0.0
2018,6,15,5,0,56.0,13.0,3.6,12.4,15.0,10.23,0.0
2018,6,15,5,15,162.5,27.0,3.6,12.6,44.0,20.44,6.72
2018,6,15,5,30,269.0,41.0,3.6,12.8,73.0,31.09,20.94
2018,6,15,5,45,322.5,49.5,3.65,13.0,105.0,37.59,27.53
2018,6,15,6,0,376.0,58.0,3.7,13.2,137.0,44.06,33.7
2018,6,15,6,15,188.0,66.5,3.7,13.45,106.0,49.29,38.58
2018,6,15,6,30,0.0,75.0,3.7,13.7,75.0,56.56,45.1
2018,6,15,6,45,0.0,87.5,3.75,13.95,87.5,65.77,53.21
2018,6,15,7,0,0.0,100.0,3.8,14.2,100.0,74.93,61.13
2018,6,15,7,15,4.0,128.0,3.8,14.4,130.0,94.38,77.99
2018,6,15,7,30,8.0,156.0,3.8,14.6,160.0,113.44,94.26
2018,6,15,7,45,15.5,181.0,3.85,14.75,189.5,130.38,108.53
2018,6,15,8,0,23.0,206.0,3.9,14.9,219.0,147.12,122.47
2018,6,15,8,15,17.0,207.5,3.9,15.1,217.5,149.04,123.62
2018,6,15,8,30,11.0,209.0,3.9,15.3,216.0,150.75,124.62
2018,6,15,8,45,12.0,221.5,3.9,15.5,230.0,159.6,131.68
2018,6,15,9,0,13.0,234.0,3.9,15.7,244.0,170.51,133.8
2018,6,15,9,15,17.5,260.0,3.9,15.85,274.0,190.94,149.49
2018,6,15,9,30,22.0,286.0,3.9,16.0,304.0,212.26,165.9
2018,6,15,9,45,24.5,305.0,3.85,16.2,325.5,221.23,172.58
2018,6,15,10,0,27.0,324.0,3.8,16.4,347.0,239.62,186.78
2018,6,15,10,15,25.5,327.5,3.8,16.5,350.0,246.88,192.39
2018,6,15,10,30,24.0,331.0,3.8,16.6,353.0,253.85,197.75
2018,6,15,10,45,23.0,333.0,3.85,16.75,354.5,262.2,204.15
2018,6,15,11,0,22.0,335.0,3.9,16.9,356.0,266.23,207.16
2018,6,15,11,15,21.5,333.5,3.9,16.9,354.0,267.72,208.3
2018,6,15,11,30,21.0,332.0,3.9,16.9,352.0,268.98,209.28
2018,6,15,11,45,21.0,336.5,3.95,16.95,356.5,274.99,213.93
2018,6,15,12,0,21.0,341.0,4.0,17.0,361.0,280.94,218.54
2018,6,15,12,15,23.0,350.5,4.05,16.95,372.5,292.29,227.47
2018,6,15,12,30,25.0,360.0,4.1,16.9,384.0,313.83,244.26
2018,6,15,12,45,40.5,388.5,4.2,16.9,427.0,354.51,276.07
2018,6,15,13,0,56.0,417.0,4.3,16.9,470.0,396.7,308.84
2018,6,15,13,15,88.0,432.0,4.35,16.85,514.0,442.49,344.77
2018,6,15,13,30,120.0,447.0,4.4,16.8,558.0,505.88,393.58
2018,6,15,13,45,304.5,370.5,4.5,16.7,643.0,623.19,487.25
2018,6,15,14,0,489.0,294.0,4.6,16.6,728.0,743.65,581.23
2018,6,15,14,15,686.0,202.5,4.65,16.5,789.5,848.8,663.01
2018,6,15,14,30,883.0,111.0,4.7,16.4,851.0,921.62,716.28
2018,6,15,14,45,876.5,108.0,4.75,16.3,817.0,912.93,711.4
2018,6,15,15,0,870.0,105.0,4.8,16.2,783.0,900.56,704.51
2018,6,15,15,15,858.5,103.0,4.8,16.2,743.0,881.22,692.09
2018,6,15,15,30,847.0,101.0,4.8,16.2,703.0,858.62,677.36
2018,6,15,15,45,833.5,98.5,4.8,15.9,659.5,830.69,659.51
2018,6,15,16,0,820.0,96.0,4.8,15.6,616.0,809.1,646.25
2018,6,15,16,15,800.5,93.5,4.75,15.4,569.0,770.41,619.6
2018,6,15,16,30,781.0,91.0,4.7,15.2,522.0,729.67,591.18
2018,6,15,16,45,754.0,88.5,4.65,15.0,472.5,681.55,556.72
2018,6,15,17,0,727.0,86.0,4.6,14.8,423.0,632.46,520.23
2018,6,15,17,15,665.5,87.0,4.6,14.5,367.5,566.58,468.87
2018,6,15,17,30,604.0,88.0,4.6,14.2,312.0,500.38,415.95
2018,6,15,17,45,532.0,83.5,4.55,13.9,259.0,425.12,354.15
2018,6,15,18,0,460.0,79.0,4.5,13.6,206.0,354.51,294.52
2018,6,15,18,15,276.5,70.5,4.4,13.35,142.5,227.41,186.82
2018,6,15,18,30,93.0,62.0,4.3,13.1,79.0,105.38,83.06
2018,6,15,18,45,57.0,44.5,4.2,12.85,54.0,69.44,51.47
2018,6,15,19,0,21.0,27.0,4.1,12.6,29.0,31.19,17.55
2018,6,15,19,15,12.5,15.5,4.05,12.5,16.5,16.53,0.0
2018,6,15,19,30,4.0,4.0,4.0,12.4,4.0,3.99,0.0
2018,6,15,19,45,2.0,2.0,3.95,12.3,2.0,0.0,0.0
2018,6,15,20,0,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,3.65,12.15,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,3.5,12.15,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,3.35,12.2,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,3.05,12.2,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,2.95,12.25,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,2.85,12.3,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,2.75,12.3,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,2.6,12.35,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,2.45,12.4,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,2.35,12.4,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,2.25,12.45,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,1.55,12.55,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,6,16,4,45,22.0,6.5,1.5,12.7,7.0,0.0,0.0
2018,6,16,5,0,44.0,13.0,1.5,12.8,14.0,10.23,0.0
2018,6,16,5,15,142.0,29.0,1.5,12.95,43.5,21.82,7.46
2018,6,16,5,30,240.0,45.0,1.5,13.1,73.0,33.77,23.23
2018,6,16,5,45,326.5,55.0,1.55,13.3,112.5,41.45,30.92
2018,6,16,6,0,413.0,65.0,1.6,13.5,152.0,49.19,38.24
2018,6,16,6,15,456.5,75.5,1.6,13.75,195.0,59.52,47.65
2018,6,16,6,30,500.0,86.0,1.6,14.0,238.0,66.83,54.18
2018,6,16,6,45,524.5,96.5,1.6,14.2,282.0,73.64,60.11
2018,6,16,7,0,549.0,107.0,1.6,14.4,326.0,80.15,65.65
2018,6,16,7,15,625.5,105.0,1.6,14.7,386.5,78.65,64.05
2018,6,16,7,30,702.0,103.0,1.6,15.0,447.0,77.66,62.89
2018,6,16,7,45,674.5,120.5,1.6,15.25,479.0,87.18,70.88
2018,6,16,8,0,647.0,138.0,1.6,15.5,511.0,95.95,78.13
2018,6,16,8,15,653.5,148.5,1.6,15.85,552.0,100.56,81.71
2018,6,16,8,30,660.0,159.0,1.6,16.2,593.0,104.75,84.93
2018,6,16,8,45,676.0,165.5,1.65,16.5,635.5,110.17,89.19
2018,6,16,9,0,692.0,172.0,1.7,16.8,678.0,161.52,101.98
2018,6,16,9,15,715.5,172.5,1.75,17.1,720.0,212.22,134.83
2018,6,16,9,30,739.0,173.0,1.8,17.4,762.0,265.22,176.19
2018,6,16,9,45,775.0,163.5,1.85,17.7,804.0,321.93,222.94
2018,6,16,10,0,811.0,154.0,1.9,18.0,846.0,375.67,268.45
2018,6,16,10,15,855.0,137.0,2.05,18.2,887.5,431.04,315.4
2018,6,16,10,30,899.0,120.0,2.2,18.4,929.0,487.6,362.82
2018,6,16,10,45,904.5,120.5,2.3,18.6,950.0,539.07,405.73
2018,6,16,11,0,910.0,121.0,2.4,18.8,971.0,589.09,446.38
2018,6,16,11,15,912.5,121.5,2.5,18.9,984.5,635.71,483.65
2018,6,16,11,30,915.0,122.0,2.6,19.0,998.0,680.24,518.5
2018,6,16,11,45,687.0,237.5,2.75,19.1,897.5,667.35,508.61
2018,6,16,12,0,459.0,353.0,2.9,19.2,797.0,628.97,479.22
2018,6,16,12,15,257.0,375.5,3.05,19.2,624.0,512.26,393.0
2018,6,16,12,30,55.0,398.0,3.2,19.2,451.0,368.72,283.02
2018,6,16,12,45,42.5,384.0,3.35,19.15,425.0,352.2,271.16
2018,6,16,13,0,30.0,370.0,3.5,19.1,399.0,334.23,257.61
2018,6,16,13,15,24.5,338.5,3.65,18.95,362.0,305.75,236.29
2018,6,16,13,30,19.0,307.0,3.8,18.8,325.0,262.45,203.33
2018,6,16,13,45,204.5,249.0,3.9,18.7,431.0,420.85,331.61
2018,6,16,14,0,390.0,191.0,4.0,18.6,537.0,563.7,444.18
2018,6,16,14,15,452.0,186.0,4.1,18.4,574.5,620.69,488.23
2018,6,16,14,30,514.0,181.0,4.2,18.2,612.0,675.82,531.08
2018,6,16,14,45,571.0,171.0,4.25,18.05,631.5,718.74,564.64
2018,6,16,15,0,628.0,161.0,4.3,17.9,651.0,758.28,595.4
2018,6,16,15,15,637.0,158.0,4.3,17.9,633.0,758.63,596.62
2018,6,16,15,30,646.0,155.0,4.3,17.9,615.0,755.88,595.94
2018,6,16,15,45,732.5,131.0,4.45,17.45,621.0,788.53,623.29
2018,6,16,16,0,819.0,107.0,4.6,17.0,627.0,820.41,650.13
2018,6,16,16,15,800.5,104.0,4.7,16.7,580.0,782.03,624.79
2018,6,16,16,30,782.0,101.0,4.8,16.4,533.0,741.47,597.76
2018,6,16,16,45,756.5,97.5,4.85,16.1,483.0,693.27,564.11
2018,6,16,17,0,731.0,94.0,4.9,15.8,433.0,647.4,530.5
2018,6,16,17,15,694.5,89.5,4.95,15.45,381.5,589.06,485.91
2018,6,16,17,30,658.0,85.0,5.0,15.1,330.0,531.3,440.38
2018,6,16,17,45,606.0,80.0,5.05,14.75,279.5,464.91,386.28
2018,6,16,18,0,554.0,75.0,5.1,14.4,229.0,401.28,332.64
2018,6,16,18,15,478.5,67.5,5.0,14.05,181.5,326.94,268.45
2018,6,16,18,30,403.0,60.0,4.9,13.7,134.0,256.51,206.29
2018,6,16,18,45,244.5,43.5,4.8,13.35,84.5,156.2,120.25
2018,6,16,19,0,86.0,27.0,4.7,13.0,35.0,64.03,41.27
2018,6,16,19,15,44.0,15.0,4.65,12.85,19.0,30.17,0.0
2018,6,16,19,30,2.0,3.0,4.6,12.7,3.0,2.78,0.0
2018,6,16,19,45,1.0,1.5,4.55,12.5,1.5,0.0,0.0
2018,6,16,20,0,0.0,0.0,4.5,12.3,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,4.45,12.3,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,4.35,12.25,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,4.3,12.2,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,4.3,12.25,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,4.3,12.3,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,4.3,12.3,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,4.3,12.3,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,4.25,12.35,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,4.15,12.45,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,3.75,12.55,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,3.55,12.65,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,3.45,12.75,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,3.35,12.8,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,3.25,12.8,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,3.1,12.85,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,2.75,12.95,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,2.45,13.1,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,6,17,4,45,1.0,2.0,2.4,13.25,2.0,0.0,0.0
2018,6,17,5,0,2.0,4.0,2.4,13.3,4.0,3.15,0.0
2018,6,17,5,15,16.5,12.5,2.4,13.45,14.5,10.0,0.28
2018,6,17,5,30,31.0,21.0,2.4,13.6,25.0,16.61,8.53
2018,6,17,5,45,35.0,30.0,2.4,13.7,36.0,23.45,15.04
2018,6,17,6,0,39.0,39.0,2.4,13.8,47.0,30.18,21.3
2018,6,17,6,15,19.5,45.5,2.4,13.95,49.5,35.48,26.19
2018,6,17,6,30,0.0,52.0,2.4,14.1,52.0,39.79,30.08
2018,6,17,6,45,0.0,71.5,2.4,14.25,71.5,54.69,43.31
2018,6,17,7,0,0.0,91.0,2.4,14.4,91.0,68.78,55.65
2018,6,17,7,15,10.5,131.0,2.35,14.55,136.0,96.44,79.71
2018,6,17,7,30,21.0,171.0,2.3,14.7,181.0,123.04,102.45
2018,6,17,7,45,44.0,203.5,2.3,14.9,228.0,138.04,114.89
2018,6,17,8,0,67.0,236.0,2.3,15.1,275.0,157.07,130.62
2018,6,17,8,15,114.0,264.0,2.25,15.35,336.5,166.07,137.65
2018,6,17,8,30,161.0,292.0,2.2,15.6,398.0,181.01,149.65
2018,6,17,8,45,153.5,312.5,2.15,15.9,419.0,191.49,157.77
2018,6,17,9,0,146.0,333.0,2.1,16.2,440.0,217.95,166.12
2018,6,17,9,15,117.5,349.0,2.05,16.5,438.0,238.35,181.42
2018,6,17,9,30,89.0,365.0,2.0,16.8,436.0,263.93,202.08
2018,6,17,9,45,90.5,380.5,1.95,17.1,455.5,284.84,218.02
2018,6,17,10,0,92.0,396.0,1.9,17.4,475.0,306.05,234.24
2018,6,17,10,15,114.5,417.5,1.85,17.7,518.5,334.21,255.24
2018,6,17,10,30,137.0,439.0,1.8,18.0,562.0,371.67,283.22
2018,6,17,10,45,233.5,413.5,1.75,18.3,629.0,414.0,314.56
2018,6,17,11,0,330.0,388.0,1.7,18.6,696.0,468.85,355.52
2018,6,17,11,15,571.5,278.5,1.65,18.85,821.5,554.79,420.16
2018,6,17,11,30,813.0,169.0,1.6,19.1,947.0,655.96,495.04
2018,6,17,11,45,851.0,150.5,1.6,19.35,969.5,696.72,524.98
2018,6,17,12,0,889.0,132.0,1.6,19.6,992.0,746.31,560.7
2018,6,17,12,15,891.0,131.0,1.6,19.75,992.5,781.36,585.44
2018,6,17,12,30,893.0,130.0,1.6,19.9,993.0,813.75,607.27
2018,6,17,12,45,884.5,133.5,1.65,20.05,982.0,838.35,623.78
2018,6,17,13,0,876.0,137.0,1.7,20.2,971.0,859.52,638.1
2018,6,17,13,15,882.5,130.5,1.75,20.25,959.0,881.7,653.41
2018,6,17,13,30,889.0,124.0,1.8,20.3,947.0,900.38,666.46
2018,6,17,13,45,884.5,122.5,1.85,20.3,925.0,910.14,673.86
2018,6,17,14,0,880.0,121.0,1.9,20.3,903.0,916.14,678.99
2018,6,17,14,15,873.5,119.5,1.95,20.25,874.5,916.59,680.74
2018,6,17,14,30,867.0,118.0,2.0,20.2,846.0,913.32,680.18
2018,6,17,14,45,858.0,116.5,2.05,20.15,811.5,904.13,675.82
2018,6,17,15,0,849.0,115.0,2.1,20.1,777.0,891.41,669.2
2018,6,17,15,15,837.0,113.0,2.1,20.1,737.5,872.11,657.61
2018,6,17,15,30,825.0,111.0,2.1,20.1,698.0,860.31,651.23
2018,6,17,15,45,809.5,108.0,2.25,19.8,654.0,830.26,634.28
2018,6,17,16,0,794.0,105.0,2.4,19.5,610.0,797.47,615.18
2018,6,17,16,15,773.0,102.0,2.45,19.25,562.5,757.76,589.94
2018,6,17,16,30,752.0,99.0,2.5,19.0,515.0,716.12,562.88
2018,6,17,16,45,726.0,95.5,2.6,18.7,466.0,668.59,531.26
2018,6,17,17,0,700.0,92.0,2.7,18.4,417.0,623.32,499.42
2018,6,17,17,15,664.5,87.5,2.75,17.95,367.5,566.92,457.93
2018,6,17,17,30,629.0,83.0,2.8,17.5,318.0,511.13,415.5
2018,6,17,17,45,580.5,77.5,2.85,17.1,269.0,447.64,365.29
2018,6,17,18,0,532.0,72.0,2.9,16.7,220.0,386.74,315.35
2018,6,17,18,15,465.5,64.0,2.85,16.25,175.0,317.59,256.99
2018,6,17,18,30,399.0,56.0,2.8,15.8,130.0,253.82,201.55
2018,6,17,18,45,306.0,45.0,2.75,15.35,92.0,181.52,138.64
2018,6,17,19,0,213.0,34.0,2.7,14.9,54.0,122.97,82.79
2018,6,17,19,15,121.5,20.5,2.6,14.65,30.5,62.23,0.0
2018,6,17,19,30,30.0,7.0,2.5,14.4,7.0,11.89,0.0
2018,6,17,19,45,15.0,3.5,2.4,14.15,3.5,0.0,0.0
2018,6,17,20,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,1.65,13.2,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,1.5,13.05,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,1.35,12.95,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,1.25,12.75,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,1.15,12.55,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,1.15,12.35,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,1.25,12.15,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,1.35,12.05,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,1.45,12.2,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,6,18,4,45,0.0,1.5,1.6,12.65,1.5,0.0,0.0
2018,6,18,5,0,0.0,3.0,1.7,12.9,3.0,2.36,0.0
2018,6,18,5,15,0.0,8.0,1.75,13.2,8.0,6.06,0.0
2018,6,18,5,30,0.0,13.0,1.8,13.5,13.0,9.87,2.78
2018,6,18,5,45,0.0,20.5,1.8,13.85,20.5,15.59,8.11
2018,6,18,6,0,0.0,28.0,1.8,14.2,28.0,21.33,13.4
2018,6,18,6,15,0.0,34.0,1.8,14.45,34.0,25.93,17.61
2018,6,18,6,30,0.0,40.0,1.8,14.7,40.0,30.54,21.76
2018,6,18,6,45,0.0,52.0,1.75,15.0,52.0,39.78,29.96
2018,6,18,7,0,0.0,64.0,1.7,15.3,64.0,49.06,38.06
2018,6,18,7,15,0.0,88.0,1.65,15.6,88.0,67.15,53.79
2018,6,18,7,30,0.0,112.0,1.6,15.9,112.0,84.27,68.43
2018,6,18,7,45,0.5,131.5,1.6,16.2,132.0,98.05,80.0
2018,6,18,8,0,1.0,151.0,1.6,16.5,152.0,111.67,91.28
2018,6,18,8,15,3.5,170.5,1.6,16.85,173.0,125.18,102.31
2018,6,18,8,30,6.0,190.0,1.6,17.2,194.0,138.53,113.1
2018,6,18,8,45,12.0,219.5,1.6,17.55,228.0,158.22,129.06
2018,6,18,9,0,18.0,249.0,1.6,17.9,262.0,180.37,139.79
2018,6,18,9,15,29.5,288.0,1.65,18.2,311.0,200.13,154.11
2018,6,18,9,30,41.0,327.0,1.7,18.5,360.0,231.77,177.79
2018,6,18,9,45,46.5,347.5,1.7,18.85,386.0,253.04,193.6
2018,6,18,10,0,52.0,368.0,1.7,19.2,412.0,275.39,210.29
2018,6,18,10,15,78.5,400.0,1.75,19.4,469.0,314.29,239.23
2018,6,18,10,30,105.0,432.0,1.8,19.6,526.0,356.95,270.94
2018,6,18,10,45,124.0,446.0,1.85,19.85,560.0,384.75,291.59
2018,6,18,11,0,143.0,460.0,1.9,20.1,594.0,418.68,316.77
2018,6,18,11,15,169.5,467.5,2.0,20.2,628.5,454.41,343.52
2018,6,18,11,30,196.0,475.0,2.1,20.3,663.0,492.34,371.76
2018,6,18,11,45,187.0,477.0,2.2,20.45,657.0,504.1,380.53
2018,6,18,12,0,178.0,479.0,2.3,20.6,651.0,514.49,388.32
2018,6,18,12,15,140.5,473.5,2.4,20.6,609.5,496.16,375.02
2018,6,18,12,30,103.0,468.0,2.5,20.6,568.0,464.22,351.72
2018,6,18,12,45,113.5,467.5,2.6,20.6,576.5,492.22,372.96
2018,6,18,13,0,124.0,467.0,2.7,20.6,585.0,509.93,386.49
2018,6,18,13,15,117.0,449.5,2.75,20.55,559.5,497.36,377.76
2018,6,18,13,30,110.0,432.0,2.8,20.5,534.0,483.1,367.93
2018,6,18,13,45,156.5,398.5,2.85,20.4,539.5,500.25,382.87
2018,6,18,14,0,203.0,365.0,2.9,20.3,545.0,516.63,397.2
2018,6,18,14,15,390.5,297.5,2.95,20.15,630.0,663.9,509.63
2018,6,18,14,30,578.0,230.0,3.0,20.0,715.0,780.61,597.22
2018,6,18,14,45,715.5,170.5,3.0,19.85,746.0,848.47,647.39
2018,6,18,15,0,853.0,111.0,3.0,19.7,777.0,890.91,677.77
2018,6,18,15,15,841.5,108.5,3.0,19.7,737.5,871.5,665.34
2018,6,18,15,30,830.0,106.0,3.0,19.7,698.0,848.86,651.2
2018,6,18,15,45,816.0,103.0,3.1,19.35,654.5,830.39,641.47
2018,6,18,16,0,802.0,100.0,3.2,19.0,611.0,798.75,622.21
2018,6,18,16,15,785.0,97.0,3.2,18.75,565.0,762.12,598.41
2018,6,18,16,30,768.0,94.0,3.2,18.5,519.0,723.34,572.71
2018,6,18,16,45,743.5,90.0,3.2,18.25,470.0,675.95,540.2
2018,6,18,17,0,719.0,86.0,3.2,18.0,421.0,627.49,505.55
2018,6,18,17,15,686.5,82.0,3.2,17.7,371.5,575.65,466.73
2018,6,18,17,30,654.0,78.0,3.2,17.4,322.0,521.53,424.97
2018,6,18,17,45,609.5,72.0,3.2,17.05,273.0,458.85,375.08
2018,6,18,18,0,565.0,66.0,3.2,16.7,224.0,398.44,325.25
2018,6,18,18,15,501.5,59.0,3.1,16.35,178.5,330.39,267.44
2018,6,18,18,30,438.0,52.0,3.0,16.0,133.0,267.42,212.29
2018,6,18,18,45,344.5,42.5,2.95,15.65,94.5,196.19,149.88
2018,6,18,19,0,251.0,33.0,2.9,15.3,56.0,134.2,90.74
2018,6,18,19,15,145.5,20.5,2.85,15.0,32.0,68.92,0.0
2018,6,18,19,30,40.0,8.0,2.8,14.7,8.0,14.83,0.0
2018,6,18,19,45,20.0,4.0,2.75,14.45,4.0,0.0,0.0
2018,6,18,20,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,2.7,14.05,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,2.7,13.75,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,2.65,13.3,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,2.6,13.15,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,2.45,12.85,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,2.35,12.55,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,2.3,12.45,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,2.3,12.35,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,2.3,12.35,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,2.25,12.4,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,2.25,12.55,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,6,19,4,45,6.5,2.5,2.4,12.85,2.5,0.0,0.0
2018,6,19,5,0,13.0,5.0,2.5,13.0,5.0,3.93,0.0
2018,6,19,5,15,57.0,13.0,2.45,13.15,19.0,9.89,0.06
2018,6,19,5,30,101.0,21.0,2.4,13.3,33.0,15.91,7.93
2018,6,19,5,45,189.0,33.0,2.4,13.5,68.0,25.04,16.45
2018,6,19,6,0,277.0,45.0,2.4,13.7,103.0,34.19,24.87
2018,6,19,6,15,142.5,41.0,2.4,13.9,71.0,30.0,21.29
2018,6,19,6,30,8.0,37.0,2.4,14.1,39.0,29.29,20.69
2018,6,19,6,45,4.0,39.5,2.4,14.25,40.5,30.22,21.49
2018,6,19,7,0,0.0,42.0,2.4,14.4,42.0,32.1,23.09
2018,6,19,7,15,0.0,69.0,2.35,14.6,69.0,52.94,41.48
2018,6,19,7,30,0.0,96.0,2.3,14.8,96.0,73.15,59.04
2018,6,19,7,45,0.0,103.5,2.25,15.0,103.5,78.76,63.66
2018,6,19,8,0,0.0,111.0,2.2,15.2,111.0,84.34,68.23
2018,6,19,8,15,0.0,115.5,2.15,15.55,115.5,87.77,70.86
2018,6,19,8,30,0.0,120.0,2.1,15.9,120.0,91.15,73.45
2018,6,19,8,45,0.5,132.0,2.1,16.25,132.5,99.8,80.52
2018,6,19,9,0,1.0,144.0,2.1,16.6,145.0,108.77,83.84
2018,6,19,9,15,4.0,173.0,2.1,17.0,176.5,130.22,100.66
2018,6,19,9,30,7.0,202.0,2.1,17.4,208.0,152.16,117.68
2018,6,19,9,45,12.0,243.0,2.1,17.75,253.0,183.55,141.97
2018,6,19,10,0,17.0,284.0,2.1,18.1,298.0,215.85,166.72
2018,6,19,10,15,17.0,290.0,2.15,18.4,304.5,222.79,171.77
2018,6,19,10,30,17.0,296.0,2.2,18.7,311.0,229.68,176.86
2018,6,19,10,45,79.5,327.5,2.2,19.0,401.5,283.2,217.57
2018,6,19,11,0,142.0,359.0,2.2,19.3,492.0,347.92,266.61
2018,6,19,11,15,208.0,350.0,2.3,19.45,547.5,392.42,300.8
2018,6,19,11,30,274.0,341.0,2.4,19.6,603.0,443.73,340.2
2018,6,19,11,45,414.5,289.5,2.45,19.7,689.0,523.02,401.04
2018,6,19,12,0,555.0,238.0,2.5,19.8,775.0,605.24,463.36
2018,6,19,12,15,743.0,172.0,2.65,19.8,890.5,712.58,544.07
2018,6,19,12,30,931.0,106.0,2.8,19.8,1006.0,823.12,624.07
2018,6,19,12,45,924.5,109.5,2.95,19.8,996.5,850.14,642.92
2018,6,19,13,0,918.0,113.0,3.1,19.8,987.0,873.69,660.12
2018,6,19,13,15,915.5,112.0,3.2,19.7,972.0,893.2,674.58
2018,6,19,13,30,913.0,111.0,3.3,19.6,957.0,909.05,686.67
2018,6,19,13,45,908.5,109.5,3.45,19.5,934.5,918.94,695.14
2018,6,19,14,0,904.0,108.0,3.6,19.4,912.0,925.0,701.16
2018,6,19,14,15,897.5,107.0,3.7,19.2,883.5,925.91,703.74
2018,6,19,14,30,891.0,106.0,3.8,19.0,855.0,923.04,703.86
2018,6,19,14,45,882.5,104.5,3.85,18.8,820.5,914.14,699.65
2018,6,19,15,0,874.0,103.0,3.9,18.6,786.0,901.63,693.03
2018,6,19,15,15,863.0,101.0,3.9,18.6,746.5,882.88,681.33
2018,6,19,15,30,852.0,99.0,3.9,18.6,707.0,860.83,667.37
2018,6,19,15,45,838.5,96.5,4.0,18.15,663.5,832.99,650.86
2018,6,19,16,0,825.0,94.0,4.1,17.7,620.0,811.36,638.68
2018,6,19,16,15,807.5,91.0,4.1,17.4,573.0,773.79,613.87
2018,6,19,16,30,790.0,88.0,4.1,17.1,526.0,734.03,587.19
2018,6,19,16,45,767.0,84.5,4.1,16.85,477.0,687.68,554.99
2018,6,19,17,0,744.0,81.0,4.1,16.6,428.0,640.09,520.86
2018,6,19,17,15,712.5,77.0,4.05,16.25,378.0,585.32,479.3
2018,6,19,17,30,681.0,73.0,4.0,15.9,328.0,533.09,438.41
2018,6,19,17,45,639.0,67.5,3.95,15.55,279.0,471.32,388.57
2018,6,19,18,0,597.0,62.0,3.9,15.2,230.0,411.56,338.62
2018,6,19,18,15,534.0,56.0,3.8,14.9,184.0,343.4,280.04
2018,6,19,18,30,471.0,50.0,3.7,14.6,138.0,280.18,223.99
2018,6,19,18,45,377.0,41.0,3.6,14.3,98.5,207.57,159.68
2018,6,19,19,0,283.0,32.0,3.5,14.0,59.0,144.58,98.84
2018,6,19,19,15,166.5,20.0,3.45,13.8,33.5,74.26,0.0
2018,6,19,19,30,50.0,8.0,3.4,13.6,8.0,17.0,0.0
2018,6,19,19,45,25.0,4.0,3.35,13.45,4.0,0.0,0.0
2018,6,19,20,0,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,3.25,12.8,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,3.2,12.65,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,3.15,12.55,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,3.05,12.4,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,3.0,12.25,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,2.95,12.15,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,2.9,12.05,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,2.9,11.95,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,2.9,11.85,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,2.9,11.75,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,2.85,11.65,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,2.8,11.55,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,2.8,11.45,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,2.9,11.55,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,6,20,4,45,30.0,4.0,3.1,11.85,5.0,0.0,0.0
2018,6,20,5,0,60.0,8.0,3.2,12.0,10.0,6.29,0.0
2018,6,20,5,15,112.5,16.5,3.25,12.3,27.0,12.63,1.53
2018,6,20,5,30,165.0,25.0,3.3,12.6,44.0,19.12,10.69
2018,6,20,5,45,136.5,29.5,3.35,12.85,50.5,22.19,13.97
2018,6,20,6,0,108.0,34.0,3.4,13.1,57.0,26.13,17.73
2018,6,20,6,15,54.0,39.0,3.4,13.4,50.5,30.53,21.8
2018,6,20,6,30,0.0,44.0,3.4,13.7,44.0,33.62,24.59
2018,6,20,6,45,0.0,50.0,3.4,14.0,50.0,38.24,28.68
2018,6,20,7,0,0.0,56.0,3.4,14.3,56.0,42.88,32.7
2018,6,20,7,15,0.0,76.5,3.4,14.55,76.5,58.75,46.61
2018,6,20,7,30,0.0,97.0,3.4,14.8,97.0,73.85,59.66
2018,6,20,7,45,10.0,135.0,3.35,15.1,140.5,100.6,82.66
2018,6,20,8,0,20.0,173.0,3.3,15.4,184.0,126.44,104.51
2018,6,20,8,15,110.0,210.0,3.3,15.65,281.0,138.45,114.31
2018,6,20,8,30,200.0,247.0,3.3,15.9,378.0,160.27,132.35
2018,6,20,8,45,503.0,183.0,3.3,16.2,542.5,114.87,93.37
2018,6,20,9,0,806.0,119.0,3.3,16.5,707.0,144.45,85.49
2018,6,20,9,15,858.5,108.5,3.3,16.75,765.0,205.19,123.96
2018,6,20,9,30,911.0,98.0,3.3,17.0,823.0,262.94,168.32
2018,6,20,9,45,909.5,105.0,3.35,17.25,854.5,322.07,219.88
2018,6,20,10,0,908.0,112.0,3.4,17.5,886.0,379.91,271.25
2018,6,20,10,15,915.5,112.0,3.5,17.65,914.0,435.14,320.11
2018,6,20,10,30,923.0,112.0,3.6,17.8,942.0,489.52,367.35
2018,6,20,10,45,929.0,112.0,3.7,17.95,963.5,542.09,412.05
2018,6,20,11,0,935.0,112.0,3.8,18.1,985.0,593.21,454.43
2018,6,20,11,15,939.0,112.0,3.9,18.2,999.5,641.5,493.7
2018,6,20,11,30,943.0,112.0,4.0,18.3,1014.0,687.77,530.52
2018,6,20,11,45,946.0,111.0,4.1,18.35,1021.5,730.43,564.02
2018,6,20,12,0,949.0,110.0,4.2,18.4,1029.0,770.63,595.09
2018,6,20,12,15,949.0,110.0,4.25,18.4,1028.0,806.76,622.52
2018,6,20,12,30,949.0,110.0,4.3,18.4,1027.0,839.91,646.12
2018,6,20,12,45,947.0,109.5,4.4,18.35,1018.0,867.88,666.55
2018,6,20,13,0,945.0,109.0,4.5,18.3,1009.0,892.39,684.72
2018,6,20,13,15,942.5,108.5,4.55,18.25,994.0,912.88,699.8
2018,6,20,13,30,940.0,108.0,4.6,18.2,979.0,929.63,712.4
2018,6,20,13,45,936.5,106.0,4.6,18.15,956.5,940.3,720.5
2018,6,20,14,0,933.0,104.0,4.6,18.1,934.0,947.03,726.02
2018,6,20,14,15,927.0,103.0,4.6,18.0,905.0,948.54,728.2
2018,6,20,14,30,921.0,102.0,4.6,17.9,876.0,946.16,727.83
2018,6,20,14,45,913.0,100.0,4.65,17.8,841.0,937.13,723.34
2018,6,20,15,0,905.0,98.0,4.7,17.7,806.0,924.34,716.32
2018,6,20,15,15,894.5,96.0,4.7,17.7,765.5,905.69,704.59
2018,6,20,15,30,884.0,94.0,4.7,17.7,725.0,883.61,690.48
2018,6,20,15,45,871.0,92.0,4.65,17.4,681.0,856.14,672.94
2018,6,20,16,0,858.0,90.0,4.6,17.1,637.0,825.72,653.21
2018,6,20,16,15,841.5,87.0,4.55,16.9,589.5,788.64,628.19
2018,6,20,16,30,825.0,84.0,4.5,16.7,542.0,757.05,607.03
2018,6,20,16,45,803.0,80.5,4.45,16.5,492.0,710.37,574.21
2018,6,20,17,0,781.0,77.0,4.4,16.3,442.0,662.28,539.78
2018,6,20,17,15,750.5,73.5,4.35,16.0,391.0,607.39,498.0
2018,6,20,17,30,720.0,70.0,4.3,15.7,340.0,552.41,454.89
2018,6,20,17,45,678.0,65.0,4.2,15.4,289.5,489.36,403.75
2018,6,20,18,0,636.0,60.0,4.1,15.1,239.0,430.68,354.37
2018,6,20,18,15,574.0,54.0,4.0,14.8,191.5,361.14,294.59
2018,6,20,18,30,512.0,48.0,3.9,14.5,144.0,296.41,237.1
2018,6,20,18,45,416.0,40.0,3.8,14.15,103.0,221.9,170.93
2018,6,20,19,0,320.0,32.0,3.7,13.8,62.0,157.0,107.95
2018,6,20,19,15,191.0,20.0,3.7,13.6,35.5,81.68,0.0
2018,6,20,19,30,62.0,8.0,3.7,13.4,9.0,19.61,0.0
2018,6,20,19,45,31.0,4.0,3.65,13.2,4.5,0.0,0.0
2018,6,20,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,3.6,12.35,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,3.6,12.05,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,3.6,11.95,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,3.55,11.85,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,3.45,11.55,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,3.35,11.45,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,3.3,11.35,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,3.25,11.25,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,3.15,11.15,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,3.15,11.25,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,6,21,4,45,49.5,6.5,3.25,11.55,8.0,0.0,0.0
2018,6,21,5,0,99.0,13.0,3.3,11.7,16.0,10.23,0.0
2018,6,21,5,15,230.0,25.0,3.3,12.0,47.0,20.61,5.81
2018,6,21,5,30,361.0,37.0,3.3,12.3,78.0,30.58,20.45
2018,6,21,5,45,449.0,44.0,3.35,12.55,120.5,36.21,26.34
2018,6,21,6,0,537.0,51.0,3.4,12.8,163.0,41.99,31.9
2018,6,21,6,15,594.5,57.0,3.35,13.2,211.5,46.81,36.39
2018,6,21,6,30,652.0,63.0,3.3,13.6,260.0,51.65,40.74
2018,6,21,6,45,692.0,67.5,3.25,14.0,311.0,59.72,47.83
2018,6,21,7,0,732.0,72.0,3.2,14.4,362.0,63.46,50.95
2018,6,21,7,15,667.0,90.5,3.15,14.75,382.0,69.61,56.14
2018,6,21,7,30,602.0,109.0,3.1,15.1,402.0,79.61,64.63
2018,6,21,7,45,472.5,154.5,3.05,15.5,399.5,103.58,85.1
2018,6,21,8,0,343.0,200.0,3.0,15.9,397.0,131.25,108.41
2018,6,21,8,15,506.5,174.5,2.95,16.25,492.5,113.13,92.41
2018,6,21,8,30,670.0,149.0,2.9,16.6,588.0,99.24,80.18
2018,6,21,8,45,648.0,166.0,2.85,17.0,614.0,106.14,85.71
2018,6,21,9,0,626.0,183.0,2.8,17.4,640.0,158.43,102.62
2018,6,21,9,15,731.0,156.0,2.75,17.75,717.0,200.98,125.45
2018,6,21,9,30,836.0,129.0,2.7,18.1,794.0,259.64,167.78
2018,6,21,9,45,887.5,112.0,2.65,18.45,844.5,319.76,217.24
2018,6,21,10,0,939.0,95.0,2.6,18.8,895.0,378.12,266.81
2018,6,21,10,15,945.0,95.5,2.55,19.1,922.5,434.6,315.94
2018,6,21,10,30,951.0,96.0,2.5,19.4,950.0,490.05,363.03
2018,6,21,10,45,955.5,96.5,2.45,19.7,971.5,543.49,407.14
2018,6,21,11,0,960.0,97.0,2.4,20.0,993.0,595.28,448.53
2018,6,21,11,15,963.0,97.5,2.5,20.1,1007.5,644.35,487.6
2018,6,21,11,30,966.0,98.0,2.6,20.2,1022.0,691.26,524.1
2018,6,21,11,45,968.0,97.5,2.7,20.35,1029.0,734.38,557.01
2018,6,21,12,0,970.0,97.0,2.8,20.5,1036.0,774.89,587.4
2018,6,21,12,15,966.0,100.0,2.95,20.55,1034.5,810.98,614.22
2018,6,21,12,30,962.0,103.0,3.1,20.6,1033.0,843.87,637.5
2018,6,21,12,45,955.5,106.5,3.25,20.6,1023.5,871.84,657.54
2018,6,21,13,0,949.0,110.0,3.4,20.6,1014.0,896.22,675.21
2018,6,21,13,15,946.5,109.0,3.5,20.55,998.5,916.43,689.94
2018,6,21,13,30,944.0,108.0,3.6,20.5,983.0,932.87,702.24
2018,6,21,13,45,940.5,106.5,3.7,20.45,961.0,944.11,711.15
2018,6,21,14,0,937.0,105.0,3.8,20.4,939.0,951.43,717.54
2018,6,21,14,15,931.5,103.5,3.8,20.35,910.0,953.01,719.57
2018,6,21,14,30,926.0,102.0,3.8,20.3,881.0,950.66,719.1
2018,6,21,14,45,918.5,100.5,3.8,20.25,846.5,942.63,714.89
2018,6,21,15,0,911.0,99.0,3.8,20.2,812.0,930.83,708.24
2018,6,21,15,15,900.5,97.0,3.8,20.2,771.5,912.19,696.83
2018,6,21,15,30,890.0,95.0,3.8,20.2,731.0,890.09,683.09
2018,6,21,15,45,876.5,92.5,3.7,20.05,686.0,861.61,664.74
