Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,1,11,30,889.0,133.0,2.8,21.2,981.0,664.94,503.81
2018,7,1,11,45,888.5,134.5,2.9,21.25,987.5,705.64,535.03
2018,7,1,12,0,888.0,136.0,3.0,21.3,994.0,743.9,564.03
2018,7,1,12,15,885.0,137.5,3.05,21.2,992.5,777.73,589.51
2018,7,1,12,30,882.0,139.0,3.1,21.1,991.0,808.71,612.27
2018,7,1,12,45,695.0,185.5,3.15,21.05,853.5,738.44,562.02
2018,7,1,13,0,508.0,232.0,3.2,21.0,716.0,654.42,500.66
2018,7,1,13,15,445.5,240.0,3.25,20.85,659.5,620.78,477.13
2018,7,1,13,30,383.0,248.0,3.3,20.7,603.0,586.6,452.34
2018,7,1,13,45,443.0,237.0,3.3,20.6,638.5,639.56,492.97
2018,7,1,14,0,503.0,226.0,3.3,20.5,674.0,698.64,536.99
2018,7,1,14,15,674.5,179.5,3.3,20.3,760.0,816.42,624.26
2018,7,1,14,30,846.0,133.0,3.3,20.1,846.0,910.69,690.15
2018,7,1,14,45,837.5,131.0,3.35,19.9,812.5,915.43,694.57
2018,7,1,15,0,829.0,129.0,3.4,19.7,779.0,903.31,688.25
2018,7,1,15,15,816.5,126.5,3.4,19.7,739.5,883.61,676.03
2018,7,1,15,30,804.0,124.0,3.4,19.7,700.0,860.67,661.63
2018,7,1,15,45,789.0,120.5,3.4,19.2,656.5,831.46,644.02
2018,7,1,16,0,774.0,117.0,3.4,18.7,613.0,799.5,624.3
2018,7,1,16,15,755.5,112.0,3.4,18.4,566.0,760.58,598.83
2018,7,1,16,30,737.0,107.0,3.4,18.1,519.0,723.35,574.27
2018,7,1,16,45,712.0,102.5,3.35,17.75,470.0,676.19,541.78
2018,7,1,17,0,687.0,98.0,3.3,17.4,421.0,628.04,506.9
2018,7,1,17,15,608.0,100.0,3.3,17.0,361.5,549.56,447.32
2018,7,1,17,30,529.0,102.0,3.3,16.6,302.0,474.52,388.79
2018,7,1,17,45,467.5,93.0,3.3,16.25,251.0,396.75,326.71
2018,7,1,18,0,406.0,84.0,3.3,15.9,200.0,331.08,272.41
2018,7,1,18,15,388.5,70.5,3.25,15.55,164.0,287.22,234.45
2018,7,1,18,30,371.0,57.0,3.2,15.2,128.0,244.26,195.7
2018,7,1,18,45,292.5,45.5,3.15,14.9,91.5,180.91,139.72
2018,7,1,19,0,214.0,34.0,3.1,14.6,55.0,126.17,87.85
2018,7,1,19,15,123.0,20.5,3.05,14.5,31.0,65.31,0.0
2018,7,1,19,30,32.0,7.0,3.0,14.4,7.0,12.7,0.0
2018,7,1,19,45,16.0,3.5,2.95,14.25,3.5,0.0,0.0
2018,7,1,20,0,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,2.85,14.05,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,2.75,13.95,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,2.65,13.85,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,2.55,13.8,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,2.45,13.8,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,2.35,13.8,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,2.25,13.8,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,2.15,13.8,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,2.05,13.8,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,1.95,13.75,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,1.85,13.7,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,1.85,13.85,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,7,2,4,45,14.0,3.5,1.9,14.15,3.5,0.0,0.0
2018,7,2,5,0,28.0,7.0,1.9,14.3,7.0,5.51,0.0
2018,7,2,5,15,96.5,20.5,1.9,14.55,29.0,15.5,0.0
2018,7,2,5,30,165.0,34.0,1.9,14.8,51.0,25.57,15.5
2018,7,2,5,45,236.0,49.5,1.9,15.1,88.0,36.98,26.57
2018,7,2,6,0,307.0,65.0,1.9,15.4,125.0,48.26,36.98
2018,7,2,6,15,356.0,77.5,1.85,15.7,166.5,57.14,45.1
2018,7,2,6,30,405.0,90.0,1.8,16.0,208.0,65.85,52.87
2018,7,2,6,45,292.5,116.5,1.75,16.3,210.0,82.76,67.63
2018,7,2,7,0,180.0,143.0,1.7,16.6,212.0,99.79,82.23
2018,7,2,7,15,314.0,145.5,1.65,16.9,286.5,100.8,82.74
2018,7,2,7,30,448.0,148.0,1.6,17.2,361.0,100.6,82.19
2018,7,2,7,45,543.0,144.0,1.6,17.55,430.5,99.22,80.62
2018,7,2,8,0,638.0,140.0,1.6,17.9,500.0,97.59,78.84
2018,7,2,8,15,660.5,145.5,1.6,18.25,546.0,99.51,80.11
2018,7,2,8,30,683.0,151.0,1.6,18.6,592.0,101.29,81.26
2018,7,2,8,45,701.5,155.5,1.6,18.9,635.5,102.21,81.72
2018,7,2,9,0,720.0,160.0,1.6,19.2,679.0,147.21,91.6
2018,7,2,9,15,704.0,177.5,1.65,19.45,708.0,203.92,128.12
2018,7,2,9,30,688.0,195.0,1.7,19.7,737.0,258.74,171.1
2018,7,2,9,45,660.0,219.0,1.75,19.95,757.5,312.43,216.59
2018,7,2,10,0,632.0,243.0,1.8,20.2,778.0,362.66,259.73
2018,7,2,10,15,642.5,247.0,1.9,20.35,806.0,410.95,300.14
2018,7,2,10,30,653.0,251.0,2.0,20.5,834.0,459.53,340.14
2018,7,2,10,45,660.5,252.5,2.05,20.65,854.5,505.05,376.97
2018,7,2,11,0,668.0,254.0,2.1,20.8,875.0,550.08,412.53
2018,7,2,11,15,673.0,255.5,2.25,20.85,889.0,592.95,446.28
2018,7,2,11,30,678.0,257.0,2.4,20.9,903.0,634.71,478.57
2018,7,2,11,45,680.5,257.5,2.5,20.95,910.0,672.76,507.44
2018,7,2,12,0,683.0,258.0,2.6,21.0,917.0,709.09,534.62
2018,7,2,12,15,514.0,317.0,2.7,20.85,813.0,663.29,501.52
2018,7,2,12,30,345.0,376.0,2.8,20.7,709.0,594.83,451.51
2018,7,2,12,45,253.5,408.0,2.95,20.6,651.5,565.19,429.68
2018,7,2,13,0,162.0,440.0,3.1,20.5,594.0,517.99,394.31
2018,7,2,13,15,330.5,375.5,3.15,20.3,684.0,628.5,479.85
2018,7,2,13,30,499.0,311.0,3.2,20.1,774.0,745.74,567.6
2018,7,2,13,45,586.0,274.0,3.3,19.9,805.0,805.33,612.22
2018,7,2,14,0,673.0,237.0,3.4,19.7,836.0,862.06,655.07
2018,7,2,14,15,668.0,231.5,3.45,19.45,810.5,860.98,655.77
2018,7,2,14,30,663.0,226.0,3.5,19.2,785.0,856.55,654.62
2018,7,2,14,45,657.0,219.0,3.55,18.95,754.0,846.51,649.64
2018,7,2,15,0,651.0,212.0,3.6,18.7,723.0,833.26,642.44
2018,7,2,15,15,636.0,206.5,3.6,18.7,684.5,810.3,627.35
2018,7,2,15,30,621.0,201.0,3.6,18.7,646.0,784.59,610.27
2018,7,2,15,45,612.5,191.0,3.55,18.25,607.0,757.71,593.22
2018,7,2,16,0,604.0,181.0,3.5,17.8,568.0,728.26,574.1
2018,7,2,16,15,599.5,168.5,3.5,17.55,528.0,697.32,553.5
2018,7,2,16,30,595.0,156.0,3.5,17.3,488.0,663.97,530.73
2018,7,2,16,45,579.5,144.5,3.5,17.05,443.0,621.01,500.1
2018,7,2,17,0,564.0,133.0,3.5,16.8,398.0,576.77,467.79
2018,7,2,17,15,538.5,122.0,3.5,16.45,351.5,517.79,423.38
2018,7,2,17,30,513.0,111.0,3.5,16.1,305.0,467.11,384.05
2018,7,2,17,45,480.5,99.0,3.5,15.8,260.0,411.76,339.56
2018,7,2,18,0,448.0,87.0,3.5,15.5,215.0,358.02,294.9
2018,7,2,18,15,395.0,75.0,3.45,15.2,171.5,296.06,241.98
2018,7,2,18,30,342.0,63.0,3.4,14.9,128.0,238.65,191.54
2018,7,2,18,45,269.0,49.5,3.35,14.65,91.5,176.77,136.82
2018,7,2,19,0,196.0,36.0,3.3,14.4,55.0,122.89,85.69
2018,7,2,19,15,113.0,21.5,3.3,14.25,31.0,63.81,0.0
2018,7,2,19,30,30.0,7.0,3.3,14.1,7.0,12.28,0.0
2018,7,2,19,45,15.0,3.5,3.25,13.95,3.5,0.0,0.0
2018,7,2,20,0,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,3.15,13.7,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,3.1,13.55,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,3.05,13.45,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,3.0,13.35,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,3.0,13.25,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,2.95,13.2,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,2.9,13.15,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,2.9,13.05,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,2.9,12.95,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,2.9,12.85,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,2.85,12.75,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,2.75,12.65,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,2.65,12.6,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,2.5,12.55,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,2.35,12.45,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,7,3,4,45,13.0,4.0,2.25,13.0,4.0,0.0,0.0
2018,7,3,5,0,26.0,8.0,2.2,13.2,8.0,6.29,0.0
2018,7,3,5,15,110.5,23.5,2.15,13.55,33.5,17.71,0.0
2018,7,3,5,30,195.0,39.0,2.1,13.9,59.0,29.26,18.51
2018,7,3,5,45,284.0,51.5,2.05,14.25,98.0,38.68,28.12
2018,7,3,6,0,373.0,64.0,2.0,14.6,137.0,48.12,36.97
2018,7,3,6,15,243.5,81.5,1.9,15.0,134.5,59.44,47.26
2018,7,3,6,30,114.0,99.0,1.8,15.4,132.0,70.96,57.51
2018,7,3,6,45,99.5,122.5,1.7,15.8,155.5,85.68,70.33
2018,7,3,7,0,85.0,146.0,1.6,16.2,179.0,102.18,84.43
2018,7,3,7,15,191.5,162.5,1.55,16.5,250.0,111.98,92.53
2018,7,3,7,30,298.0,179.0,1.5,16.8,321.0,119.59,98.63
2018,7,3,7,45,366.5,186.0,1.45,17.1,379.5,124.69,102.51
2018,7,3,8,0,435.0,193.0,1.4,17.4,438.0,123.85,101.31
2018,7,3,8,15,554.0,175.5,1.45,17.7,515.0,115.3,93.64
2018,7,3,8,30,673.0,158.0,1.5,18.0,592.0,105.27,84.8
2018,7,3,8,45,730.0,148.0,1.55,18.35,648.5,98.8,79.01
2018,7,3,9,0,787.0,138.0,1.6,18.7,705.0,146.76,89.56
2018,7,3,9,15,798.0,141.5,1.65,18.95,743.5,201.79,122.8
2018,7,3,9,30,809.0,145.0,1.7,19.2,782.0,257.65,165.62
2018,7,3,9,45,816.5,148.5,1.8,19.45,815.0,313.2,212.24
2018,7,3,10,0,824.0,152.0,1.9,19.7,848.0,368.71,259.93
2018,7,3,10,15,830.5,153.5,1.95,19.9,875.0,422.22,305.81
2018,7,3,10,30,837.0,155.0,2.0,20.1,902.0,475.08,350.26
2018,7,3,10,45,842.0,156.0,2.1,20.25,923.0,525.99,392.34
2018,7,3,11,0,847.0,157.0,2.2,20.4,944.0,575.66,432.37
2018,7,3,11,15,850.5,158.0,2.3,20.5,958.5,623.0,469.77
2018,7,3,11,30,854.0,159.0,2.4,20.6,973.0,660.62,499.53
2018,7,3,11,45,855.5,159.5,2.5,20.7,980.0,700.97,530.45
2018,7,3,12,0,857.0,160.0,2.6,20.8,987.0,739.14,559.18
2018,7,3,12,15,859.5,158.0,2.65,20.8,987.5,773.97,585.09
2018,7,3,12,30,862.0,156.0,2.7,20.8,988.0,806.3,608.89
2018,7,3,12,45,863.0,154.0,2.8,20.8,981.5,834.7,629.08
2018,7,3,13,0,864.0,152.0,2.9,20.8,975.0,860.06,647.12
2018,7,3,13,15,860.5,151.0,2.95,20.75,960.0,879.16,660.76
2018,7,3,13,30,857.0,150.0,3.0,20.7,945.0,894.75,672.15
2018,7,3,13,45,851.5,149.0,3.05,20.65,923.0,904.99,680.03
2018,7,3,14,0,846.0,148.0,3.1,20.6,901.0,926.24,695.56
2018,7,3,14,15,838.5,146.0,3.1,20.5,872.5,926.28,696.5
2018,7,3,14,30,831.0,144.0,3.1,20.4,844.0,922.57,695.2
2018,7,3,14,45,821.0,141.5,3.1,20.25,809.5,912.4,689.79
2018,7,3,15,0,811.0,139.0,3.1,20.1,775.0,898.66,682.06
2018,7,3,15,15,798.0,136.5,3.1,20.1,736.0,878.8,669.82
2018,7,3,15,30,785.0,134.0,3.1,20.1,697.0,855.74,655.41
2018,7,3,15,45,769.5,130.0,3.1,19.65,653.0,825.98,637.38
2018,7,3,16,0,754.0,126.0,3.1,19.2,609.0,793.5,617.28
2018,7,3,16,15,734.0,121.5,3.15,18.9,562.5,759.21,595.54
2018,7,3,16,30,714.0,117.0,3.2,18.6,516.0,718.09,568.46
2018,7,3,16,45,687.5,112.0,3.2,18.3,467.0,669.89,535.01
2018,7,3,17,0,661.0,107.0,3.2,18.0,418.0,620.84,499.61
2018,7,3,17,15,625.0,101.0,3.2,17.65,368.0,563.71,457.06
2018,7,3,17,30,589.0,95.0,3.2,17.3,318.0,507.22,413.7
2018,7,3,17,45,540.0,88.0,3.2,16.9,269.5,442.96,362.76
2018,7,3,18,0,491.0,81.0,3.2,16.5,221.0,381.32,312.23
2018,7,3,18,15,424.5,71.5,3.2,16.1,175.5,307.43,250.2
2018,7,3,18,30,358.0,62.0,3.2,15.7,130.0,245.19,196.12
2018,7,3,18,45,269.0,49.0,3.15,15.35,91.5,176.6,136.28
2018,7,3,19,0,180.0,36.0,3.1,15.0,53.0,117.8,81.79
2018,7,3,19,15,101.5,21.5,3.05,14.8,30.0,60.68,0.0
2018,7,3,19,30,23.0,7.0,3.0,14.6,7.0,10.72,0.0
2018,7,3,19,45,11.5,3.5,3.0,14.35,3.5,0.0,0.0
2018,7,3,20,0,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,2.85,13.6,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,2.75,13.45,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,2.65,13.3,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,2.55,13.15,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,2.45,13.05,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,2.35,12.95,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.3,12.85,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,2.3,12.75,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,2.3,12.65,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,2.3,12.55,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,7,4,4,45,20.0,4.0,2.6,13.05,4.5,0.0,0.0
2018,7,4,5,0,40.0,8.0,2.7,13.2,9.0,6.29,0.0
2018,7,4,5,15,146.0,22.5,2.75,13.5,35.5,17.06,0.0
2018,7,4,5,30,252.0,37.0,2.8,13.8,62.0,28.08,17.43
2018,7,4,5,45,349.5,46.5,2.9,14.1,102.5,37.86,27.38
2018,7,4,6,0,447.0,56.0,3.0,14.4,143.0,45.39,34.57
2018,7,4,6,15,260.5,46.5,2.95,14.65,100.5,35.07,25.68
2018,7,4,6,30,74.0,37.0,2.9,14.9,58.0,27.87,19.32
2018,7,4,6,45,37.0,53.5,2.85,15.15,64.0,40.79,30.83
2018,7,4,7,0,0.0,70.0,2.8,15.4,70.0,53.7,42.17
2018,7,4,7,15,0.5,95.0,2.8,15.65,95.0,71.9,58.01
2018,7,4,7,30,1.0,120.0,2.8,15.9,120.0,89.53,73.12
2018,7,4,7,45,4.5,146.5,2.75,16.15,148.5,107.87,88.64
2018,7,4,8,0,8.0,173.0,2.7,16.4,177.0,125.88,103.67
2018,7,4,8,15,18.0,197.5,2.75,16.65,208.5,142.52,117.36
2018,7,4,8,30,28.0,222.0,2.8,16.9,240.0,150.23,123.4
2018,7,4,8,45,150.0,231.5,2.85,17.15,338.5,150.82,123.43
2018,7,4,9,0,272.0,241.0,2.9,17.4,437.0,167.11,122.28
2018,7,4,9,15,244.5,300.5,2.95,17.6,484.0,218.21,160.26
2018,7,4,9,30,217.0,360.0,3.0,17.8,531.0,276.25,206.31
2018,7,4,9,45,161.0,374.0,3.05,18.05,504.0,289.87,219.45
2018,7,4,10,0,105.0,388.0,3.1,18.3,477.0,303.28,232.07
2018,7,4,10,15,81.0,390.0,3.1,18.4,460.0,307.31,236.09
2018,7,4,10,30,57.0,392.0,3.1,18.5,443.0,308.22,237.31
2018,7,4,10,45,91.0,417.5,3.15,18.65,501.0,350.35,269.32
2018,7,4,11,0,125.0,443.0,3.2,18.8,559.0,395.72,303.65
2018,7,4,11,15,332.5,380.5,3.25,18.9,695.5,485.33,372.44
2018,7,4,11,30,540.0,318.0,3.3,19.0,832.0,595.66,456.23
2018,7,4,11,45,568.0,309.0,3.3,19.1,853.5,638.7,488.51
2018,7,4,12,0,596.0,300.0,3.3,19.2,875.0,679.05,518.85
2018,7,4,12,15,700.0,239.5,3.3,19.2,914.5,739.74,565.02
2018,7,4,12,30,804.0,179.0,3.3,19.2,954.0,793.29,605.88
2018,7,4,12,45,608.0,276.0,3.25,19.2,859.5,752.85,573.64
2018,7,4,13,0,412.0,373.0,3.2,19.2,765.0,693.36,527.71
2018,7,4,13,15,374.0,383.0,3.15,19.2,734.5,672.97,513.37
2018,7,4,13,30,336.0,393.0,3.1,19.2,704.0,661.56,504.84
2018,7,4,13,45,621.0,253.0,3.05,19.25,812.0,819.25,623.76
2018,7,4,14,0,906.0,113.0,3.0,19.3,920.0,934.65,704.77
2018,7,4,14,15,909.5,107.5,3.0,19.2,895.5,941.19,709.3
2018,7,4,14,30,913.0,102.0,3.0,19.1,871.0,943.76,712.23
2018,7,4,14,45,905.5,100.5,3.0,19.05,837.0,936.37,708.43
2018,7,4,15,0,898.0,99.0,3.0,19.0,803.0,925.24,702.28
2018,7,4,15,15,887.5,96.5,3.0,19.0,763.0,906.74,691.05
2018,7,4,15,30,877.0,94.0,3.0,19.0,723.0,884.77,677.52
2018,7,4,15,45,864.5,92.0,3.0,18.75,679.5,858.35,661.52
2018,7,4,16,0,852.0,90.0,3.0,18.5,636.0,828.93,643.33
2018,7,4,16,15,835.0,87.5,3.0,18.25,589.0,792.52,619.98
2018,7,4,16,30,818.0,85.0,3.0,18.0,542.0,761.83,600.53
2018,7,4,16,45,795.0,82.0,3.0,17.8,492.0,715.39,569.06
2018,7,4,17,0,772.0,79.0,3.0,17.6,442.0,667.57,536.02
2018,7,4,17,15,741.0,75.0,3.05,17.25,391.0,612.09,495.66
2018,7,4,17,30,710.0,71.0,3.1,16.9,340.0,556.55,453.55
2018,7,4,17,45,666.5,66.5,3.1,16.55,289.5,495.81,405.52
2018,7,4,18,0,623.0,62.0,3.1,16.2,239.0,434.79,355.5
2018,7,4,18,15,560.5,56.0,3.0,15.85,191.5,364.93,296.38
2018,7,4,18,30,498.0,50.0,2.9,15.5,144.0,299.86,239.4
2018,7,4,18,45,402.5,41.0,2.85,15.15,103.0,224.0,172.8
2018,7,4,19,0,307.0,32.0,2.8,14.8,62.0,157.87,109.76
2018,7,4,19,15,182.5,20.0,2.75,14.55,35.5,82.76,0.0
2018,7,4,19,30,58.0,8.0,2.7,14.3,9.0,19.51,0.0
2018,7,4,19,45,29.0,4.0,2.6,14.1,4.5,0.0,0.0
2018,7,4,20,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,2.45,13.75,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,2.35,13.45,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,2.25,13.15,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,2.1,12.85,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,1.95,12.6,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.8,12.45,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,1.6,12.35,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,1.45,12.25,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,1.35,12.15,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,1.25,12.05,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,1.15,11.95,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,1.15,11.75,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,1.25,11.55,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,1.35,11.45,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,1.5,11.65,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,7,5,4,45,4.0,1.0,1.7,12.1,1.0,0.0,0.0
2018,7,5,5,0,8.0,2.0,1.8,12.3,2.0,1.57,0.0
2018,7,5,5,15,128.5,14.5,1.9,12.75,27.0,11.64,0.0
2018,7,5,5,30,249.0,27.0,2.0,13.2,52.0,21.93,12.34
2018,7,5,5,45,304.0,32.0,2.1,13.6,79.0,25.8,16.92
2018,7,5,6,0,359.0,37.0,2.2,14.0,106.0,29.75,20.79
2018,7,5,6,15,212.0,38.5,2.15,14.35,82.5,29.06,20.37
2018,7,5,6,30,65.0,40.0,2.1,14.7,59.0,29.86,21.14
2018,7,5,6,45,32.5,51.0,2.1,15.05,60.5,40.02,30.17
2018,7,5,7,0,0.0,62.0,2.1,15.4,62.0,47.51,36.7
2018,7,5,7,15,0.0,88.5,2.05,15.8,88.5,67.36,53.99
2018,7,5,7,30,0.0,115.0,2.0,16.2,115.0,86.12,70.06
2018,7,5,7,45,2.5,143.0,1.9,16.55,144.5,105.51,86.43
2018,7,5,8,0,5.0,171.0,1.8,16.9,174.0,124.51,102.2
2018,7,5,8,15,7.5,186.0,1.75,17.25,190.5,134.99,110.57
2018,7,5,8,30,10.0,201.0,1.7,17.6,207.0,145.39,118.79
2018,7,5,8,45,15.0,224.0,1.65,17.95,234.0,160.74,131.07
2018,7,5,9,0,20.0,247.0,1.6,18.3,261.0,178.45,138.17
2018,7,5,9,15,44.0,294.0,1.55,18.65,327.5,204.35,156.61
2018,7,5,9,30,68.0,341.0,1.5,19.0,394.0,243.82,185.52
2018,7,5,9,45,96.0,366.0,1.45,19.4,445.0,275.55,208.36
2018,7,5,10,0,124.0,391.0,1.4,19.8,496.0,304.79,229.59
2018,7,5,10,15,159.0,406.5,1.45,20.1,545.5,341.92,257.12
2018,7,5,10,30,194.0,422.0,1.5,20.4,595.0,383.09,287.75
2018,7,5,10,45,508.5,290.5,1.5,20.75,758.5,460.15,343.63
2018,7,5,11,0,823.0,159.0,1.5,21.1,922.0,564.32,420.57
2018,7,5,11,15,892.5,122.5,1.55,21.35,962.0,617.39,461.1
2018,7,5,11,30,962.0,86.0,1.6,21.6,1002.0,676.25,505.33
2018,7,5,11,45,963.5,86.5,1.7,21.85,1009.5,720.19,538.0
2018,7,5,12,0,965.0,87.0,1.8,22.1,1017.0,761.52,568.26
2018,7,5,12,15,960.0,90.0,1.9,22.2,1015.5,797.31,593.89
2018,7,5,12,30,955.0,93.0,2.0,22.3,1014.0,829.83,616.14
2018,7,5,12,45,947.5,97.0,2.1,22.4,1004.5,857.8,635.35
2018,7,5,13,0,940.0,101.0,2.2,22.5,995.0,882.19,652.23
2018,7,5,13,15,938.0,100.0,2.25,22.5,980.5,903.16,666.73
2018,7,5,13,30,936.0,99.0,2.3,22.5,966.0,920.43,678.88
2018,7,5,13,45,933.0,97.5,2.35,22.55,945.0,932.54,687.63
2018,7,5,14,0,930.0,96.0,2.4,22.6,924.0,940.76,693.98
2018,7,5,14,15,925.5,94.0,2.45,22.55,896.0,943.23,696.95
2018,7,5,14,30,921.0,92.0,2.5,22.5,868.0,941.76,697.51
2018,7,5,14,45,915.0,89.5,2.5,22.45,834.0,934.53,693.95
2018,7,5,15,0,909.0,87.0,2.5,22.4,800.0,923.47,688.0
2018,7,5,15,15,899.0,86.0,2.5,22.4,761.0,906.73,678.22
2018,7,5,15,30,889.0,85.0,2.5,22.4,722.0,886.53,666.21
2018,7,5,15,45,877.5,82.0,2.5,22.25,678.0,859.53,649.97
2018,7,5,16,0,866.0,79.0,2.5,22.1,634.0,829.44,631.55
2018,7,5,16,15,850.5,76.5,2.5,21.9,587.0,793.76,609.19
2018,7,5,16,30,835.0,74.0,2.5,21.7,540.0,755.67,584.87
2018,7,5,16,45,806.0,72.0,2.45,21.45,487.5,705.78,551.47
2018,7,5,17,0,777.0,70.0,2.4,21.2,435.0,661.65,521.7
2018,7,5,17,15,755.5,65.5,2.4,20.85,387.0,611.96,486.8
2018,7,5,17,30,734.0,61.0,2.4,20.5,339.0,561.49,449.35
2018,7,5,17,45,687.0,57.5,2.4,20.1,287.5,496.43,399.19
2018,7,5,18,0,640.0,54.0,2.4,19.7,236.0,433.54,348.8
2018,7,5,18,15,552.5,50.0,2.35,19.1,185.0,354.74,284.02
2018,7,5,18,30,465.0,46.0,2.3,18.5,134.0,281.35,221.81
2018,7,5,18,45,374.0,38.5,2.3,17.9,96.0,210.73,160.66
2018,7,5,19,0,283.0,31.0,2.3,17.3,58.0,149.28,102.45
2018,7,5,19,15,173.5,19.0,2.4,17.05,33.0,79.56,0.0
2018,7,5,19,30,64.0,7.0,2.5,16.8,8.0,20.15,0.0
2018,7,5,19,45,32.0,3.5,2.6,16.5,4.0,0.0,0.0
2018,7,5,20,0,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,2.75,16.1,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,2.75,15.75,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,2.7,15.65,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,2.65,15.55,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,2.6,15.45,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,2.55,15.4,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,2.45,15.35,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,2.35,15.3,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,2.25,15.35,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,2.15,15.4,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,2.1,15.45,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,2.1,15.55,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,2.1,15.65,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,7,6,4,45,7.0,3.0,2.1,15.8,3.0,0.0,0.0
2018,7,6,5,0,14.0,6.0,2.1,15.9,6.0,4.72,0.0
2018,7,6,5,15,8.0,15.0,2.1,16.05,15.0,11.65,0.0
2018,7,6,5,30,2.0,24.0,2.1,16.2,24.0,18.34,9.14
2018,7,6,5,45,1.0,35.5,2.1,16.35,35.5,27.02,17.74
2018,7,6,6,0,0.0,47.0,2.1,16.5,47.0,35.65,25.72
2018,7,6,6,15,29.0,71.0,2.15,16.7,79.5,52.47,40.79
2018,7,6,6,30,58.0,95.0,2.2,16.9,112.0,68.88,55.33
2018,7,6,6,45,32.0,80.0,2.25,17.1,89.5,60.05,47.53
2018,7,6,7,0,6.0,65.0,2.3,17.3,67.0,49.93,38.52
2018,7,6,7,15,3.0,50.5,2.3,17.5,51.5,38.7,28.52
2018,7,6,7,30,0.0,36.0,2.3,17.7,36.0,27.52,18.59
2018,7,6,7,45,2.0,69.5,2.3,17.95,70.5,53.41,41.08
2018,7,6,8,0,4.0,103.0,2.3,18.2,105.0,78.69,62.67
2018,7,6,8,15,6.5,126.0,2.25,18.45,130.0,95.17,76.45
2018,7,6,8,30,9.0,149.0,2.2,18.7,155.0,111.36,89.84
2018,7,6,8,45,9.0,163.0,2.15,19.0,169.0,121.19,97.72
2018,7,6,9,0,9.0,177.0,2.1,19.3,183.0,131.99,101.36
2018,7,6,9,15,5.5,159.5,2.15,19.65,163.5,120.78,92.07
2018,7,6,9,30,2.0,142.0,2.2,20.0,144.0,108.38,82.04
2018,7,6,9,45,8.0,190.5,2.25,20.3,197.5,145.38,110.95
2018,7,6,10,0,14.0,239.0,2.3,20.6,251.0,183.07,140.01
2018,7,6,10,15,19.5,264.0,2.35,20.9,281.0,204.95,156.58
2018,7,6,10,30,25.0,289.0,2.4,21.2,311.0,224.39,171.24
2018,7,6,10,45,52.5,337.5,2.45,21.5,385.5,276.34,210.56
2018,7,6,11,0,80.0,386.0,2.5,21.8,460.0,332.31,252.48
2018,7,6,11,15,202.5,388.0,2.55,22.0,579.5,415.33,314.96
2018,7,6,11,30,325.0,390.0,2.6,22.2,699.0,510.88,385.95
2018,7,6,11,45,289.0,424.0,2.7,22.4,700.5,534.49,402.61
2018,7,6,12,0,253.0,458.0,2.8,22.6,702.0,555.51,417.33
2018,7,6,12,15,443.5,367.5,2.9,22.7,795.0,651.32,489.79
2018,7,6,12,30,634.0,277.0,3.0,22.8,888.0,749.23,562.51
2018,7,6,12,45,664.5,255.5,3.1,22.9,891.5,782.74,586.91
2018,7,6,13,0,695.0,234.0,3.2,23.0,895.0,814.0,610.12
2018,7,6,13,15,736.0,207.5,3.3,23.0,898.0,847.0,634.94
2018,7,6,13,30,777.0,181.0,3.4,23.0,901.0,868.93,651.47
2018,7,6,13,45,792.5,167.0,3.5,22.95,886.5,885.71,664.01
2018,7,6,14,0,808.0,153.0,3.6,22.9,872.0,898.75,674.17
2018,7,6,14,15,769.5,165.5,3.7,22.8,832.5,884.36,665.85
2018,7,6,14,30,731.0,178.0,3.8,22.7,793.0,874.47,660.84
2018,7,6,14,45,770.5,150.5,3.9,22.55,775.5,877.65,665.05
2018,7,6,15,0,810.0,123.0,4.0,22.4,758.0,883.66,671.27
2018,7,6,15,15,830.5,106.0,4.0,22.4,728.5,867.3,661.16
2018,7,6,15,30,851.0,89.0,4.0,22.4,699.0,858.25,656.4
2018,7,6,15,45,807.5,98.5,4.05,22.0,648.0,827.68,637.7
2018,7,6,16,0,764.0,108.0,4.1,21.6,597.0,785.66,610.72
2018,7,6,16,15,779.5,93.0,4.05,21.35,559.5,763.76,597.28
2018,7,6,16,30,795.0,78.0,4.0,21.1,522.0,737.36,580.34
2018,7,6,16,45,721.5,87.5,3.95,20.9,462.0,667.67,531.0
2018,7,6,17,0,648.0,97.0,3.9,20.7,402.0,602.84,483.41
2018,7,6,17,15,549.0,103.0,3.8,20.4,340.5,516.11,416.9
2018,7,6,17,30,450.0,109.0,3.7,20.1,279.0,427.04,347.02
2018,7,6,17,45,483.0,88.0,3.65,19.85,246.0,410.88,334.4
2018,7,6,18,0,516.0,67.0,3.6,19.6,213.0,382.8,310.86
2018,7,6,18,15,452.0,59.5,3.5,19.3,169.0,315.51,254.13
2018,7,6,18,30,388.0,52.0,3.4,19.0,125.0,253.44,200.4
2018,7,6,18,45,304.5,41.5,3.3,18.75,88.5,186.48,142.09
2018,7,6,19,0,221.0,31.0,3.2,18.5,52.0,126.63,86.11
2018,7,6,19,15,135.5,19.5,3.15,18.3,30.0,68.36,0.0
2018,7,6,19,30,50.0,8.0,3.1,18.1,8.0,17.79,0.0
2018,7,6,19,45,25.0,4.0,3.05,17.95,4.0,0.0,0.0
2018,7,6,20,0,0.0,0.0,3.0,17.8,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,3.0,17.65,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,2.95,17.35,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,2.9,17.2,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,2.9,17.05,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,2.9,16.9,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,2.9,16.8,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,2.9,16.7,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,2.9,16.35,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,2.9,16.2,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,2.9,15.65,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,2.95,15.35,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,2.95,15.1,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,2.85,14.9,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,2.75,14.7,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,2.8,14.15,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,7,7,4,45,42.0,4.0,3.0,14.4,4.5,0.0,0.0
2018,7,7,5,0,84.0,8.0,3.1,14.5,9.0,6.29,0.0
2018,7,7,5,15,228.5,18.5,3.15,14.8,37.0,15.28,0.0
2018,7,7,5,30,373.0,29.0,3.2,15.1,65.0,24.15,13.75
2018,7,7,5,45,466.0,35.5,3.2,15.4,106.5,29.61,20.01
2018,7,7,6,0,559.0,42.0,3.2,15.7,148.0,38.23,28.05
2018,7,7,6,15,617.0,47.0,3.2,16.1,196.0,42.83,32.36
2018,7,7,6,30,675.0,52.0,3.2,16.5,244.0,47.49,36.56
2018,7,7,6,45,715.0,55.5,3.2,16.95,294.5,50.79,39.41
2018,7,7,7,0,755.0,59.0,3.2,17.4,345.0,54.11,42.19
2018,7,7,7,15,783.5,62.5,3.25,17.85,396.5,57.25,44.72
2018,7,7,7,30,812.0,66.0,3.3,18.3,448.0,67.11,53.05
2018,7,7,7,45,833.0,68.0,3.35,18.75,497.5,69.6,54.92
2018,7,7,8,0,854.0,70.0,3.4,19.2,547.0,72.0,56.68
2018,7,7,8,15,869.5,72.5,3.45,19.55,594.5,74.48,58.53
2018,7,7,8,30,885.0,75.0,3.5,19.9,642.0,76.82,60.26
2018,7,7,8,45,897.5,76.5,3.55,20.2,686.0,78.33,61.29
2018,7,7,9,0,910.0,78.0,3.6,20.5,730.0,126.99,70.29
2018,7,7,9,15,857.0,106.0,3.65,20.75,747.0,194.01,114.06
2018,7,7,9,30,804.0,134.0,3.7,21.0,764.0,248.48,158.54
2018,7,7,9,45,853.0,118.5,3.75,21.25,813.0,307.04,206.3
2018,7,7,10,0,902.0,103.0,3.8,21.5,862.0,364.1,254.76
2018,7,7,10,15,900.5,108.0,3.8,21.65,887.5,419.5,303.4
2018,7,7,10,30,899.0,113.0,3.8,21.8,913.0,473.23,349.7
2018,7,7,10,45,907.5,112.5,3.85,21.95,936.5,526.18,394.13
2018,7,7,11,0,916.0,112.0,3.9,22.1,960.0,578.01,436.52
2018,7,7,11,15,929.5,105.5,3.95,22.15,978.0,627.04,475.99
2018,7,7,11,30,943.0,99.0,4.0,22.2,996.0,674.73,513.54
2018,7,7,11,45,941.5,101.0,4.0,22.25,1002.0,717.34,546.28
2018,7,7,12,0,940.0,103.0,4.0,22.3,1008.0,757.22,576.34
2018,7,7,12,15,823.5,175.0,4.05,22.3,968.0,774.25,587.54
2018,7,7,12,30,707.0,247.0,4.1,22.3,928.0,782.66,592.09
2018,7,7,12,45,619.0,301.0,4.15,22.3,894.0,782.78,591.23
2018,7,7,13,0,531.0,355.0,4.2,22.3,860.0,779.11,587.37
2018,7,7,13,15,525.0,351.5,4.3,22.25,844.5,790.05,596.22
2018,7,7,13,30,519.0,348.0,4.4,22.2,829.0,798.04,602.91
2018,7,7,13,45,527.0,327.0,4.5,22.2,805.5,800.09,606.19
2018,7,7,14,0,535.0,306.0,4.6,22.2,782.0,798.95,607.32
2018,7,7,14,15,385.0,350.0,4.65,22.05,687.0,710.37,542.23
2018,7,7,14,30,235.0,394.0,4.7,21.9,592.0,584.62,449.22
2018,7,7,14,45,415.5,307.5,4.8,21.75,640.0,707.2,545.38
2018,7,7,15,0,596.0,221.0,4.9,21.6,688.0,795.46,614.96
2018,7,7,15,15,709.0,165.5,4.9,21.6,693.0,838.65,648.47
2018,7,7,15,30,822.0,110.0,4.9,21.6,698.0,866.63,669.6
2018,7,7,15,45,829.0,98.5,5.0,21.15,660.0,837.41,651.9
2018,7,7,16,0,836.0,87.0,5.1,20.7,622.0,814.98,639.21
2018,7,7,16,15,805.5,88.0,5.1,20.45,571.5,780.38,616.42
2018,7,7,16,30,775.0,89.0,5.1,20.2,521.0,735.27,585.58
2018,7,7,16,45,747.0,85.0,5.1,19.95,470.0,685.2,550.52
2018,7,7,17,0,719.0,81.0,5.1,19.7,419.0,634.23,514.09
2018,7,7,17,15,722.0,71.5,5.05,19.4,377.5,597.86,487.2
2018,7,7,17,30,725.0,62.0,5.0,19.1,336.0,558.72,457.01
2018,7,7,17,45,685.0,58.0,4.9,18.75,286.0,497.57,407.82
2018,7,7,18,0,645.0,54.0,4.8,18.4,236.0,437.96,358.24
2018,7,7,18,15,588.5,48.5,4.7,18.0,189.5,370.31,300.5
2018,7,7,18,30,532.0,43.0,4.6,17.6,143.0,309.61,246.58
2018,7,7,18,45,440.5,36.0,4.45,17.25,102.5,235.71,181.0
2018,7,7,19,0,349.0,29.0,4.3,16.9,62.0,171.09,117.48
2018,7,7,19,15,212.0,18.5,4.25,16.65,35.5,90.42,0.0
2018,7,7,19,30,75.0,8.0,4.2,16.4,9.0,23.62,0.0
2018,7,7,19,45,37.5,4.0,4.15,16.15,4.5,0.0,0.0
2018,7,7,20,0,0.0,0.0,4.1,15.9,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,4.05,15.75,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,4.0,15.6,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,3.95,15.45,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,3.55,14.8,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,3.45,14.65,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,3.35,14.35,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,3.15,13.6,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,3.05,13.25,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,3.05,13.15,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,3.15,13.05,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,7,8,4,45,38.0,4.0,3.3,13.3,4.5,0.0,0.0
2018,7,8,5,0,76.0,8.0,3.4,13.4,9.0,6.29,0.0
2018,7,8,5,15,213.0,18.5,3.45,13.75,35.5,15.27,0.0
2018,7,8,5,30,350.0,29.0,3.5,14.1,62.0,24.08,13.6
2018,7,8,5,45,441.0,36.0,3.55,14.4,102.5,29.87,20.31
2018,7,8,6,0,532.0,43.0,3.6,14.7,143.0,35.82,26.03
2018,7,8,6,15,590.5,49.0,3.6,15.15,190.5,40.81,30.69
2018,7,8,6,30,649.0,55.0,3.6,15.6,238.0,49.6,38.56
2018,7,8,6,45,688.5,59.0,3.65,16.05,287.5,53.14,41.63
2018,7,8,7,0,728.0,63.0,3.7,16.5,337.0,56.69,44.61
2018,7,8,7,15,756.5,66.0,3.7,16.95,387.0,59.31,46.7
2018,7,8,7,30,785.0,69.0,3.7,17.4,437.0,61.91,48.72
2018,7,8,7,45,805.5,72.0,3.7,17.8,486.0,71.65,56.91
2018,7,8,8,0,826.0,75.0,3.7,18.2,535.0,74.58,59.15
2018,7,8,8,15,842.0,77.5,3.75,18.6,582.0,76.96,60.89
2018,7,8,8,30,858.0,80.0,3.8,19.0,629.0,79.19,62.51
2018,7,8,8,45,870.5,82.0,3.8,19.35,672.5,80.88,63.68
2018,7,8,9,0,883.0,84.0,3.8,19.7,716.0,128.23,72.45
2018,7,8,9,15,891.5,86.5,3.8,20.0,755.0,186.61,107.13
2018,7,8,9,30,900.0,89.0,3.8,20.3,794.0,245.32,152.59
2018,7,8,9,45,905.5,92.0,3.85,20.65,827.5,303.68,202.41
2018,7,8,10,0,911.0,95.0,3.9,21.0,861.0,361.56,253.18
2018,7,8,10,15,918.5,95.5,3.9,21.2,890.0,417.76,302.46
2018,7,8,10,30,926.0,96.0,3.9,21.4,919.0,473.19,350.14
2018,7,8,10,45,932.0,96.0,3.9,21.65,941.5,526.51,394.92
2018,7,8,11,0,938.0,96.0,3.9,21.9,964.0,578.42,437.3
2018,7,8,11,15,941.5,96.0,3.95,21.95,979.0,627.24,476.67
2018,7,8,11,30,945.0,96.0,4.0,22.0,994.0,674.0,513.51
2018,7,8,11,45,947.5,95.5,4.05,22.1,1002.0,717.46,547.02
2018,7,8,12,0,950.0,95.0,4.1,22.2,1010.0,758.42,578.01
2018,7,8,12,15,949.0,96.0,4.15,22.2,1010.0,795.31,605.32
2018,7,8,12,30,948.0,97.0,4.2,22.2,1010.0,829.19,629.08
2018,7,8,12,45,945.5,97.5,4.25,22.2,1002.0,858.24,649.46
2018,7,8,13,0,943.0,98.0,4.3,22.2,994.0,883.86,667.48
2018,7,8,13,15,940.5,97.5,4.35,22.15,979.5,905.01,682.62
2018,7,8,13,30,938.0,97.0,4.4,22.1,965.0,922.43,695.31
2018,7,8,13,45,934.0,95.5,4.45,22.1,943.0,933.77,703.82
2018,7,8,14,0,930.0,94.0,4.5,22.1,921.0,941.19,709.94
2018,7,8,14,15,924.5,93.0,4.5,22.0,893.0,943.82,712.82
2018,7,8,14,30,919.0,92.0,4.5,21.9,865.0,942.55,713.2
2018,7,8,14,45,911.5,90.5,4.55,21.8,831.0,935.1,709.87
2018,7,8,15,0,904.0,89.0,4.6,21.7,797.0,923.87,704.05
2018,7,8,15,15,894.0,87.5,4.6,21.7,758.0,906.74,693.58
2018,7,8,15,30,884.0,86.0,4.6,21.7,719.0,886.15,680.76
2018,7,8,15,45,871.5,83.5,4.65,21.3,675.0,858.98,664.7
2018,7,8,16,0,859.0,81.0,4.7,20.9,631.0,828.79,646.33
2018,7,8,16,15,843.5,78.5,4.7,20.65,584.0,793.32,623.26
2018,7,8,16,30,828.0,76.0,4.7,20.4,537.0,755.45,598.15
2018,7,8,16,45,807.0,73.0,4.7,20.1,488.0,717.95,573.06
2018,7,8,17,0,786.0,70.0,4.7,19.8,439.0,671.18,540.48
2018,7,8,17,15,757.0,67.0,4.7,19.4,388.5,617.69,501.62
2018,7,8,17,30,728.0,64.0,4.7,19.0,338.0,563.96,460.38
2018,7,8,17,45,688.5,59.5,4.7,18.6,288.0,502.3,411.37
2018,7,8,18,0,649.0,55.0,4.7,18.2,238.0,442.13,361.7
2018,7,8,18,15,590.5,49.0,4.6,17.75,190.5,375.03,304.44
2018,7,8,18,30,532.0,43.0,4.5,17.3,143.0,310.34,247.39
2018,7,8,18,45,440.5,36.0,4.4,16.85,102.5,236.33,181.73
2018,7,8,19,0,349.0,29.0,4.3,16.4,62.0,171.58,117.68
2018,7,8,19,15,212.0,18.5,4.25,16.1,35.5,90.52,0.0
2018,7,8,19,30,75.0,8.0,4.2,15.8,9.0,23.7,0.0
2018,7,8,19,45,37.5,4.0,4.2,15.55,4.5,0.0,0.0
2018,7,8,20,0,0.0,0.0,4.2,15.3,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,4.15,15.15,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,4.0,14.85,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,3.85,14.65,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,3.45,14.15,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,3.25,13.85,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,3.2,13.55,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,3.15,13.45,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,3.15,13.15,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,3.2,13.05,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,3.2,12.95,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,7,9,4,45,36.5,4.0,3.45,13.25,4.0,0.0,0.0
2018,7,9,5,0,73.0,8.0,3.5,13.4,8.0,6.29,0.0
2018,7,9,5,15,208.0,18.0,3.5,13.75,34.0,14.85,0.0
2018,7,9,5,30,343.0,28.0,3.5,14.1,60.0,23.23,12.75
2018,7,9,5,45,435.5,35.5,3.55,14.45,100.5,29.45,19.9
2018,7,9,6,0,528.0,43.0,3.6,14.8,141.0,35.79,25.98
2018,7,9,6,15,587.5,48.0,3.6,15.25,188.0,43.37,32.94
2018,7,9,6,30,647.0,53.0,3.6,15.7,235.0,47.96,37.1
2018,7,9,6,45,687.5,57.5,3.55,16.15,285.0,51.96,40.58
2018,7,9,7,0,728.0,62.0,3.5,16.6,335.0,55.94,43.94
2018,7,9,7,15,757.0,65.5,3.5,17.15,385.5,58.95,46.35
2018,7,9,7,30,786.0,69.0,3.5,17.7,436.0,61.93,48.69
2018,7,9,7,45,807.5,71.0,3.45,18.25,485.0,71.01,56.26
2018,7,9,8,0,829.0,73.0,3.4,18.8,534.0,73.34,57.94
2018,7,9,8,15,845.0,75.5,3.3,19.35,581.0,75.75,59.68
2018,7,9,8,30,861.0,78.0,3.2,19.9,628.0,78.03,61.29
2018,7,9,8,45,873.0,80.0,3.15,20.4,671.0,79.75,62.44
2018,7,9,9,0,885.0,82.0,3.1,20.9,714.0,126.86,71.02
2018,7,9,9,15,893.5,84.5,3.05,21.4,753.0,185.38,105.41
2018,7,9,9,30,902.0,87.0,3.0,21.9,792.0,244.25,150.48
2018,7,9,9,45,908.0,89.0,2.95,22.35,825.5,302.22,199.4
2018,7,9,10,0,914.0,91.0,2.9,22.8,859.0,359.76,249.16
2018,7,9,10,15,920.0,92.0,2.9,23.15,887.0,415.92,297.63
2018,7,9,10,30,926.0,93.0,2.9,23.5,915.0,471.15,344.28
2018,7,9,10,45,930.0,93.5,2.95,23.8,936.5,523.89,387.94
2018,7,9,11,0,934.0,94.0,3.0,24.1,958.0,575.03,429.07
2018,7,9,11,15,936.5,95.0,3.1,24.25,973.0,623.87,467.73
2018,7,9,11,30,939.0,96.0,3.2,24.4,988.0,670.59,503.85
2018,7,9,11,45,940.5,96.5,3.3,24.55,995.5,713.97,536.76
2018,7,9,12,0,942.0,97.0,3.4,24.7,1003.0,754.81,567.2
2018,7,9,12,15,941.5,97.5,3.5,24.7,1003.0,791.48,594.15
2018,7,9,12,30,941.0,98.0,3.6,24.7,1003.0,825.17,617.62
2018,7,9,12,45,939.5,98.0,3.75,24.65,996.0,854.47,638.46
2018,7,9,13,0,938.0,98.0,3.9,24.6,989.0,880.39,657.06
2018,7,9,13,15,935.5,98.0,4.0,24.55,975.0,901.92,672.52
2018,7,9,13,30,933.0,98.0,4.1,24.5,961.0,919.78,685.6
2018,7,9,13,45,929.5,96.5,4.25,24.45,939.5,931.56,694.95
2018,7,9,14,0,926.0,95.0,4.4,24.4,918.0,939.45,701.83
2018,7,9,14,15,921.0,94.0,4.45,24.25,890.5,942.57,705.4
2018,7,9,14,30,916.0,93.0,4.5,24.1,863.0,941.8,706.48
2018,7,9,14,45,909.0,91.0,4.6,24.0,829.0,934.33,703.56
2018,7,9,15,0,902.0,89.0,4.7,23.9,795.0,923.08,698.14
2018,7,9,15,15,892.0,87.5,4.7,23.9,756.0,905.99,687.76
2018,7,9,15,30,882.0,86.0,4.7,23.9,717.0,885.44,675.05
2018,7,9,15,45,870.5,83.5,4.85,23.55,673.5,859.19,660.24
2018,7,9,16,0,859.0,81.0,5.0,23.2,630.0,829.87,643.02
2018,7,9,16,15,844.0,77.5,5.0,22.9,583.0,793.66,619.63
2018,7,9,16,30,829.0,74.0,5.0,22.6,536.0,755.0,594.16
2018,7,9,16,45,808.0,71.0,5.05,22.35,486.5,710.16,563.8
2018,7,9,17,0,787.0,68.0,5.1,22.1,437.0,670.56,536.78
2018,7,9,17,15,758.0,65.0,5.0,21.65,386.5,617.02,497.9
2018,7,9,17,30,729.0,62.0,4.9,21.2,336.0,563.25,456.64
2018,7,9,17,45,689.0,57.5,4.85,20.75,286.0,501.23,407.61
2018,7,9,18,0,649.0,53.0,4.8,20.3,236.0,440.78,358.02
2018,7,9,18,15,590.0,47.5,4.65,19.85,188.5,371.56,299.43
2018,7,9,18,30,531.0,42.0,4.5,19.4,141.0,309.45,244.77
2018,7,9,18,45,439.5,35.0,4.35,18.95,100.5,235.45,179.55
2018,7,9,19,0,348.0,28.0,4.2,18.5,60.0,170.82,115.69
2018,7,9,19,15,212.0,18.0,4.15,18.25,34.0,90.2,0.0
2018,7,9,19,30,76.0,8.0,4.1,18.0,8.0,24.01,0.0
2018,7,9,19,45,38.0,4.0,4.0,17.75,4.0,0.0,0.0
2018,7,9,20,0,0.0,0.0,3.9,17.5,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,3.85,17.4,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,3.8,17.3,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,3.7,17.15,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,3.55,16.9,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,3.5,16.8,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,3.4,16.7,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,3.3,16.6,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,3.2,16.4,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,3.15,16.3,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,3.1,16.2,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,3.05,16.15,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,3.0,16.1,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,3.0,15.75,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,3.2,15.45,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,3.45,15.15,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,3.7,14.85,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,3.6,14.45,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,2.85,13.6,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,2.55,13.25,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,2.55,13.25,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,7,10,4,45,32.5,3.5,2.85,13.55,3.5,0.0,0.0
2018,7,10,5,0,65.0,7.0,3.0,13.7,7.0,5.51,0.0
2018,7,10,5,15,220.5,17.0,3.1,14.05,34.0,14.04,0.0
2018,7,10,5,30,376.0,27.0,3.2,14.4,61.0,22.53,12.0
2018,7,10,5,45,468.5,34.0,3.25,14.7,102.5,28.44,18.98
2018,7,10,6,0,561.0,41.0,3.3,15.0,144.0,37.41,27.36
2018,7,10,6,15,619.5,46.0,3.3,15.5,192.0,42.03,31.72
2018,7,10,6,30,678.0,51.0,3.3,16.0,240.0,46.73,35.95
2018,7,10,6,45,717.5,55.0,3.3,16.5,291.0,50.43,39.17
2018,7,10,7,0,757.0,59.0,3.3,17.0,342.0,54.14,42.29
2018,7,10,7,15,786.0,62.0,3.25,17.65,393.5,56.92,44.49
2018,7,10,7,30,815.0,65.0,3.2,18.3,445.0,66.41,52.47
2018,7,10,7,45,835.5,68.0,3.2,19.0,495.0,69.6,54.87
2018,7,10,8,0,856.0,71.0,3.2,19.7,545.0,72.66,57.15
2018,7,10,8,15,872.0,72.5,3.2,20.15,592.5,74.5,58.43
2018,7,10,8,30,888.0,74.0,3.2,20.6,640.0,76.25,59.61
2018,7,10,8,45,899.5,76.5,3.15,21.05,684.5,78.37,61.12
2018,7,10,9,0,911.0,79.0,3.1,21.5,729.0,126.78,70.13
2018,7,10,9,15,917.5,81.5,3.15,21.85,767.5,186.63,105.25
2018,7,10,9,30,924.0,84.0,3.2,22.2,806.0,246.56,151.25
2018,7,10,9,45,928.0,88.0,3.2,22.55,840.0,306.69,202.08
2018,7,10,10,0,932.0,92.0,3.2,22.9,874.0,366.16,253.65
2018,7,10,10,15,938.0,93.0,3.3,23.1,902.5,423.43,303.41
2018,7,10,10,30,944.0,94.0,3.4,23.3,931.0,479.73,351.45
2018,7,10,10,45,947.0,94.5,3.5,23.45,952.0,533.03,396.12
2018,7,10,11,0,950.0,95.0,3.6,23.6,973.0,584.58,438.22
2018,7,10,11,15,952.5,96.0,3.75,23.65,988.0,634.28,478.1
2018,7,10,11,30,955.0,97.0,3.9,23.7,1003.0,681.81,515.45
2018,7,10,11,45,956.0,97.0,4.0,23.75,1010.0,725.24,548.9
2018,7,10,12,0,957.0,97.0,4.1,23.8,1017.0,766.03,579.8
2018,7,10,12,15,957.0,97.0,4.25,23.7,1017.0,803.28,607.75
2018,7,10,12,30,957.0,97.0,4.4,23.6,1017.0,837.5,632.25
2018,7,10,12,45,955.0,97.0,4.55,23.5,1009.5,866.91,653.66
2018,7,10,13,0,953.0,97.0,4.7,23.4,1002.0,892.85,672.92
2018,7,10,13,15,950.0,97.0,4.75,23.25,987.5,914.32,688.67
2018,7,10,13,30,947.0,97.0,4.8,23.1,973.0,932.04,701.96
2018,7,10,13,45,943.0,96.5,4.9,22.9,951.5,944.55,712.34
2018,7,10,14,0,939.0,96.0,5.0,22.7,930.0,953.15,720.2
2018,7,10,14,15,933.5,94.5,5.05,22.45,901.5,955.46,723.68
2018,7,10,14,30,928.0,93.0,5.1,22.2,873.0,953.81,724.59
2018,7,10,14,45,920.5,91.5,5.15,21.95,838.5,946.42,721.67
2018,7,10,15,0,913.0,90.0,5.2,21.7,804.0,935.22,716.21
2018,7,10,15,15,902.5,88.5,5.2,21.7,764.5,917.61,705.3
2018,7,10,15,30,892.0,87.0,5.2,21.7,725.0,896.51,692.01
2018,7,10,15,45,879.5,85.0,5.2,21.1,681.0,869.8,676.34
2018,7,10,16,0,867.0,83.0,5.2,20.5,637.0,840.03,658.35
2018,7,10,16,15,850.5,80.0,5.2,20.2,589.0,802.99,634.08
2018,7,10,16,30,834.0,77.0,5.2,19.9,541.0,763.55,607.74
2018,7,10,16,45,813.0,74.5,5.15,19.55,491.5,726.52,582.72
2018,7,10,17,0,792.0,72.0,5.1,19.2,442.0,680.07,550.09
2018,7,10,17,15,763.5,68.0,5.05,18.8,391.0,625.43,510.04
2018,7,10,17,30,735.0,64.0,5.0,18.4,340.0,570.49,467.55
2018,7,10,17,45,695.0,59.5,4.95,18.05,289.5,508.1,417.53
2018,7,10,18,0,655.0,55.0,4.9,17.7,239.0,447.22,366.93
2018,7,10,18,15,595.0,50.0,4.8,17.3,191.5,380.18,309.41
2018,7,10,18,30,535.0,45.0,4.7,16.9,144.0,315.48,252.06
2018,7,10,18,45,440.5,37.0,4.55,16.5,102.5,238.66,183.82
2018,7,10,19,0,346.0,29.0,4.4,16.1,61.0,171.54,116.82
2018,7,10,19,15,208.5,18.5,4.35,15.85,34.5,89.64,0.0
2018,7,10,19,30,71.0,8.0,4.3,15.6,8.0,22.93,0.0
2018,7,10,19,45,35.5,4.0,4.2,15.35,4.0,0.0,0.0
2018,7,10,20,0,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,3.95,14.75,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,3.65,14.3,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,3.3,13.95,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,3.15,13.8,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,2.85,13.4,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,2.7,13.25,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,2.6,13.15,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,2.55,13.05,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,2.45,12.95,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,2.35,12.85,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,2.25,12.8,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,2.15,12.75,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,7,11,4,45,15.0,2.0,2.15,13.3,2.0,0.0,0.0
2018,7,11,5,0,30.0,4.0,2.2,13.5,4.0,3.15,0.0
2018,7,11,5,15,52.5,10.0,2.15,13.85,13.5,7.87,0.0
2018,7,11,5,30,75.0,16.0,2.1,14.2,23.0,12.16,3.78
2018,7,11,5,45,37.5,24.5,2.05,14.6,28.0,19.31,11.09
2018,7,11,6,0,0.0,33.0,2.0,15.0,33.0,25.19,16.61
2018,7,11,6,15,0.0,40.5,1.9,15.35,40.5,30.94,21.92
2018,7,11,6,30,0.0,48.0,1.8,15.7,48.0,36.71,27.13
2018,7,11,6,45,0.0,59.5,1.7,16.1,59.5,45.58,34.97
2018,7,11,7,0,0.0,71.0,1.6,16.5,71.0,54.48,42.7
2018,7,11,7,15,0.0,97.5,1.6,16.9,97.5,73.5,59.14
2018,7,11,7,30,0.0,124.0,1.6,17.3,124.0,92.03,74.88
2018,7,11,7,45,2.0,143.5,1.55,17.7,144.5,105.68,86.19
2018,7,11,8,0,4.0,163.0,1.5,18.1,165.0,119.2,97.23
2018,7,11,8,15,7.5,184.0,1.55,18.5,188.5,133.56,108.86
2018,7,11,8,30,11.0,205.0,1.6,18.9,212.0,147.76,120.22
2018,7,11,8,45,14.0,224.0,1.6,19.3,233.5,160.55,130.26
2018,7,11,9,0,17.0,243.0,1.6,19.7,255.0,175.47,135.24
2018,7,11,9,15,21.0,265.5,1.65,20.0,281.0,193.86,148.76
2018,7,11,9,30,25.0,288.0,1.7,20.3,307.0,204.09,156.0
2018,7,11,9,45,26.0,303.5,1.75,20.65,324.5,219.5,167.52
2018,7,11,10,0,27.0,319.0,1.8,21.0,342.0,235.32,179.33
2018,7,11,10,15,30.0,335.0,1.85,21.25,361.0,252.63,192.27
