Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,11,10,30,33.0,351.0,1.9,21.5,380.0,270.62,205.69
2018,7,11,10,45,303.0,296.5,2.0,21.75,575.5,366.0,276.37
2018,7,11,11,0,573.0,242.0,2.1,22.0,771.0,492.53,370.63
2018,7,11,11,15,522.0,276.0,2.15,22.15,764.0,521.42,392.71
2018,7,11,11,30,471.0,310.0,2.2,22.3,757.0,548.42,412.95
2018,7,11,11,45,561.5,273.0,2.25,22.45,809.5,607.28,457.21
2018,7,11,12,0,652.0,236.0,2.3,22.6,862.0,673.38,505.86
2018,7,11,12,15,570.0,276.5,2.35,22.65,824.0,674.84,506.29
2018,7,11,12,30,488.0,317.0,2.4,22.7,786.0,671.17,503.07
2018,7,11,12,45,316.5,394.5,2.45,22.75,698.0,607.65,455.64
2018,7,11,13,0,145.0,472.0,2.5,22.8,610.0,533.62,399.57
2018,7,11,13,15,189.5,436.0,2.55,22.7,613.0,549.9,413.82
2018,7,11,13,30,234.0,400.0,2.6,22.6,616.0,581.28,438.22
2018,7,11,13,45,584.5,249.0,2.7,22.55,772.0,787.82,592.77
2018,7,11,14,0,935.0,98.0,2.8,22.5,928.0,952.49,706.93
2018,7,11,14,15,929.0,97.0,2.85,22.3,899.5,954.89,708.82
2018,7,11,14,30,923.0,96.0,2.9,22.1,871.0,953.36,709.71
2018,7,11,14,45,914.5,95.0,2.95,21.9,836.5,945.66,706.63
2018,7,11,15,0,906.0,94.0,3.0,21.7,802.0,934.19,701.14
2018,7,11,15,15,895.5,92.0,3.0,21.7,762.0,916.2,690.42
2018,7,11,15,30,885.0,90.0,3.0,21.7,722.0,894.71,677.41
2018,7,11,15,45,871.0,88.5,3.0,21.15,678.0,867.41,661.81
2018,7,11,16,0,857.0,87.0,3.0,20.6,634.0,837.14,644.03
2018,7,11,16,15,838.5,85.0,3.0,20.25,586.0,799.87,620.59
2018,7,11,16,30,820.0,83.0,3.0,19.9,538.0,768.5,601.1
2018,7,11,16,45,795.5,80.0,2.95,19.6,487.5,720.74,568.95
2018,7,11,17,0,771.0,77.0,2.9,19.3,437.0,671.68,535.29
2018,7,11,17,15,550.0,102.5,2.85,18.9,344.0,520.37,420.26
2018,7,11,17,30,329.0,128.0,2.8,18.5,251.0,356.77,291.08
2018,7,11,17,45,345.0,108.0,2.75,18.1,220.0,345.77,282.86
2018,7,11,18,0,361.0,88.0,2.7,17.7,189.0,316.46,258.56
2018,7,11,18,15,282.5,75.0,2.55,17.25,144.5,244.14,197.8
2018,7,11,18,30,204.0,62.0,2.4,16.8,100.0,168.38,133.56
2018,7,11,18,45,200.5,46.0,2.3,16.4,74.0,149.19,114.25
2018,7,11,19,0,197.0,30.0,2.2,16.0,48.0,119.33,80.1
2018,7,11,19,15,122.0,18.5,2.15,15.8,27.5,63.77,0.0
2018,7,11,19,30,47.0,7.0,2.1,15.6,7.0,16.57,0.0
2018,7,11,19,45,23.5,3.5,2.1,15.4,3.5,0.0,0.0
2018,7,11,20,0,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,2.05,15.1,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,1.95,14.85,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,1.85,14.6,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,1.75,14.25,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,1.65,14.1,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,1.6,13.95,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,1.55,13.85,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,1.5,13.75,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,1.5,13.45,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,1.5,13.35,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,1.45,13.3,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,1.35,13.25,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,1.35,13.4,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,7,12,4,45,0.0,0.5,1.45,13.75,0.5,0.0,0.0
2018,7,12,5,0,0.0,1.0,1.5,13.9,1.0,0.79,0.0
2018,7,12,5,15,49.5,9.5,1.55,14.3,14.0,7.47,0.0
2018,7,12,5,30,99.0,18.0,1.6,14.7,27.0,13.71,4.82
2018,7,12,5,45,89.0,21.0,1.65,15.05,32.5,15.84,8.04
2018,7,12,6,0,79.0,24.0,1.7,15.4,38.0,18.67,10.83
2018,7,12,6,15,39.5,29.0,1.75,15.75,36.0,23.01,14.84
2018,7,12,6,30,0.0,34.0,1.8,16.1,34.0,25.93,17.5
2018,7,12,6,45,0.0,52.0,1.8,16.5,52.0,39.79,29.78
2018,7,12,7,0,0.0,70.0,1.8,16.9,70.0,53.71,41.95
2018,7,12,7,15,1.0,99.0,1.8,17.25,99.5,74.52,59.96
2018,7,12,7,30,2.0,128.0,1.8,17.6,129.0,94.68,77.1
2018,7,12,7,45,5.0,150.0,1.85,17.95,152.5,109.94,89.79
2018,7,12,8,0,8.0,172.0,1.9,18.3,176.0,125.01,102.15
2018,7,12,8,15,13.0,194.0,1.95,18.7,201.5,139.96,114.24
2018,7,12,8,30,18.0,216.0,2.0,19.1,227.0,154.73,126.04
2018,7,12,8,45,16.0,214.0,2.05,19.45,224.5,154.36,125.19
2018,7,12,9,0,14.0,212.0,2.1,19.8,222.0,155.45,119.66
2018,7,12,9,15,13.0,220.5,2.1,20.1,230.0,163.46,125.43
2018,7,12,9,30,12.0,229.0,2.1,20.4,238.0,171.32,131.22
2018,7,12,9,45,26.5,283.5,2.15,20.7,305.0,207.13,158.25
2018,7,12,10,0,41.0,338.0,2.2,21.0,372.0,251.9,191.98
2018,7,12,10,15,49.0,364.5,2.25,21.15,406.5,279.11,212.4
2018,7,12,10,30,57.0,391.0,2.3,21.3,441.0,307.92,234.03
2018,7,12,10,45,83.5,419.0,2.3,21.45,494.5,348.29,264.06
2018,7,12,11,0,110.0,447.0,2.3,21.6,548.0,391.48,296.05
2018,7,12,11,15,122.0,458.0,2.35,21.65,572.0,419.56,316.95
2018,7,12,11,30,134.0,469.0,2.4,21.7,596.0,448.8,338.67
2018,7,12,11,45,147.5,472.5,2.45,21.75,613.5,474.45,357.75
2018,7,12,12,0,161.0,476.0,2.5,21.8,631.0,500.76,377.25
2018,7,12,12,15,160.5,477.0,2.55,21.85,631.5,515.03,387.79
2018,7,12,12,30,160.0,478.0,2.6,21.9,632.0,528.48,397.75
2018,7,12,12,45,191.5,472.5,2.7,22.0,655.0,561.58,422.63
2018,7,12,13,0,223.0,467.0,2.8,22.1,678.0,595.18,447.7
2018,7,12,13,15,221.0,459.5,2.85,22.0,666.0,598.27,450.52
2018,7,12,13,30,219.0,452.0,2.9,21.9,654.0,599.82,452.46
2018,7,12,13,45,256.0,416.5,2.95,21.85,647.5,626.09,473.09
2018,7,12,14,0,293.0,381.0,3.0,21.8,641.0,634.91,481.47
2018,7,12,14,15,386.5,333.0,2.95,21.55,664.5,699.72,530.84
2018,7,12,14,30,480.0,285.0,2.9,21.3,688.0,745.95,566.69
2018,7,12,14,45,479.5,265.0,2.9,21.0,653.5,728.92,556.36
2018,7,12,15,0,479.0,245.0,2.9,20.7,619.0,709.01,544.41
2018,7,12,15,15,618.5,185.0,2.9,20.7,642.5,781.84,600.54
2018,7,12,15,30,758.0,125.0,2.9,20.7,666.0,831.18,636.46
2018,7,12,15,45,743.0,121.5,2.75,20.0,624.0,802.84,618.43
2018,7,12,16,0,728.0,118.0,2.6,19.3,582.0,771.87,599.02
2018,7,12,16,15,692.5,118.0,2.55,19.05,532.0,729.86,571.09
2018,7,12,16,30,657.0,118.0,2.5,18.8,482.0,682.47,538.89
2018,7,12,16,45,634.0,111.5,2.45,18.5,436.0,636.89,507.14
2018,7,12,17,0,611.0,105.0,2.4,18.2,390.0,590.39,473.66
2018,7,12,17,15,582.5,97.5,2.4,17.95,343.5,538.4,435.15
2018,7,12,17,30,554.0,90.0,2.4,17.7,297.0,486.62,395.62
2018,7,12,17,45,510.5,82.0,2.35,17.45,250.5,425.77,347.39
2018,7,12,18,0,467.0,74.0,2.3,17.2,204.0,367.24,299.46
2018,7,12,18,15,413.0,64.5,2.3,17.0,162.5,304.62,246.66
2018,7,12,18,30,359.0,55.0,2.3,16.8,121.0,242.63,192.97
2018,7,12,18,45,228.5,43.0,2.25,16.65,80.5,157.33,120.21
2018,7,12,19,0,98.0,31.0,2.2,16.5,40.0,77.82,50.51
2018,7,12,19,15,52.5,17.0,2.15,16.45,21.5,37.06,0.0
2018,7,12,19,30,7.0,3.0,2.1,16.4,3.0,4.02,0.0
2018,7,12,19,45,3.5,1.5,2.05,16.35,1.5,0.0,0.0
2018,7,12,20,0,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,1.95,16.3,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,1.85,16.3,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,1.75,16.25,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,1.7,16.15,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,1.65,16.05,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,1.6,15.95,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,1.6,15.85,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,1.55,15.75,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,1.5,15.65,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,1.55,15.55,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,1.6,15.45,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,1.6,15.35,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,1.55,15.25,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,1.5,14.95,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,7,13,4,45,3.0,1.0,1.55,15.15,1.0,0.0,0.0
2018,7,13,5,0,6.0,2.0,1.6,15.2,2.0,1.57,0.0
2018,7,13,5,15,3.0,7.0,1.6,15.5,7.0,5.51,0.0
2018,7,13,5,30,0.0,12.0,1.6,15.8,12.0,9.11,1.16
2018,7,13,5,45,0.0,22.0,1.6,16.15,22.0,16.75,8.76
2018,7,13,6,0,0.0,32.0,1.6,16.5,32.0,24.42,15.8
2018,7,13,6,15,0.0,44.5,1.6,16.8,44.5,34.03,24.5
2018,7,13,6,30,0.0,57.0,1.6,17.1,57.0,43.67,33.11
2018,7,13,6,45,1.5,63.0,1.6,17.45,63.5,48.31,37.17
2018,7,13,7,0,3.0,69.0,1.6,17.8,70.0,52.98,41.15
2018,7,13,7,15,1.5,53.0,1.7,18.1,53.5,40.6,30.14
2018,7,13,7,30,0.0,37.0,1.8,18.4,37.0,28.28,19.22
2018,7,13,7,45,0.0,41.5,1.85,18.7,41.5,31.76,22.16
2018,7,13,8,0,0.0,46.0,1.9,19.0,46.0,35.25,25.06
2018,7,13,8,15,3.0,77.5,1.95,19.3,79.5,59.7,45.99
2018,7,13,8,30,6.0,109.0,2.0,19.6,113.0,83.41,65.96
2018,7,13,8,45,13.0,165.5,2.05,19.9,174.5,122.89,98.89
2018,7,13,9,0,20.0,222.0,2.1,20.2,236.0,162.34,124.83
2018,7,13,9,15,59.0,287.5,2.15,20.45,332.5,202.53,153.92
2018,7,13,9,30,98.0,353.0,2.2,20.7,429.0,256.4,193.36
2018,7,13,9,45,115.0,376.0,2.2,20.95,469.0,279.09,209.93
2018,7,13,10,0,132.0,399.0,2.2,21.2,509.0,312.39,234.99
2018,7,13,10,15,174.5,408.5,2.25,21.4,559.5,349.54,262.62
2018,7,13,10,30,217.0,418.0,2.3,21.6,610.0,391.28,293.94
2018,7,13,10,45,193.5,434.0,2.3,21.85,608.5,409.74,308.34
2018,7,13,11,0,170.0,450.0,2.3,22.1,607.0,425.85,320.56
2018,7,13,11,15,280.5,407.5,2.3,22.2,671.0,476.52,358.87
2018,7,13,11,30,391.0,365.0,2.3,22.3,735.0,538.96,405.7
2018,7,13,11,45,587.0,268.0,2.35,22.45,828.5,621.9,468.36
2018,7,13,12,0,783.0,171.0,2.4,22.6,922.0,710.83,534.69
2018,7,13,12,15,813.5,154.0,2.4,22.65,934.5,753.45,565.41
2018,7,13,12,30,844.0,137.0,2.4,22.7,947.0,783.62,587.42
2018,7,13,12,45,851.5,130.5,2.45,22.75,942.5,813.17,607.71
2018,7,13,13,0,859.0,124.0,2.5,22.8,938.0,839.82,626.01
2018,7,13,13,15,857.0,123.0,2.5,22.8,924.5,859.89,639.66
2018,7,13,13,30,855.0,122.0,2.5,22.8,911.0,876.53,651.11
2018,7,13,13,45,803.5,142.5,2.55,22.8,870.5,878.52,653.25
2018,7,13,14,0,752.0,163.0,2.6,22.8,830.0,863.71,644.29
2018,7,13,14,15,794.0,139.0,2.65,22.75,823.0,887.51,661.77
2018,7,13,14,30,836.0,115.0,2.7,22.7,816.0,894.58,667.75
2018,7,13,14,45,828.5,112.5,2.7,22.7,783.5,886.78,663.47
2018,7,13,15,0,821.0,110.0,2.7,22.7,751.0,875.46,657.04
2018,7,13,15,15,809.0,108.0,2.7,22.7,712.5,857.18,645.98
2018,7,13,15,30,797.0,106.0,2.7,22.7,674.0,846.55,640.27
2018,7,13,15,45,783.5,103.0,2.8,22.4,632.0,819.3,624.46
2018,7,13,16,0,770.0,100.0,2.9,22.1,590.0,789.28,606.61
2018,7,13,16,15,751.5,97.0,2.95,21.85,545.0,752.57,583.32
2018,7,13,16,30,733.0,94.0,3.0,21.6,500.0,713.8,558.21
2018,7,13,16,45,709.0,89.5,3.1,21.3,452.0,667.37,527.3
2018,7,13,17,0,685.0,85.0,3.2,21.0,404.0,622.62,496.82
2018,7,13,17,15,652.5,81.0,3.25,20.6,356.0,569.15,457.68
2018,7,13,17,30,620.0,77.0,3.3,20.2,308.0,516.03,417.51
2018,7,13,17,45,576.0,71.0,3.35,19.8,260.5,454.33,369.12
2018,7,13,18,0,532.0,65.0,3.4,19.4,213.0,394.89,320.74
2018,7,13,18,15,469.0,57.5,3.35,18.95,168.5,326.75,263.57
2018,7,13,18,30,406.0,50.0,3.3,18.5,124.0,263.71,208.96
2018,7,13,18,45,315.5,40.0,3.25,18.1,87.0,192.73,147.02
2018,7,13,19,0,225.0,30.0,3.2,17.7,50.0,130.18,85.8
2018,7,13,19,15,126.5,17.5,3.2,17.45,27.5,50.7,0.0
2018,7,13,19,30,28.0,5.0,3.2,17.2,5.0,10.59,0.0
2018,7,13,19,45,14.0,2.5,3.15,17.0,2.5,0.0,0.0
2018,7,13,20,0,0.0,0.0,3.1,16.8,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,3.05,16.7,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,3.0,16.6,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,3.0,16.4,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,2.95,16.3,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,2.9,16.2,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,2.9,16.15,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,2.85,16.05,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,2.75,15.95,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,2.7,15.85,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,2.65,15.75,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,2.6,15.25,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,2.6,14.95,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,2.6,14.85,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,2.6,14.75,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,2.65,14.75,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,7,14,4,45,6.0,1.0,2.75,14.85,1.0,0.0,0.0
2018,7,14,5,0,12.0,2.0,2.8,14.9,2.0,1.57,0.0
2018,7,14,5,15,6.0,6.0,2.8,15.15,6.0,4.72,0.0
2018,7,14,5,30,0.0,10.0,2.8,15.4,10.0,7.58,0.0
2018,7,14,5,45,0.0,17.0,2.85,15.65,17.0,12.92,5.45
2018,7,14,6,0,0.0,24.0,2.9,15.9,24.0,18.27,10.42
2018,7,14,6,15,37.0,33.0,2.9,16.25,43.0,25.92,17.35
2018,7,14,6,30,74.0,42.0,2.9,16.6,62.0,31.4,22.29
2018,7,14,6,45,37.0,60.0,2.85,16.9,70.0,46.39,35.56
2018,7,14,7,0,0.0,78.0,2.8,17.2,78.0,59.41,46.9
2018,7,14,7,15,1.0,107.5,2.8,17.55,108.0,80.22,64.87
2018,7,14,7,30,2.0,137.0,2.8,17.9,138.0,100.49,82.08
2018,7,14,7,45,7.0,160.5,2.75,18.25,164.5,116.62,95.49
2018,7,14,8,0,12.0,184.0,2.7,18.6,191.0,132.56,108.55
2018,7,14,8,15,36.0,223.0,2.7,18.9,245.5,149.92,122.67
2018,7,14,8,30,60.0,262.0,2.7,19.2,300.0,171.94,140.51
2018,7,14,8,45,67.5,286.5,2.75,19.5,332.0,185.52,151.16
2018,7,14,9,0,75.0,311.0,2.8,19.8,364.0,207.07,158.72
2018,7,14,9,15,80.0,331.5,2.85,20.05,391.0,229.67,174.64
2018,7,14,9,30,85.0,352.0,2.9,20.3,418.0,253.25,192.13
2018,7,14,9,45,90.5,370.5,2.95,20.5,443.5,276.76,209.98
2018,7,14,10,0,96.0,389.0,3.0,20.7,469.0,301.19,228.69
2018,7,14,10,15,100.5,402.0,3.1,20.85,488.5,322.69,245.29
2018,7,14,10,30,105.0,415.0,3.2,21.0,508.0,344.73,262.26
2018,7,14,10,45,214.5,408.0,3.3,21.15,603.5,402.88,305.86
2018,7,14,11,0,324.0,401.0,3.4,21.3,699.0,473.44,359.12
2018,7,14,11,15,404.0,384.0,3.45,21.3,762.0,532.93,404.38
2018,7,14,11,30,484.0,367.0,3.5,21.3,825.0,599.52,454.63
2018,7,14,11,45,479.5,371.5,3.6,21.3,828.0,629.98,477.74
2018,7,14,12,0,475.0,376.0,3.7,21.3,831.0,658.76,499.48
2018,7,14,12,15,469.5,384.0,3.7,21.25,834.0,687.64,520.72
2018,7,14,12,30,464.0,392.0,3.7,21.2,837.0,714.56,540.31
2018,7,14,12,45,573.0,314.0,3.75,21.2,859.5,762.07,577.46
2018,7,14,13,0,682.0,236.0,3.8,21.2,882.0,810.75,615.25
2018,7,14,13,15,720.0,218.5,3.8,21.15,891.0,849.6,643.73
2018,7,14,13,30,758.0,201.0,3.8,21.1,900.0,876.19,663.56
2018,7,14,13,45,713.0,218.5,3.8,21.05,864.0,878.22,664.91
2018,7,14,14,0,668.0,236.0,3.8,21.0,828.0,865.95,656.39
2018,7,14,14,15,769.5,169.5,3.85,20.9,830.5,895.64,679.74
2018,7,14,14,30,871.0,103.0,3.9,20.8,833.0,916.08,695.12
2018,7,14,14,45,863.0,101.5,3.9,20.7,800.0,908.57,691.14
2018,7,14,15,0,855.0,100.0,3.9,20.6,767.0,897.45,684.97
2018,7,14,15,15,844.0,98.0,3.9,20.6,728.0,879.6,673.95
2018,7,14,15,30,833.0,96.0,3.9,20.6,689.0,858.45,660.7
2018,7,14,15,45,820.0,93.5,3.95,20.15,646.5,831.9,644.98
2018,7,14,16,0,807.0,91.0,4.0,19.7,604.0,811.83,633.82
2018,7,14,16,15,790.5,88.0,4.0,19.45,558.5,775.83,610.27
2018,7,14,16,30,774.0,85.0,4.0,19.2,513.0,737.57,584.85
2018,7,14,16,45,712.5,90.5,4.0,18.95,455.5,672.26,538.76
2018,7,14,17,0,651.0,96.0,4.0,18.7,398.0,611.64,494.62
2018,7,14,17,15,602.0,92.5,3.95,18.45,346.5,548.32,446.48
2018,7,14,17,30,553.0,89.0,3.9,18.2,295.0,486.65,398.3
2018,7,14,17,45,533.5,78.5,3.9,17.95,252.5,437.68,359.17
2018,7,14,18,0,514.0,68.0,3.9,17.7,210.0,388.87,318.58
2018,7,14,18,15,412.5,61.5,3.85,17.45,160.5,302.65,246.0
2018,7,14,18,30,311.0,55.0,3.8,17.2,111.0,221.77,176.73
2018,7,14,18,45,280.5,42.0,3.8,16.9,81.0,178.27,136.6
2018,7,14,19,0,250.0,29.0,3.8,16.6,51.0,139.74,91.88
2018,7,14,19,15,142.5,17.0,3.8,16.4,28.0,55.13,0.0
2018,7,14,19,30,35.0,5.0,3.8,16.2,5.0,12.29,0.0
2018,7,14,19,45,17.5,2.5,3.8,16.0,2.5,0.0,0.0
2018,7,14,20,0,0.0,0.0,3.8,15.8,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,3.8,15.65,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,3.75,15.35,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,3.65,15.1,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,3.6,14.95,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,3.6,14.85,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,3.55,14.7,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,3.45,14.55,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,3.35,14.45,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,3.25,14.35,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,3.1,14.25,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,2.9,14.15,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,2.8,14.05,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,2.75,13.95,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,2.7,13.85,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,2.65,13.75,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,2.65,13.75,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,7,15,4,45,8.0,1.0,2.75,13.9,1.0,0.0,0.0
2018,7,15,5,0,16.0,2.0,2.8,14.0,2.0,0.0,0.0
2018,7,15,5,15,8.0,3.5,2.85,14.3,3.5,2.75,0.0
2018,7,15,5,30,0.0,5.0,2.9,14.6,5.0,3.78,0.0
2018,7,15,5,45,0.0,8.5,3.0,14.85,8.5,6.44,0.0
2018,7,15,6,0,0.0,12.0,3.1,15.1,12.0,9.1,2.37
2018,7,15,6,15,0.0,15.0,3.1,15.4,15.0,11.39,4.49
2018,7,15,6,30,0.0,18.0,3.1,15.7,18.0,13.68,6.58
2018,7,15,6,45,0.0,26.0,3.1,16.0,26.0,19.8,12.04
2018,7,15,7,0,0.0,34.0,3.1,16.3,34.0,25.94,17.46
2018,7,15,7,15,0.0,54.5,3.1,16.55,54.5,41.73,31.34
2018,7,15,7,30,0.0,75.0,3.1,16.8,75.0,57.59,45.12
2018,7,15,7,45,0.0,83.5,3.1,17.1,83.5,64.21,50.65
2018,7,15,8,0,0.0,92.0,3.1,17.4,92.0,70.67,56.01
2018,7,15,8,15,0.0,104.0,3.1,17.65,104.0,79.47,63.33
2018,7,15,8,30,0.0,116.0,3.1,17.9,116.0,88.2,70.53
2018,7,15,8,45,0.5,131.5,3.1,18.15,132.0,99.31,79.7
2018,7,15,9,0,1.0,147.0,3.1,18.4,148.0,110.66,84.98
2018,7,15,9,15,2.5,161.5,3.1,18.6,163.5,121.7,93.51
2018,7,15,9,30,4.0,176.0,3.1,18.8,179.0,133.04,102.24
2018,7,15,9,45,7.0,202.5,3.15,19.05,208.0,153.59,118.21
2018,7,15,10,0,10.0,229.0,3.2,19.3,237.0,174.73,134.55
2018,7,15,10,15,13.5,259.0,3.25,19.4,270.5,199.19,153.49
2018,7,15,10,30,17.0,289.0,3.3,19.5,304.0,224.41,172.93
2018,7,15,10,45,23.0,320.5,3.35,19.65,341.5,250.66,193.02
2018,7,15,11,0,29.0,352.0,3.4,19.8,379.0,281.43,216.49
2018,7,15,11,15,50.0,393.0,3.5,19.85,440.0,329.5,253.21
2018,7,15,11,30,71.0,434.0,3.6,19.9,501.0,380.8,292.1
2018,7,15,11,45,116.0,452.0,3.7,19.9,562.5,438.72,336.16
2018,7,15,12,0,161.0,470.0,3.8,19.9,624.0,497.2,380.37
2018,7,15,12,15,222.5,460.0,3.85,19.95,673.0,549.16,419.92
2018,7,15,12,30,284.0,450.0,3.9,20.0,722.0,613.36,468.04
2018,7,15,12,45,297.5,439.0,3.95,20.05,722.0,632.25,482.31
2018,7,15,13,0,311.0,428.0,4.0,20.1,722.0,649.93,495.93
2018,7,15,13,15,391.0,388.0,4.0,20.15,752.0,710.79,541.9
2018,7,15,13,30,471.0,348.0,4.0,20.2,782.0,761.66,580.36
2018,7,15,13,45,559.0,295.5,4.0,20.2,799.0,806.53,614.97
2018,7,15,14,0,647.0,243.0,4.0,20.2,816.0,854.26,651.34
2018,7,15,14,15,783.5,170.5,4.0,20.2,842.0,910.59,692.83
2018,7,15,14,30,920.0,98.0,4.0,20.2,868.0,957.42,725.68
2018,7,15,14,45,912.5,96.0,4.0,20.2,833.5,949.73,721.17
2018,7,15,15,0,905.0,94.0,4.0,20.2,799.0,938.21,714.57
2018,7,15,15,15,894.5,92.5,4.0,20.2,759.5,920.79,704.0
2018,7,15,15,30,884.0,91.0,4.0,20.2,720.0,899.88,691.08
2018,7,15,15,45,871.0,88.5,4.0,19.95,675.5,872.37,674.19
2018,7,15,16,0,858.0,86.0,4.0,19.7,631.0,841.81,655.07
2018,7,15,16,15,841.5,83.0,4.0,19.5,583.5,804.96,631.13
2018,7,15,16,30,825.0,80.0,4.0,19.3,536.0,773.86,611.13
2018,7,15,16,45,802.5,77.5,3.95,19.1,486.0,727.94,579.67
2018,7,15,17,0,780.0,75.0,3.9,18.9,436.0,680.55,546.61
2018,7,15,17,15,748.5,71.0,3.9,18.65,384.5,624.0,505.67
2018,7,15,17,30,717.0,67.0,3.9,18.4,333.0,567.4,462.34
2018,7,15,17,45,673.5,62.0,3.9,18.1,282.0,502.69,411.12
2018,7,15,18,0,630.0,57.0,3.9,17.8,231.0,442.54,361.54
2018,7,15,18,15,566.0,51.5,3.8,17.45,183.5,371.37,301.18
2018,7,15,18,30,502.0,46.0,3.7,17.1,136.0,305.17,243.01
2018,7,15,18,45,401.5,37.5,3.6,16.75,95.5,226.42,173.55
2018,7,15,19,0,301.0,29.0,3.5,16.4,55.0,157.66,102.74
2018,7,15,19,15,171.0,17.0,3.5,16.15,30.0,63.67,0.0
2018,7,15,19,30,41.0,5.0,3.5,15.9,5.0,3.93,0.0
2018,7,15,19,45,20.5,2.5,3.45,15.65,2.5,0.0,0.0
2018,7,15,20,0,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,3.4,15.25,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,3.3,14.65,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,3.25,14.55,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,3.2,14.45,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,3.2,14.35,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,3.15,14.2,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,3.1,14.05,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,3.1,13.95,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,3.05,13.85,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,3.0,13.75,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,2.95,13.65,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,2.9,13.55,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,2.85,13.45,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,2.75,13.35,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,2.7,13.45,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,7,16,4,45,8.0,1.0,2.75,13.7,1.0,0.0,0.0
2018,7,16,5,0,16.0,2.0,2.8,13.8,2.0,0.0,0.0
2018,7,16,5,15,34.0,6.5,2.85,14.15,8.5,5.11,0.0
2018,7,16,5,30,52.0,11.0,2.9,14.5,15.0,8.39,0.2
2018,7,16,5,45,58.5,14.0,2.95,14.8,21.5,10.6,3.45
2018,7,16,6,0,65.0,17.0,3.0,15.1,28.0,12.74,5.58
2018,7,16,6,15,32.5,20.5,3.0,15.45,26.0,16.54,9.08
2018,7,16,6,30,0.0,24.0,3.0,15.8,24.0,18.26,10.66
2018,7,16,6,45,0.0,34.0,2.95,16.15,34.0,25.93,17.5
2018,7,16,7,0,0.0,44.0,2.9,16.5,44.0,33.62,24.27
2018,7,16,7,15,0.0,64.0,2.85,16.85,64.0,49.06,37.77
2018,7,16,7,30,0.0,84.0,2.8,17.2,84.0,64.41,51.0
2018,7,16,7,45,0.0,98.0,2.75,17.6,98.0,74.66,59.62
2018,7,16,8,0,0.0,112.0,2.7,18.0,112.0,84.82,68.06
2018,7,16,8,15,0.0,130.0,2.7,18.35,130.0,97.64,78.69
2018,7,16,8,30,0.0,148.0,2.7,18.7,148.0,110.3,89.06
2018,7,16,8,45,2.5,167.5,2.7,19.05,169.5,123.88,100.11
2018,7,16,9,0,5.0,187.0,2.7,19.4,191.0,138.23,106.6
2018,7,16,9,15,10.5,221.5,2.7,19.7,229.5,163.72,126.15
2018,7,16,9,30,16.0,256.0,2.7,20.0,268.0,190.21,146.3
2018,7,16,9,45,23.5,290.0,2.7,20.35,309.0,217.97,167.23
2018,7,16,10,0,31.0,324.0,2.7,20.7,350.0,240.04,183.68
2018,7,16,10,15,35.0,343.0,2.75,20.95,373.0,260.12,198.81
2018,7,16,10,30,39.0,362.0,2.8,21.2,396.0,281.1,214.58
2018,7,16,10,45,38.0,369.0,2.8,21.45,403.0,292.18,222.78
2018,7,16,11,0,37.0,376.0,2.8,21.7,410.0,303.17,230.87
2018,7,16,11,15,36.5,380.0,2.85,21.8,414.0,312.15,237.59
2018,7,16,11,30,36.0,384.0,2.9,21.9,418.0,321.02,244.2
2018,7,16,11,45,47.0,406.0,2.95,22.05,451.0,351.56,267.12
2018,7,16,12,0,58.0,428.0,3.0,22.2,484.0,383.61,290.97
2018,7,16,12,15,72.0,443.5,3.05,22.25,512.5,413.98,313.69
2018,7,16,12,30,86.0,459.0,3.1,22.3,541.0,445.54,337.2
2018,7,16,12,45,96.0,459.5,3.15,22.3,550.5,461.95,349.64
2018,7,16,13,0,106.0,460.0,3.2,22.3,560.0,478.4,362.21
2018,7,16,13,15,107.5,453.5,3.25,22.2,553.5,481.14,364.77
2018,7,16,13,30,109.0,447.0,3.3,22.1,547.0,483.18,366.93
2018,7,16,13,45,155.0,406.0,3.35,22.05,545.0,510.68,389.17
2018,7,16,14,0,201.0,365.0,3.4,22.0,543.0,520.43,398.61
2018,7,16,14,15,560.5,232.5,3.45,21.8,706.5,774.97,591.49
2018,7,16,14,30,920.0,100.0,3.5,21.6,870.0,960.75,722.09
2018,7,16,14,45,912.0,98.5,3.55,21.45,835.5,953.17,717.31
2018,7,16,15,0,904.0,97.0,3.6,21.3,801.0,941.77,711.62
2018,7,16,15,15,893.5,95.5,3.6,21.3,761.0,924.42,701.23
2018,7,16,15,30,883.0,94.0,3.6,21.3,721.0,903.57,688.52
2018,7,16,15,45,869.5,91.5,3.6,20.9,676.5,875.67,671.97
2018,7,16,16,0,856.0,89.0,3.6,20.5,632.0,844.74,653.19
2018,7,16,16,15,838.5,86.0,3.6,20.25,584.0,807.13,629.08
2018,7,16,16,30,821.0,83.0,3.6,20.0,536.0,775.47,609.0
2018,7,16,16,45,798.5,79.5,3.55,19.75,485.5,728.44,577.1
2018,7,16,17,0,776.0,76.0,3.5,19.5,435.0,679.96,543.59
2018,7,16,17,15,693.5,81.0,3.45,19.2,373.5,600.93,485.11
2018,7,16,17,30,611.0,86.0,3.4,18.9,312.0,523.3,425.17
2018,7,16,17,45,507.0,83.0,3.35,18.6,251.5,427.93,349.49
2018,7,16,18,0,403.0,80.0,3.3,18.3,191.0,334.44,273.24
2018,7,16,18,15,350.0,67.5,3.2,17.9,149.5,273.13,221.41
2018,7,16,18,30,297.0,55.0,3.1,17.5,108.0,216.5,172.07
2018,7,16,18,45,220.0,42.5,2.95,17.1,75.0,155.33,118.35
2018,7,16,19,0,143.0,30.0,2.8,16.7,42.0,102.05,64.65
2018,7,16,19,15,80.0,17.0,2.75,16.45,23.0,36.99,0.0
2018,7,16,19,30,17.0,4.0,2.7,16.2,4.0,3.15,0.0
2018,7,16,19,45,8.5,2.0,2.7,16.0,2.0,0.0,0.0
2018,7,16,20,0,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,2.65,15.65,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,2.55,15.3,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,2.45,14.8,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,2.35,14.4,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,2.3,14.25,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,2.3,13.55,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,2.3,13.45,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,2.3,13.35,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,2.3,13.25,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,2.25,13.15,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,2.25,13.25,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,7,17,4,45,5.0,1.0,2.35,13.55,1.0,0.0,0.0
2018,7,17,5,0,10.0,2.0,2.4,13.7,2.0,0.0,0.0
2018,7,17,5,15,5.0,3.5,2.45,14.1,3.5,2.75,0.0
2018,7,17,5,30,0.0,5.0,2.5,14.5,5.0,3.78,0.0
2018,7,17,5,45,0.0,8.5,2.55,14.9,8.5,6.44,0.0
2018,7,17,6,0,0.0,12.0,2.6,15.3,12.0,9.1,2.36
2018,7,17,6,15,0.0,15.0,2.6,15.65,15.0,11.39,4.48
2018,7,17,6,30,0.0,18.0,2.6,16.0,18.0,13.68,6.57
2018,7,17,6,45,0.0,27.5,2.6,16.35,27.5,20.95,13.05
2018,7,17,7,0,0.0,37.0,2.6,16.7,37.0,28.24,19.48
2018,7,17,7,15,0.0,55.5,2.55,17.1,55.5,42.5,31.96
2018,7,17,7,30,0.0,74.0,2.5,17.5,74.0,56.82,44.32
2018,7,17,7,45,0.0,81.5,2.5,17.9,81.5,62.65,49.15
2018,7,17,8,0,0.0,89.0,2.5,18.3,89.0,68.5,53.94
2018,7,17,8,15,0.0,102.5,2.5,18.65,102.5,78.39,62.16
2018,7,17,8,30,0.0,116.0,2.5,19.0,116.0,88.18,70.21
2018,7,17,8,45,0.0,130.0,2.5,19.35,130.0,98.23,78.4
2018,7,17,9,0,0.0,144.0,2.5,19.7,144.0,108.47,82.79
2018,7,17,9,15,2.0,157.5,2.5,20.0,159.0,118.81,90.67
2018,7,17,9,30,4.0,171.0,2.5,20.3,174.0,129.5,98.78
2018,7,17,9,45,7.0,196.5,2.5,20.6,202.0,149.35,114.07
2018,7,17,10,0,10.0,222.0,2.5,20.9,230.0,169.78,129.72
2018,7,17,10,15,12.0,240.5,2.5,21.1,250.5,185.44,141.64
2018,7,17,10,30,14.0,259.0,2.5,21.3,271.0,201.54,153.87
2018,7,17,10,45,17.0,288.0,2.5,21.5,303.0,226.25,172.66
2018,7,17,11,0,20.0,317.0,2.5,21.7,335.0,251.7,191.85
2018,7,17,11,15,27.0,349.5,2.5,21.85,374.5,284.09,216.24
2018,7,17,11,30,34.0,382.0,2.5,22.0,414.0,318.4,241.85
2018,7,17,11,45,40.0,397.0,2.55,22.1,435.0,340.02,257.95
2018,7,17,12,0,46.0,412.0,2.6,22.2,456.0,362.46,274.66
2018,7,17,12,15,46.0,412.5,2.6,22.25,456.5,369.26,279.66
2018,7,17,12,30,46.0,413.0,2.6,22.3,457.0,375.75,284.5
2018,7,17,12,45,48.5,413.5,2.65,22.35,459.5,383.94,290.76
2018,7,17,13,0,51.0,414.0,2.7,22.4,462.0,391.94,296.91
2018,7,17,13,15,69.0,422.0,2.75,22.35,486.0,419.88,318.34
2018,7,17,13,30,87.0,430.0,2.8,22.3,510.0,448.51,340.16
2018,7,17,13,45,170.0,406.5,2.85,22.25,558.5,525.18,398.92
2018,7,17,14,0,253.0,383.0,2.9,22.2,607.0,603.69,457.93
2018,7,17,14,15,575.5,247.0,2.95,22.05,734.0,803.08,607.4
2018,7,17,14,30,898.0,111.0,3.0,21.9,861.0,952.76,712.17
2018,7,17,14,45,889.0,109.5,3.05,21.75,826.5,944.5,707.2
2018,7,17,15,0,880.0,108.0,3.1,21.6,792.0,932.5,701.2
2018,7,17,15,15,868.5,106.0,3.1,21.6,752.0,914.1,690.18
2018,7,17,15,30,857.0,104.0,3.1,21.6,712.0,892.3,676.92
2018,7,17,15,45,843.5,101.0,3.2,21.2,668.0,864.45,661.14
2018,7,17,16,0,830.0,98.0,3.3,20.8,624.0,843.44,650.0
2018,7,17,16,15,811.5,95.5,3.35,20.45,576.5,805.7,626.37
2018,7,17,16,30,793.0,93.0,3.4,20.1,529.0,765.68,600.81
2018,7,17,16,45,768.0,89.0,3.45,19.8,478.5,716.94,568.22
2018,7,17,17,0,743.0,85.0,3.5,19.5,428.0,666.97,533.98
2018,7,17,17,15,709.0,81.0,3.45,19.05,377.0,612.91,494.76
2018,7,17,17,30,675.0,77.0,3.4,18.6,326.0,556.2,451.75
2018,7,17,17,45,627.0,71.5,3.4,18.2,275.0,489.86,399.64
2018,7,17,18,0,579.0,66.0,3.4,17.8,224.0,425.94,347.49
2018,7,17,18,15,510.0,59.0,3.3,17.4,177.0,352.4,285.55
2018,7,17,18,30,441.0,52.0,3.2,17.0,130.0,284.3,226.25
2018,7,17,18,45,320.0,41.0,3.1,16.65,88.0,197.28,150.86
2018,7,17,19,0,199.0,30.0,3.0,16.3,46.0,121.91,76.59
2018,7,17,19,15,111.5,17.5,2.95,16.1,25.5,46.8,0.0
2018,7,17,19,30,24.0,5.0,2.9,15.9,5.0,3.93,0.0
2018,7,17,19,45,12.0,2.5,2.85,15.7,2.5,0.0,0.0
2018,7,17,20,0,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,2.75,15.4,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,2.6,14.85,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,2.55,14.7,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,2.4,14.35,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,2.35,14.25,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,2.35,14.1,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,2.35,13.75,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,2.3,13.65,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,2.25,13.6,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,2.2,13.55,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,7,18,4,45,7.0,1.0,2.25,14.1,1.0,0.0,0.0
2018,7,18,5,0,14.0,2.0,2.3,14.3,2.0,0.0,0.0
2018,7,18,5,15,120.0,15.0,2.35,14.75,23.5,11.8,0.0
2018,7,18,5,30,226.0,28.0,2.4,15.2,45.0,21.37,8.1
2018,7,18,5,45,331.0,38.0,2.45,15.6,83.0,31.15,20.87
2018,7,18,6,0,436.0,48.0,2.5,16.0,121.0,39.26,28.71
2018,7,18,6,15,293.0,36.5,2.4,16.35,93.0,28.64,19.71
2018,7,18,6,30,150.0,25.0,2.3,16.7,65.0,18.6,10.91
2018,7,18,6,45,160.5,43.5,2.25,17.05,94.5,31.64,22.49
2018,7,18,7,0,171.0,62.0,2.2,17.4,124.0,43.67,33.05
2018,7,18,7,15,441.0,72.5,2.1,17.75,264.5,53.96,41.93
2018,7,18,7,30,711.0,83.0,2.0,18.1,405.0,70.63,56.23
2018,7,18,7,45,749.0,86.0,1.9,18.45,460.5,72.93,57.91
2018,7,18,8,0,787.0,89.0,1.8,18.8,516.0,75.23,59.6
2018,7,18,8,15,761.5,95.5,1.75,19.1,539.5,78.25,61.91
2018,7,18,8,30,736.0,102.0,1.7,19.4,563.0,80.87,63.86
2018,7,18,8,45,688.5,110.5,1.7,19.7,566.5,83.73,66.01
2018,7,18,9,0,641.0,119.0,1.7,20.0,570.0,121.32,74.18
2018,7,18,9,15,388.0,168.5,1.75,20.25,446.0,156.23,103.86
2018,7,18,9,30,135.0,218.0,1.8,20.5,322.0,177.74,131.01
2018,7,18,9,45,186.5,238.0,1.85,20.75,389.0,208.64,153.64
2018,7,18,10,0,238.0,258.0,1.9,21.0,456.0,253.92,188.2
2018,7,18,10,15,228.5,279.5,1.95,21.2,475.0,283.56,212.48
2018,7,18,10,30,219.0,301.0,2.0,21.4,494.0,312.52,235.8
2018,7,18,10,45,253.0,303.5,2.05,21.55,531.5,348.72,263.98
2018,7,18,11,0,287.0,306.0,2.1,21.7,569.0,388.02,294.35
2018,7,18,11,15,583.5,217.0,2.15,21.8,763.0,518.99,393.32
2018,7,18,11,30,880.0,128.0,2.2,21.9,957.0,662.93,499.73
2018,7,18,11,45,710.5,185.0,2.25,22.0,858.0,640.54,483.5
2018,7,18,12,0,541.0,242.0,2.3,22.1,759.0,603.98,457.02
2018,7,18,12,15,351.0,344.0,2.35,22.1,679.5,570.21,430.46
2018,7,18,12,30,161.0,446.0,2.4,22.1,600.0,505.45,380.49
2018,7,18,12,45,196.5,447.5,2.5,22.1,634.0,547.39,412.38
2018,7,18,13,0,232.0,449.0,2.6,22.1,668.0,590.38,444.29
2018,7,18,13,15,203.5,442.0,2.65,22.05,632.0,570.82,430.22
2018,7,18,13,30,175.0,435.0,2.7,22.0,596.0,548.7,414.54
2018,7,18,13,45,173.0,408.0,2.7,21.95,564.0,529.83,401.88
2018,7,18,14,0,171.0,381.0,2.7,21.9,532.0,509.12,387.82
2018,7,18,14,15,393.0,288.0,2.75,21.75,620.0,668.9,509.94
2018,7,18,14,30,615.0,195.0,2.8,21.6,708.0,796.88,605.65
2018,7,18,14,45,583.0,208.5,2.8,21.45,679.0,782.96,595.43
2018,7,18,15,0,551.0,222.0,2.8,21.3,650.0,765.85,584.11
2018,7,18,15,15,442.5,226.5,2.8,21.3,559.0,660.61,508.97
2018,7,18,15,30,334.0,231.0,2.8,21.3,468.0,563.8,438.15
2018,7,18,15,45,452.0,192.5,3.0,20.85,491.0,623.86,488.26
2018,7,18,16,0,570.0,154.0,3.2,20.4,514.0,686.97,539.22
2018,7,18,16,15,670.0,125.5,3.35,20.05,517.0,726.46,571.25
2018,7,18,16,30,770.0,97.0,3.5,19.7,520.0,752.85,593.45
2018,7,18,16,45,744.0,93.5,3.6,19.35,470.0,704.53,560.73
2018,7,18,17,0,718.0,90.0,3.7,19.0,420.0,658.58,529.48
2018,7,18,17,15,683.5,85.0,3.75,18.5,369.0,600.9,487.32
2018,7,18,17,30,649.0,80.0,3.8,18.0,318.0,543.61,443.88
2018,7,18,17,45,600.0,74.0,3.8,17.5,268.0,477.08,391.31
2018,7,18,18,0,551.0,68.0,3.8,17.0,218.0,413.11,338.85
2018,7,18,18,15,482.0,60.5,3.65,16.65,171.5,340.21,276.93
2018,7,18,18,30,413.0,53.0,3.5,16.3,125.0,272.79,217.88
2018,7,18,18,45,312.0,42.0,3.3,15.95,86.5,195.2,149.6
2018,7,18,19,0,211.0,31.0,3.1,15.6,48.0,127.51,78.93
2018,7,18,19,15,115.5,17.5,2.95,15.45,26.0,48.11,0.0
2018,7,18,19,30,20.0,4.0,2.8,15.3,4.0,0.0,0.0
2018,7,18,19,45,10.0,2.0,2.6,15.15,2.0,0.0,0.0
2018,7,18,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,2.25,14.9,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,1.9,14.55,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,1.9,14.45,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,2.0,14.35,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,2.15,14.2,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,2.25,14.05,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,2.3,13.95,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,2.35,13.85,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,2.4,13.75,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,2.35,13.65,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,2.25,13.55,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,2.2,13.45,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,2.25,13.15,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,2.45,13.3,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,7,19,4,45,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,7,19,5,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,7,19,5,15,0.0,3.5,3.15,14.25,3.5,2.75,0.0
2018,7,19,5,30,0.0,7.0,3.3,14.6,7.0,5.3,0.0
2018,7,19,5,45,0.0,12.0,3.45,14.9,12.0,9.1,2.1
2018,7,19,6,0,0.0,17.0,3.6,15.2,17.0,12.91,5.69
2018,7,19,6,15,0.0,22.5,3.45,15.5,22.5,17.11,9.56
2018,7,19,6,30,0.0,28.0,3.3,15.8,28.0,21.33,13.39
2018,7,19,6,45,0.0,41.0,3.2,16.1,41.0,31.31,22.28
2018,7,19,7,0,0.0,54.0,3.1,16.4,54.0,41.33,31.11
2018,7,19,7,15,0.0,76.0,2.9,16.7,76.0,58.34,45.96
2018,7,19,7,30,0.0,98.0,2.7,17.0,98.0,74.21,59.61
2018,7,19,7,45,0.0,110.0,2.45,17.3,110.0,82.98,66.91
2018,7,19,8,0,0.0,122.0,2.2,17.6,122.0,91.69,74.08
2018,7,19,8,15,1.5,146.0,2.1,18.0,147.0,108.47,88.02
2018,7,19,8,30,3.0,170.0,2.0,18.4,172.0,124.96,101.52
2018,7,19,8,45,7.5,197.0,1.85,18.8,202.0,143.19,116.28
2018,7,19,9,0,12.0,224.0,1.7,19.2,232.0,162.87,125.88
2018,7,19,9,15,14.0,240.0,1.65,19.65,250.0,176.34,135.65
2018,7,19,9,30,16.0,256.0,1.6,20.1,268.0,190.21,145.82
2018,7,19,9,45,21.0,282.0,1.6,20.5,299.0,212.0,162.07
2018,7,19,10,0,26.0,308.0,1.6,20.9,330.0,228.39,174.1
2018,7,19,10,15,35.0,339.5,1.65,21.25,370.0,258.13,196.31
2018,7,19,10,30,44.0,371.0,1.7,21.6,410.0,289.74,219.76
2018,7,19,10,45,44.5,381.5,1.75,21.95,421.5,304.52,230.54
2018,7,19,11,0,45.0,392.0,1.8,22.3,433.0,319.47,241.45
2018,7,19,11,15,58.0,413.0,1.95,22.5,467.0,349.72,263.98
2018,7,19,11,30,71.0,434.0,2.1,22.7,501.0,381.77,287.72
2018,7,19,11,45,74.5,442.5,2.25,22.9,513.0,399.34,300.66
2018,7,19,12,0,78.0,451.0,2.4,23.1,525.0,417.17,313.84
2018,7,19,12,15,72.5,446.5,2.65,23.05,515.5,417.71,314.73
2018,7,19,12,30,67.0,442.0,2.9,23.0,506.0,417.23,314.91
2018,7,19,12,45,62.0,433.5,3.1,22.95,492.5,412.75,312.08
2018,7,19,13,0,57.0,425.0,3.3,22.9,479.0,407.25,308.48
2018,7,19,13,15,57.0,418.5,3.45,22.65,471.5,406.97,309.06
2018,7,19,13,30,57.0,412.0,3.6,22.4,464.0,406.14,309.23
2018,7,19,13,45,59.0,403.5,3.8,22.1,456.5,404.76,309.22
2018,7,19,14,0,61.0,395.0,4.0,21.8,449.0,402.92,308.89
2018,7,19,14,15,106.5,389.5,4.0,21.45,480.0,463.51,356.4
2018,7,19,14,30,152.0,384.0,4.0,21.1,511.0,504.76,389.26
2018,7,19,14,45,278.0,328.0,4.0,20.75,548.0,590.12,457.24
2018,7,19,15,0,404.0,272.0,4.0,20.4,585.0,673.17,522.46
2018,7,19,15,15,533.0,222.0,4.0,20.4,612.5,739.57,574.53
2018,7,19,15,30,662.0,172.0,4.0,20.4,640.0,809.07,627.75
2018,7,19,15,45,547.5,194.5,3.8,19.8,565.0,711.21,556.92
2018,7,19,16,0,433.0,217.0,3.6,19.2,490.0,625.51,493.71
2018,7,19,16,15,421.0,203.5,3.5,18.9,452.0,591.66,470.35
2018,7,19,16,30,409.0,190.0,3.4,18.6,414.0,556.5,445.35
2018,7,19,16,45,453.5,163.0,3.3,18.35,389.0,550.03,442.96
2018,7,19,17,0,498.0,136.0,3.2,18.1,364.0,538.19,435.98
2018,7,19,17,15,463.0,124.0,3.15,17.8,316.0,481.42,392.6
2018,7,19,17,30,428.0,112.0,3.1,17.5,268.0,425.87,349.21
2018,7,19,17,45,403.5,97.0,3.0,17.25,226.0,375.09,308.35
2018,7,19,18,0,379.0,82.0,2.9,17.0,184.0,325.33,266.95
2018,7,19,18,15,286.5,67.5,2.85,16.75,135.5,242.2,196.9
2018,7,19,18,30,194.0,53.0,2.8,16.5,87.0,167.86,133.24
2018,7,19,18,45,140.5,39.0,2.7,16.2,59.5,109.38,82.24
2018,7,19,19,0,87.0,25.0,2.6,15.9,32.0,66.5,38.02
2018,7,19,19,15,49.5,14.0,2.55,15.75,17.5,25.78,0.0
2018,7,19,19,30,12.0,3.0,2.5,15.6,3.0,0.0,0.0
2018,7,19,19,45,6.0,1.5,2.45,15.45,1.5,0.0,0.0
2018,7,19,20,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,2.35,14.95,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,2.25,14.7,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,2.05,14.35,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,2.0,14.05,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,2.05,13.95,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,2.1,13.85,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,2.15,13.7,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,2.1,13.15,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,1.9,12.85,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,1.85,12.75,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,1.85,12.85,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,7,20,4,45,2.5,1.0,1.95,13.15,1.0,0.0,0.0
2018,7,20,5,0,5.0,2.0,2.0,13.3,2.0,0.0,0.0
2018,7,20,5,15,38.0,13.0,2.1,13.7,15.5,10.23,0.0
2018,7,20,5,30,71.0,24.0,2.2,14.1,29.0,18.07,4.71
2018,7,20,5,45,150.0,41.0,2.35,14.5,62.5,30.55,20.33
2018,7,20,6,0,229.0,58.0,2.5,14.9,96.0,42.86,31.93
2018,7,20,6,15,248.5,71.5,2.5,15.3,125.5,52.15,40.56
2018,7,20,6,30,268.0,85.0,2.5,15.7,155.0,62.14,49.59
2018,7,20,6,45,141.0,83.5,2.55,16.05,121.0,59.95,47.66
2018,7,20,7,0,14.0,82.0,2.6,16.4,87.0,62.27,49.6
2018,7,20,7,15,7.0,90.5,2.55,16.8,93.0,68.62,54.95
2018,7,20,7,30,0.0,99.0,2.5,17.2,99.0,74.89,60.15
2018,7,20,7,45,0.0,110.0,2.5,17.6,110.0,82.96,66.83
2018,7,20,8,0,0.0,121.0,2.5,18.0,121.0,90.98,73.38
2018,7,20,8,15,21.0,161.5,2.5,18.4,174.5,114.3,92.88
2018,7,20,8,30,42.0,202.0,2.5,18.8,228.0,139.1,113.34
2018,7,20,8,45,66.0,238.0,2.5,19.2,282.5,160.32,130.51
2018,7,20,9,0,90.0,274.0,2.5,19.6,337.0,188.83,144.1
2018,7,20,9,15,56.5,260.0,2.5,19.9,300.5,186.4,141.87
2018,7,20,9,30,23.0,246.0,2.5,20.2,264.0,178.15,136.35
2018,7,20,9,45,30.5,289.5,2.5,20.5,314.0,212.33,162.49
2018,7,20,10,0,38.0,333.0,2.5,20.8,364.0,248.37,189.79
2018,7,20,10,15,54.0,367.5,2.5,21.05,413.5,283.78,216.29
2018,7,20,10,30,70.0,402.0,2.5,21.3,463.0,321.98,244.81
2018,7,20,10,45,72.0,411.5,2.55,21.5,476.0,338.93,257.48
2018,7,20,11,0,74.0,421.0,2.6,21.7,489.0,356.08,270.3
2018,7,20,11,15,83.0,436.5,2.65,21.8,513.5,381.99,289.68
2018,7,20,11,30,92.0,452.0,2.7,21.9,538.0,409.03,309.78
2018,7,20,11,45,80.5,447.5,2.75,22.0,523.5,407.62,308.63
2018,7,20,12,0,69.0,443.0,2.8,22.1,509.0,404.61,306.34
2018,7,20,12,15,113.0,404.5,2.85,22.05,512.5,423.95,322.11
2018,7,20,12,30,157.0,366.0,2.9,22.0,516.0,436.49,333.03
2018,7,20,12,45,245.0,337.0,3.0,22.0,569.0,504.95,385.92
2018,7,20,13,0,333.0,308.0,3.1,22.0,622.0,581.48,443.78
2018,7,20,13,15,291.5,322.5,3.15,21.9,594.0,556.13,425.03
2018,7,20,13,30,250.0,337.0,3.2,21.8,566.0,543.22,415.41
2018,7,20,13,45,204.5,339.5,3.25,21.7,524.0,513.09,393.08
2018,7,20,14,0,159.0,342.0,3.3,21.6,482.0,462.51,355.63
2018,7,20,14,15,488.0,234.0,3.3,21.4,644.0,706.19,542.68
2018,7,20,14,30,817.0,126.0,3.3,21.2,806.0,896.45,678.76
2018,7,20,14,45,699.0,151.0,3.35,21.05,716.0,827.48,631.2
2018,7,20,15,0,581.0,176.0,3.4,20.9,626.0,750.58,578.72
2018,7,20,15,15,590.0,170.5,3.4,20.9,607.0,749.98,580.14
2018,7,20,15,30,599.0,165.0,3.4,20.9,588.0,746.35,578.95
2018,7,20,15,45,490.0,180.0,3.4,20.45,511.5,646.1,506.64
2018,7,20,16,0,381.0,195.0,3.4,20.0,435.0,558.91,442.16
2018,7,20,16,15,348.5,189.5,3.35,19.7,396.0,517.34,412.08
2018,7,20,16,30,316.0,184.0,3.3,19.4,357.0,455.89,366.37
2018,7,20,16,45,370.0,158.0,3.25,19.15,341.5,480.68,387.86
2018,7,20,17,0,424.0,132.0,3.2,18.9,326.0,479.79,389.3
2018,7,20,17,15,421.5,121.0,3.15,18.55,294.5,449.79,366.78
2018,7,20,17,30,419.0,110.0,3.1,18.2,263.0,418.52,342.66
2018,7,20,17,45,412.5,93.5,3.05,17.9,224.5,377.47,309.79
2018,7,20,18,0,406.0,77.0,3.0,17.6,186.0,335.66,275.01
2018,7,20,18,15,365.5,65.5,2.95,17.3,148.0,281.53,228.58
2018,7,20,18,30,325.0,54.0,2.9,17.0,110.0,230.87,183.64
2018,7,20,18,45,240.0,41.0,2.8,16.75,75.0,163.99,124.58
2018,7,20,19,0,155.0,28.0,2.7,16.5,40.0,103.59,59.83
2018,7,20,19,15,85.0,15.5,2.65,16.4,21.5,37.64,0.0
2018,7,20,19,30,15.0,3.0,2.6,16.3,3.0,0.0,0.0
2018,7,20,19,45,7.5,1.5,2.55,16.25,1.5,0.0,0.0
2018,7,20,20,0,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,2.5,16.15,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,2.45,16.05,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,2.35,15.95,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,2.25,15.9,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,2.15,15.85,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,2.05,15.8,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,2.0,15.75,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,1.95,15.6,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,1.9,15.45,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,1.85,15.3,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,1.8,15.15,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,1.75,15.05,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,1.7,14.95,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,1.75,14.95,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,7,21,4,45,2.5,0.5,1.85,15.1,0.5,0.0,0.0
2018,7,21,5,0,5.0,1.0,1.9,15.2,1.0,0.0,0.0
2018,7,21,5,15,12.5,6.0,1.9,15.45,6.5,4.72,0.0
2018,7,21,5,30,20.0,11.0,1.9,15.7,12.0,8.86,0.0
2018,7,21,5,45,45.0,20.0,1.95,16.0,26.0,15.43,7.38
2018,7,21,6,0,70.0,29.0,2.0,16.3,40.0,22.18,13.73
2018,7,21,6,15,35.0,33.0,2.0,16.65,38.5,25.85,17.21
2018,7,21,6,30,0.0,37.0,2.0,17.0,37.0,28.23,19.44
2018,7,21,6,45,0.0,57.0,2.05,17.35,57.0,43.65,33.09
2018,7,21,7,0,0.0,77.0,2.1,17.7,77.0,58.57,46.11
