Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,21,7,15,2.5,109.5,2.1,18.05,110.5,81.37,65.78
2018,7,21,7,30,5.0,142.0,2.1,18.4,144.0,103.48,84.52
2018,7,21,7,45,16.0,170.5,2.1,18.75,179.0,122.75,100.54
2018,7,21,8,0,27.0,199.0,2.1,19.1,214.0,135.34,110.68
2018,7,21,8,15,24.0,210.5,2.15,19.45,224.5,149.98,122.44
2018,7,21,8,30,21.0,222.0,2.2,19.8,235.0,158.1,128.65
2018,7,21,8,45,17.5,227.0,2.2,20.1,238.5,162.15,131.47
2018,7,21,9,0,14.0,232.0,2.2,20.4,242.0,168.07,129.46
2018,7,21,9,15,18.0,253.5,2.25,20.65,267.0,185.62,142.46
2018,7,21,9,30,22.0,275.0,2.3,20.9,292.0,203.94,156.11
2018,7,21,9,45,43.5,319.5,2.3,21.15,355.0,234.46,178.56
2018,7,21,10,0,65.0,364.0,2.3,21.4,418.0,276.67,210.03
2018,7,21,10,15,82.0,389.5,2.35,21.6,460.0,308.77,233.99
2018,7,21,10,30,99.0,415.0,2.4,21.8,502.0,343.43,259.91
2018,7,21,10,45,91.0,421.0,2.45,22.0,502.5,354.99,268.71
2018,7,21,11,0,83.0,427.0,2.5,22.2,503.0,365.48,276.6
2018,7,21,11,15,80.5,433.0,2.6,22.3,507.5,378.23,286.24
2018,7,21,11,30,78.0,439.0,2.7,22.4,512.0,390.59,295.51
2018,7,21,11,45,87.5,449.5,2.75,22.5,532.0,414.26,313.13
2018,7,21,12,0,97.0,460.0,2.8,22.6,552.0,438.75,331.26
2018,7,21,12,15,97.5,459.0,2.85,22.6,551.5,447.63,337.96
2018,7,21,12,30,98.0,458.0,2.9,22.6,551.0,455.97,344.34
2018,7,21,12,45,98.0,456.0,2.95,22.6,548.5,462.48,349.4
2018,7,21,13,0,98.0,454.0,3.0,22.6,546.0,468.35,354.03
2018,7,21,13,15,85.5,440.0,3.05,22.5,519.5,451.88,342.24
2018,7,21,13,30,73.0,426.0,3.1,22.4,493.0,433.95,329.39
2018,7,21,13,45,66.5,410.0,3.1,22.3,470.0,418.35,318.32
2018,7,21,14,0,60.0,394.0,3.1,22.2,447.0,401.81,306.49
2018,7,21,14,15,175.0,348.0,3.1,22.05,495.0,488.2,375.0
2018,7,21,14,30,290.0,302.0,3.1,21.9,543.0,573.81,441.4
2018,7,21,14,45,299.0,296.0,3.1,21.8,535.5,579.27,446.07
2018,7,21,15,0,308.0,290.0,3.1,21.7,528.0,583.14,450.1
2018,7,21,15,15,310.0,274.0,3.1,21.7,503.0,568.67,440.68
2018,7,21,15,30,312.0,258.0,3.1,21.7,478.0,552.43,430.04
2018,7,21,15,45,490.5,193.0,3.15,21.3,513.5,661.42,516.2
2018,7,21,16,0,669.0,128.0,3.2,20.9,549.0,747.78,582.84
2018,7,21,16,15,449.0,171.0,3.2,20.6,444.0,583.0,460.75
2018,7,21,16,30,229.0,214.0,3.2,20.3,339.0,418.68,333.69
2018,7,21,16,45,232.0,193.5,3.2,20.0,309.5,393.37,316.23
2018,7,21,17,0,235.0,173.0,3.2,19.7,280.0,366.77,296.78
2018,7,21,17,15,260.0,150.5,3.2,19.35,255.5,352.16,286.82
2018,7,21,17,30,285.0,128.0,3.2,19.0,231.0,334.41,273.74
2018,7,21,17,45,273.0,109.5,3.15,18.65,196.0,295.12,241.96
2018,7,21,18,0,261.0,91.0,3.1,18.3,161.0,256.02,209.37
2018,7,21,18,15,222.5,74.5,3.05,17.95,125.0,205.92,166.52
2018,7,21,18,30,184.0,58.0,3.0,17.6,89.0,159.19,125.65
2018,7,21,18,45,129.0,42.0,2.9,17.3,60.5,109.95,82.14
2018,7,21,19,0,74.0,26.0,2.8,17.0,32.0,63.64,33.57
2018,7,21,19,15,42.5,13.5,2.75,16.85,16.5,23.39,0.0
2018,7,21,19,30,11.0,1.0,2.7,16.7,1.0,0.0,0.0
2018,7,21,19,45,5.5,0.5,2.6,16.55,0.5,0.0,0.0
2018,7,21,20,0,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,2.5,16.15,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,2.45,16.05,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,2.4,15.95,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,2.4,15.85,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,2.4,15.75,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,2.4,15.65,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,2.4,15.55,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,2.4,15.45,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,2.4,15.35,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,2.35,15.3,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,2.25,15.3,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,2.15,15.3,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,2.05,15.3,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,1.95,15.3,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,1.95,15.4,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,7,22,4,45,5.5,1.0,2.0,15.55,1.0,0.0,0.0
2018,7,22,5,0,11.0,2.0,2.0,15.6,2.0,0.0,0.0
2018,7,22,5,15,103.0,13.0,2.05,15.9,19.5,10.23,0.0
2018,7,22,5,30,195.0,24.0,2.1,16.2,37.0,18.33,2.88
2018,7,22,5,45,151.0,20.0,2.15,16.45,35.0,15.43,7.3
2018,7,22,6,0,107.0,16.0,2.2,16.7,33.0,12.33,5.1
2018,7,22,6,15,53.5,19.5,2.2,16.95,28.0,15.17,7.76
2018,7,22,6,30,0.0,23.0,2.2,17.2,23.0,17.5,9.9
2018,7,22,6,45,0.0,35.5,2.25,17.5,35.5,27.08,18.41
2018,7,22,7,0,0.0,48.0,2.3,17.8,48.0,36.7,26.86
2018,7,22,7,15,0.0,70.5,2.3,18.15,70.5,54.09,42.0
2018,7,22,7,30,0.0,93.0,2.3,18.5,93.0,70.68,56.21
2018,7,22,7,45,0.0,110.5,2.35,18.8,110.5,83.27,66.79
2018,7,22,8,0,0.0,128.0,2.4,19.1,128.0,95.72,77.12
2018,7,22,8,15,2.0,152.5,2.4,19.4,153.5,112.74,91.2
2018,7,22,8,30,4.0,177.0,2.4,19.7,179.0,129.47,104.87
2018,7,22,8,45,10.5,207.0,2.45,20.0,214.0,149.52,121.16
2018,7,22,9,0,17.0,237.0,2.5,20.3,249.0,171.44,132.2
2018,7,22,9,15,33.5,274.0,2.55,20.5,299.0,191.42,146.51
2018,7,22,9,30,50.0,311.0,2.6,20.7,349.0,223.16,170.11
2018,7,22,9,45,99.5,349.0,2.65,20.9,429.5,267.13,202.04
2018,7,22,10,0,149.0,387.0,2.7,21.1,510.0,312.56,235.54
2018,7,22,10,15,356.5,319.0,2.75,21.25,627.0,356.4,265.79
2018,7,22,10,30,564.0,251.0,2.8,21.4,744.0,427.6,319.27
2018,7,22,10,45,717.5,182.5,2.9,21.5,826.5,491.76,369.59
2018,7,22,11,0,871.0,114.0,3.0,21.6,909.0,563.57,426.09
2018,7,22,11,15,875.0,114.0,3.1,21.6,923.5,610.72,463.89
2018,7,22,11,30,879.0,114.0,3.2,21.6,938.0,656.01,499.56
2018,7,22,11,45,881.0,114.0,3.25,21.6,946.0,697.93,531.83
2018,7,22,12,0,883.0,114.0,3.3,21.6,954.0,737.49,561.78
2018,7,22,12,15,884.5,113.5,3.35,21.6,955.0,773.76,588.63
2018,7,22,12,30,886.0,113.0,3.4,21.6,956.0,807.3,612.11
2018,7,22,12,45,886.0,111.0,3.5,21.6,949.0,835.41,632.04
2018,7,22,13,0,886.0,109.0,3.6,21.6,942.0,860.29,649.8
2018,7,22,13,15,883.0,108.5,3.6,21.6,927.5,880.51,663.89
2018,7,22,13,30,880.0,108.0,3.6,21.6,913.0,897.17,675.63
2018,7,22,13,45,876.0,107.0,3.65,21.55,892.5,908.8,684.47
2018,7,22,14,0,872.0,106.0,3.7,21.5,872.0,916.72,690.94
2018,7,22,14,15,866.0,104.5,3.75,21.4,844.5,918.56,693.53
2018,7,22,14,30,860.0,103.0,3.8,21.3,817.0,916.65,693.74
2018,7,22,14,45,852.0,100.5,3.8,21.2,783.5,908.16,689.27
2018,7,22,15,0,844.0,98.0,3.8,21.1,750.0,896.03,682.45
2018,7,22,15,15,833.0,96.5,3.8,21.1,711.5,878.72,671.87
2018,7,22,15,30,822.0,95.0,3.8,21.1,673.0,858.14,659.07
2018,7,22,15,45,808.0,92.5,3.75,20.85,630.5,830.71,641.84
2018,7,22,16,0,794.0,90.0,3.7,20.6,588.0,810.07,629.43
2018,7,22,16,15,776.5,87.0,3.7,20.4,542.0,773.28,605.38
2018,7,22,16,30,759.0,84.0,3.7,20.2,496.0,734.32,579.52
2018,7,22,16,45,735.5,80.5,3.7,20.0,448.0,688.17,547.92
2018,7,22,17,0,712.0,77.0,3.7,19.8,400.0,640.83,514.81
2018,7,22,17,15,680.0,72.5,3.65,19.55,351.0,585.47,474.32
2018,7,22,17,30,648.0,68.0,3.6,19.3,302.0,532.91,433.8
2018,7,22,17,45,603.5,63.0,3.6,19.05,254.0,470.27,384.0
2018,7,22,18,0,559.0,58.0,3.6,18.8,206.0,409.9,334.19
2018,7,22,18,15,493.5,51.0,3.5,18.55,161.0,338.96,273.96
2018,7,22,18,30,428.0,44.0,3.4,18.3,116.0,273.44,216.47
2018,7,22,18,45,330.5,35.0,3.35,18.0,79.5,198.56,150.01
2018,7,22,19,0,233.0,26.0,3.3,17.7,43.0,129.66,69.24
2018,7,22,19,15,124.5,14.0,3.25,17.5,22.5,48.54,0.0
2018,7,22,19,30,16.0,2.0,3.2,17.3,2.0,0.0,0.0
2018,7,22,19,45,8.0,1.0,3.15,17.15,1.0,0.0,0.0
2018,7,22,20,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,3.1,16.85,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,3.1,16.7,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,3.05,16.6,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,3.0,16.4,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,2.95,16.2,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,2.85,16.05,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,2.75,15.75,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,2.7,15.45,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,2.7,14.95,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,2.7,14.85,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,2.65,14.7,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,2.6,14.55,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,2.6,14.45,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,2.6,14.45,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,7,23,4,45,7.0,1.0,2.6,14.55,1.0,0.0,0.0
2018,7,23,5,0,14.0,2.0,2.6,14.6,2.0,0.0,0.0
2018,7,23,5,15,119.5,13.0,2.6,14.85,20.0,10.23,0.0
2018,7,23,5,30,225.0,24.0,2.6,15.1,38.0,19.84,2.29
2018,7,23,5,45,293.5,30.5,2.6,15.4,66.0,24.88,15.22
2018,7,23,6,0,362.0,37.0,2.6,15.7,94.0,30.03,20.57
2018,7,23,6,15,217.5,39.5,2.6,16.05,77.5,29.84,20.75
2018,7,23,6,30,73.0,42.0,2.6,16.4,61.0,31.42,22.3
2018,7,23,6,45,37.5,64.5,2.6,16.75,74.5,49.35,38.2
2018,7,23,7,0,2.0,87.0,2.6,17.1,88.0,65.43,52.25
2018,7,23,7,15,19.5,126.5,2.6,17.5,135.0,92.62,75.73
2018,7,23,7,30,37.0,166.0,2.6,17.9,182.0,114.61,94.31
2018,7,23,7,45,42.0,187.5,2.55,18.3,208.0,127.99,105.25
2018,7,23,8,0,47.0,209.0,2.5,18.7,234.0,141.09,115.8
2018,7,23,8,15,68.5,235.0,2.5,19.05,275.5,156.63,128.31
2018,7,23,8,30,90.0,261.0,2.5,19.4,317.0,171.8,140.36
2018,7,23,8,45,70.0,274.0,2.5,19.8,319.5,179.02,145.68
2018,7,23,9,0,50.0,287.0,2.5,20.2,322.0,192.7,147.94
2018,7,23,9,15,52.5,307.0,2.55,20.55,345.5,212.78,162.34
2018,7,23,9,30,55.0,327.0,2.6,20.9,369.0,233.56,177.78
2018,7,23,9,45,62.5,349.0,2.65,21.25,399.0,257.56,195.71
2018,7,23,10,0,70.0,371.0,2.7,21.6,429.0,282.95,214.78
2018,7,23,10,15,123.0,395.0,2.75,21.8,501.0,324.26,245.17
2018,7,23,10,30,176.0,419.0,2.8,22.0,573.0,377.28,284.7
2018,7,23,10,45,348.5,360.0,2.85,22.25,674.5,437.04,329.16
2018,7,23,11,0,521.0,301.0,2.9,22.5,776.0,515.88,388.62
2018,7,23,11,15,664.5,230.0,2.95,22.65,846.0,580.78,438.46
2018,7,23,11,30,808.0,159.0,3.0,22.8,916.0,652.11,492.95
2018,7,23,11,45,775.5,180.0,3.05,22.9,911.5,686.16,518.28
2018,7,23,12,0,743.0,201.0,3.1,23.0,907.0,715.45,539.77
2018,7,23,12,15,828.5,153.0,3.2,23.0,940.5,763.06,576.6
2018,7,23,12,30,914.0,105.0,3.3,23.0,974.0,824.2,620.09
2018,7,23,12,45,908.0,108.0,3.4,23.0,966.0,852.39,639.68
2018,7,23,13,0,902.0,111.0,3.5,23.0,958.0,877.11,657.18
2018,7,23,13,15,900.0,110.0,3.6,22.85,944.0,898.2,672.67
2018,7,23,13,30,898.0,109.0,3.7,22.7,930.0,915.67,685.84
2018,7,23,13,45,894.0,108.0,3.8,22.55,909.0,927.63,695.42
2018,7,23,14,0,890.0,107.0,3.9,22.4,888.0,935.79,702.58
2018,7,23,14,15,885.0,105.0,3.95,22.3,860.5,938.22,705.59
2018,7,23,14,30,880.0,103.0,4.0,22.2,833.0,936.81,706.16
2018,7,23,14,45,873.0,100.5,4.05,22.05,799.0,929.23,702.78
2018,7,23,15,0,866.0,98.0,4.1,21.9,765.0,917.91,696.99
2018,7,23,15,15,854.5,96.5,4.1,21.9,726.0,899.92,686.0
2018,7,23,15,30,843.0,95.0,4.1,21.9,687.0,878.59,672.77
2018,7,23,15,45,829.5,92.0,4.1,21.6,643.5,850.67,655.68
2018,7,23,16,0,816.0,89.0,4.1,21.3,600.0,819.83,636.43
2018,7,23,16,15,798.0,86.0,4.1,21.05,553.0,791.59,618.77
2018,7,23,16,30,780.0,83.0,4.1,20.8,506.0,751.55,592.28
2018,7,23,16,45,755.5,80.0,4.05,20.6,457.0,704.48,559.93
2018,7,23,17,0,731.0,77.0,4.0,20.4,408.0,656.2,526.08
2018,7,23,17,15,695.5,73.5,3.95,20.1,357.5,598.68,484.27
2018,7,23,17,30,660.0,70.0,3.9,19.8,307.0,544.45,442.56
2018,7,23,17,45,589.0,66.5,3.8,19.45,253.0,466.46,380.6
2018,7,23,18,0,518.0,63.0,3.7,19.1,199.0,393.04,320.34
2018,7,23,18,15,380.0,58.0,3.6,18.7,146.0,287.93,232.79
2018,7,23,18,30,242.0,53.0,3.5,18.3,93.0,192.62,152.11
2018,7,23,18,45,169.0,38.5,3.4,17.85,62.0,133.12,99.66
2018,7,23,19,0,96.0,24.0,3.3,17.4,31.0,68.75,32.51
2018,7,23,19,15,55.5,13.0,3.3,17.15,16.5,27.01,0.0
2018,7,23,19,30,15.0,2.0,3.3,16.9,2.0,0.0,0.0
2018,7,23,19,45,7.5,1.0,3.3,16.7,1.0,0.0,0.0
2018,7,23,20,0,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,3.25,16.35,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,3.2,16.2,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,3.2,16.1,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,3.15,15.95,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,3.1,15.85,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,3.15,15.75,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,3.25,15.7,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,3.35,15.65,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,3.4,15.55,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,3.4,15.45,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,3.35,15.35,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,3.25,15.3,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,3.15,15.25,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,3.05,15.2,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,2.95,15.2,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,2.9,15.15,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,2.85,15.05,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,2.85,15.05,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,7,24,4,45,0.0,0.0,2.9,15.15,0.0,0.0,0.0
2018,7,24,5,0,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,7,24,5,15,36.0,8.5,2.95,15.4,10.5,6.69,0.0
2018,7,24,5,30,72.0,17.0,3.0,15.6,21.0,13.08,0.0
2018,7,24,5,45,36.0,30.5,3.05,15.85,32.5,23.19,13.68
2018,7,24,6,0,0.0,44.0,3.1,16.1,44.0,33.01,23.09
2018,7,24,6,15,6.5,64.0,3.1,16.4,65.5,47.32,36.07
2018,7,24,6,30,13.0,84.0,3.1,16.7,87.0,61.52,48.81
2018,7,24,6,45,7.5,73.0,3.1,17.05,75.0,55.22,43.3
2018,7,24,7,0,2.0,62.0,3.1,17.4,63.0,47.54,36.45
2018,7,24,7,15,6.5,93.0,3.05,17.75,96.0,70.23,56.19
2018,7,24,7,30,11.0,124.0,3.0,18.1,129.0,91.85,74.67
2018,7,24,7,45,6.5,126.5,3.0,18.45,129.5,94.2,76.31
2018,7,24,8,0,2.0,129.0,3.0,18.8,130.0,96.4,77.83
2018,7,24,8,15,1.5,144.0,3.0,19.15,145.0,107.02,86.5
2018,7,24,8,30,1.0,159.0,3.0,19.5,160.0,117.55,95.0
2018,7,24,8,45,3.5,174.0,3.0,19.85,176.5,128.06,103.4
2018,7,24,9,0,6.0,189.0,3.0,20.2,193.0,139.55,107.4
2018,7,24,9,15,7.0,201.5,3.05,20.5,206.5,149.81,115.03
2018,7,24,9,30,8.0,214.0,3.1,20.8,220.0,160.29,122.88
2018,7,24,9,45,11.0,237.0,3.15,21.15,246.0,178.8,136.95
2018,7,24,10,0,14.0,260.0,3.2,21.5,272.0,197.97,151.46
2018,7,24,10,15,15.0,270.5,3.25,21.75,283.5,208.17,159.09
2018,7,24,10,30,16.0,281.0,3.3,22.0,295.0,218.57,166.86
2018,7,24,10,45,20.5,309.5,3.35,22.25,328.0,244.02,186.16
2018,7,24,11,0,25.0,338.0,3.4,22.5,361.0,270.47,206.07
2018,7,24,11,15,63.0,388.0,3.45,22.6,446.5,335.4,255.3
2018,7,24,11,30,101.0,438.0,3.5,22.7,532.0,405.53,307.8
2018,7,24,11,45,261.5,396.0,3.55,22.85,643.0,503.56,382.43
2018,7,24,12,0,422.0,354.0,3.6,23.0,754.0,612.62,463.96
2018,7,24,12,15,643.0,243.5,3.65,23.05,853.5,716.32,542.44
2018,7,24,12,30,864.0,133.0,3.7,23.1,953.0,808.82,611.5
2018,7,24,12,45,885.0,121.5,3.75,23.15,956.0,846.31,637.08
2018,7,24,13,0,906.0,110.0,3.8,23.2,959.0,881.14,661.11
2018,7,24,13,15,904.0,109.0,3.8,23.15,945.0,902.32,675.82
2018,7,24,13,30,902.0,108.0,3.8,23.1,931.0,919.87,688.21
2018,7,24,13,45,898.5,106.5,3.85,23.05,910.0,931.86,697.24
2018,7,24,14,0,895.0,105.0,3.9,23.0,889.0,940.03,703.84
2018,7,24,14,15,889.0,103.5,3.95,22.9,861.0,942.02,706.55
2018,7,24,14,30,883.0,102.0,4.0,22.8,833.0,940.16,706.83
2018,7,24,14,45,875.5,100.0,4.0,22.65,799.5,932.6,703.22
2018,7,24,15,0,868.0,98.0,4.0,22.5,766.0,921.31,697.21
2018,7,24,15,15,857.0,96.0,4.0,22.5,726.5,903.2,686.21
2018,7,24,15,30,846.0,94.0,4.0,22.5,687.0,881.71,672.94
2018,7,24,15,45,833.0,91.5,4.05,22.15,644.0,854.68,656.94
2018,7,24,16,0,820.0,89.0,4.1,21.8,601.0,824.72,638.74
2018,7,24,16,15,803.0,85.5,4.1,21.6,554.0,796.62,621.13
2018,7,24,16,30,786.0,82.0,4.1,21.4,507.0,756.61,594.66
2018,7,24,16,45,763.0,78.5,4.1,21.15,458.0,709.88,562.95
2018,7,24,17,0,740.0,75.0,4.1,20.9,409.0,661.82,529.63
2018,7,24,17,15,709.0,71.0,4.1,20.5,359.0,606.52,490.14
2018,7,24,17,30,678.0,67.0,4.1,20.1,309.0,551.21,448.03
2018,7,24,17,45,634.0,61.5,4.05,19.7,259.5,489.39,399.01
2018,7,24,18,0,590.0,56.0,4.0,19.3,210.0,427.12,347.79
2018,7,24,18,15,525.0,49.5,3.95,18.9,164.0,355.3,286.92
2018,7,24,18,30,460.0,43.0,3.9,18.5,118.0,288.77,228.41
2018,7,24,18,45,359.0,33.5,3.85,18.15,80.0,210.0,157.96
2018,7,24,19,0,258.0,24.0,3.8,17.8,42.0,136.41,63.62
2018,7,24,19,15,138.0,13.5,3.75,17.55,22.0,52.49,0.0
2018,7,24,19,30,18.0,3.0,3.7,17.3,2.0,0.0,0.0
2018,7,24,19,45,9.0,1.5,3.65,17.1,1.0,0.0,0.0
2018,7,24,20,0,0.0,0.0,3.6,16.9,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,3.6,16.75,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,3.6,16.6,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,3.55,16.5,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,3.5,16.4,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,3.4,16.3,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,3.3,16.2,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,3.25,16.1,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,2.95,15.75,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,2.85,15.65,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,2.75,15.55,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,2.7,15.45,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,2.7,15.15,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,2.7,15.05,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,2.7,14.95,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,2.65,14.9,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,2.6,14.85,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,2.65,14.9,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,7,25,4,45,0.0,0.0,2.75,15.1,0.0,0.0,0.0
2018,7,25,5,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,7,25,5,15,118.5,10.5,2.8,15.5,17.5,8.26,0.0
2018,7,25,5,30,237.0,21.0,2.8,15.8,35.0,17.35,0.0
2018,7,25,5,45,175.0,21.0,2.85,16.1,36.5,16.67,8.16
2018,7,25,6,0,113.0,21.0,2.9,16.4,38.0,15.97,8.24
2018,7,25,6,15,56.5,32.5,2.8,16.8,41.0,25.64,16.97
2018,7,25,6,30,0.0,44.0,2.7,17.2,44.0,33.63,24.16
2018,7,25,6,45,26.0,78.0,2.65,17.55,87.0,58.15,45.8
2018,7,25,7,0,52.0,112.0,2.6,17.9,130.0,80.78,65.49
2018,7,25,7,15,294.0,112.0,2.6,18.4,239.0,77.27,62.14
2018,7,25,7,30,536.0,112.0,2.6,18.9,348.0,81.94,65.86
2018,7,25,7,45,532.0,127.5,2.6,19.4,385.5,90.64,72.98
2018,7,25,8,0,528.0,143.0,2.6,19.9,423.0,98.09,78.93
2018,7,25,8,15,361.0,205.5,2.6,20.45,405.0,134.68,109.35
2018,7,25,8,30,194.0,268.0,2.6,21.0,387.0,170.05,138.15
2018,7,25,8,45,153.0,289.0,2.6,21.55,387.5,179.37,145.04
2018,7,25,9,0,112.0,310.0,2.6,22.1,388.0,200.59,151.19
2018,7,25,9,15,158.0,331.0,2.6,22.55,447.5,232.69,172.08
2018,7,25,9,30,204.0,352.0,2.6,23.0,507.0,270.92,198.76
2018,7,25,9,45,389.5,299.5,2.6,23.4,613.0,296.98,212.67
2018,7,25,10,0,575.0,247.0,2.6,23.8,719.0,353.53,252.84
2018,7,25,10,15,500.0,295.5,2.7,23.95,716.5,397.98,291.29
2018,7,25,10,30,425.0,344.0,2.8,24.1,714.0,432.81,320.82
2018,7,25,10,45,667.5,223.5,2.9,24.3,822.0,499.22,371.22
2018,7,25,11,0,910.0,103.0,3.0,24.5,930.0,579.83,433.33
2018,7,25,11,15,912.5,104.5,3.15,24.5,945.5,629.19,472.39
2018,7,25,11,30,915.0,106.0,3.3,24.5,961.0,676.49,509.2
2018,7,25,11,45,916.0,106.5,3.45,24.5,968.5,719.76,542.4
2018,7,25,12,0,917.0,107.0,3.6,24.5,976.0,760.47,573.2
2018,7,25,12,15,919.0,106.0,3.7,24.35,977.0,798.0,600.74
2018,7,25,12,30,921.0,105.0,3.8,24.2,978.0,832.68,625.31
2018,7,25,12,45,922.0,103.5,3.9,24.05,972.0,863.05,646.94
2018,7,25,13,0,923.0,102.0,4.0,23.9,966.0,890.11,666.37
2018,7,25,13,15,920.0,102.0,4.1,23.75,952.0,911.56,682.08
2018,7,25,13,30,917.0,102.0,4.2,23.6,938.0,929.32,695.42
2018,7,25,13,45,912.5,101.5,4.25,23.45,916.5,941.46,704.83
2018,7,25,14,0,908.0,101.0,4.3,23.3,895.0,949.74,711.78
2018,7,25,14,15,900.5,101.0,4.35,23.05,867.0,951.85,714.99
2018,7,25,14,30,893.0,101.0,4.4,22.8,839.0,950.1,715.75
2018,7,25,14,45,883.5,99.5,4.45,22.55,804.0,941.15,711.67
2018,7,25,15,0,874.0,98.0,4.5,22.3,769.0,928.47,705.39
2018,7,25,15,15,863.0,96.0,4.5,22.3,729.5,910.28,694.29
2018,7,25,15,30,852.0,94.0,4.5,22.3,690.0,888.68,680.89
2018,7,25,15,45,806.5,102.0,4.5,21.7,637.0,854.72,660.35
2018,7,25,16,0,761.0,110.0,4.5,21.1,584.0,808.26,630.61
2018,7,25,16,15,684.0,119.5,4.5,20.7,520.0,740.39,584.21
2018,7,25,16,30,607.0,129.0,4.5,20.3,456.0,668.88,533.89
2018,7,25,16,45,445.5,140.0,4.5,19.95,367.0,524.59,424.01
2018,7,25,17,0,284.0,151.0,4.5,19.6,278.0,381.55,311.17
2018,7,25,17,15,290.5,133.0,4.4,19.2,249.0,356.69,292.78
2018,7,25,17,30,297.0,115.0,4.3,18.8,220.0,330.19,272.09
2018,7,25,17,45,208.5,95.0,4.25,18.45,163.0,240.45,197.84
2018,7,25,18,0,120.0,75.0,4.2,18.1,106.0,146.62,118.9
2018,7,25,18,15,66.5,57.5,4.1,17.8,74.0,94.92,74.48
2018,7,25,18,30,13.0,40.0,4.0,17.5,42.0,40.73,28.24
2018,7,25,18,45,13.5,28.0,3.9,17.2,29.5,29.64,18.1
2018,7,25,19,0,14.0,16.0,3.8,16.9,17.0,17.86,2.88
2018,7,25,19,15,12.5,9.0,3.7,16.75,9.5,10.89,0.0
2018,7,25,19,30,11.0,2.0,3.6,16.6,2.0,0.0,0.0
2018,7,25,19,45,5.5,1.0,3.5,16.45,1.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,3.4,16.3,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,3.4,16.15,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,3.4,15.9,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,3.4,15.7,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,3.35,15.3,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,3.25,15.15,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,3.2,15.05,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,3.15,14.9,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,3.1,14.75,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,3.05,14.6,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,3.0,14.45,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,2.95,14.45,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,7,26,4,45,0.0,0.0,2.7,14.75,0.0,0.0,0.0
2018,7,26,5,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,7,26,5,15,0.5,3.5,2.7,15.1,3.5,2.75,0.0
2018,7,26,5,30,1.0,7.0,2.7,15.4,7.0,5.31,0.0
2018,7,26,5,45,0.5,14.0,2.65,15.65,14.0,10.64,3.13
2018,7,26,6,0,0.0,21.0,2.6,15.9,21.0,15.98,8.26
2018,7,26,6,15,0.0,32.5,2.55,16.25,32.5,24.79,16.25
2018,7,26,6,30,0.0,44.0,2.5,16.6,44.0,33.63,24.22
2018,7,26,6,45,1.5,63.5,2.4,16.95,64.0,48.51,37.42
2018,7,26,7,0,3.0,83.0,2.3,17.3,84.0,62.63,49.76
2018,7,26,7,15,6.0,105.0,2.25,17.75,107.5,78.27,63.2
2018,7,26,7,30,9.0,127.0,2.2,18.2,131.0,93.7,76.22
2018,7,26,7,45,8.5,137.0,2.15,18.6,141.0,101.11,82.18
2018,7,26,8,0,8.0,147.0,2.1,19.0,151.0,108.45,88.02
2018,7,26,8,15,11.5,166.0,2.05,19.4,172.5,121.68,98.76
2018,7,26,8,30,15.0,185.0,2.0,19.8,194.0,134.77,109.25
2018,7,26,8,45,17.5,202.5,2.0,20.15,214.0,146.75,118.74
2018,7,26,9,0,20.0,220.0,2.0,20.5,234.0,160.86,123.57
2018,7,26,9,15,17.5,227.5,2.05,20.8,240.0,168.64,129.1
2018,7,26,9,30,15.0,235.0,2.1,21.1,246.0,176.02,134.56
2018,7,26,9,45,16.0,253.5,2.1,21.35,266.0,191.52,146.28
2018,7,26,10,0,17.0,272.0,2.1,21.6,286.0,207.37,158.22
2018,7,26,10,15,23.5,303.5,2.2,21.75,323.5,230.61,175.78
2018,7,26,10,30,30.0,335.0,2.3,21.9,361.0,260.24,198.18
2018,7,26,10,45,30.0,344.5,2.45,22.05,371.0,272.69,207.53
2018,7,26,11,0,30.0,354.0,2.6,22.2,381.0,285.28,217.01
2018,7,26,11,15,43.0,376.0,2.7,22.2,415.5,315.12,239.64
2018,7,26,11,30,56.0,398.0,2.8,22.2,450.0,346.82,263.57
2018,7,26,11,45,99.5,400.0,2.9,22.2,493.5,392.21,298.22
2018,7,26,12,0,143.0,402.0,3.0,22.2,537.0,435.98,331.59
2018,7,26,12,15,108.0,419.5,3.1,22.15,521.5,435.36,330.58
2018,7,26,12,30,73.0,437.0,3.2,22.1,506.0,420.41,319.07
2018,7,26,12,45,204.5,414.0,3.3,22.0,605.5,530.38,403.65
2018,7,26,13,0,336.0,391.0,3.4,21.9,705.0,648.08,491.58
2018,7,26,13,15,359.0,386.5,3.5,21.8,717.5,678.74,514.27
2018,7,26,13,30,382.0,382.0,3.6,21.7,730.0,708.43,536.78
2018,7,26,13,45,420.0,353.0,3.65,21.55,727.0,744.69,564.3
2018,7,26,14,0,458.0,324.0,3.7,21.4,724.0,763.73,580.01
2018,7,26,14,15,659.0,221.5,3.75,21.25,776.5,868.68,660.1
2018,7,26,14,30,860.0,119.0,3.8,21.1,829.0,938.85,710.1
2018,7,26,14,45,854.0,115.5,3.8,20.95,795.5,931.51,706.08
2018,7,26,15,0,848.0,112.0,3.8,20.8,762.0,920.45,700.2
2018,7,26,15,15,836.0,109.5,3.8,20.8,722.0,901.26,688.41
2018,7,26,15,30,824.0,107.0,3.8,20.8,682.0,890.09,682.33
2018,7,26,15,45,812.5,103.0,3.85,20.45,639.0,862.72,666.03
2018,7,26,16,0,801.0,99.0,3.9,20.1,596.0,832.31,647.54
2018,7,26,16,15,787.0,93.5,3.9,19.9,549.5,795.26,623.45
2018,7,26,16,30,773.0,88.0,3.9,19.7,503.0,755.74,597.28
2018,7,26,16,45,742.5,85.5,3.9,19.45,452.0,704.48,562.07
2018,7,26,17,0,712.0,83.0,3.9,19.2,401.0,652.39,525.49
2018,7,26,17,15,676.0,78.5,3.9,18.85,350.5,597.09,485.16
2018,7,26,17,30,640.0,74.0,3.9,18.5,300.0,539.18,440.67
2018,7,26,17,45,608.0,66.0,3.85,18.15,253.0,480.65,394.05
2018,7,26,18,0,576.0,58.0,3.8,17.8,206.0,423.28,346.43
2018,7,26,18,15,507.0,51.0,3.75,17.45,160.0,349.16,283.27
2018,7,26,18,30,438.0,44.0,3.7,17.1,114.0,280.73,222.88
2018,7,26,18,45,333.0,34.0,3.65,16.8,76.5,200.61,150.57
2018,7,26,19,0,228.0,24.0,3.6,16.5,39.0,124.6,45.13
2018,7,26,19,15,121.0,13.0,3.6,16.3,20.5,47.18,0.0
2018,7,26,19,30,14.0,2.0,3.6,16.1,2.0,0.0,0.0
2018,7,26,19,45,7.0,1.0,3.55,15.95,1.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,3.5,15.8,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,3.5,15.7,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,3.5,15.6,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,3.5,15.45,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,3.5,15.25,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,3.55,15.1,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,3.65,14.55,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,3.7,14.45,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,3.75,14.35,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,3.8,14.25,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,3.8,14.15,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,3.75,14.05,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,3.65,13.95,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,3.65,13.95,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,7,27,5,15,14.5,4.0,3.75,14.3,5.0,3.15,0.0
2018,7,27,5,30,29.0,8.0,3.8,14.6,10.0,6.33,0.0
2018,7,27,5,45,89.5,20.0,3.85,14.85,32.0,15.14,6.79
2018,7,27,6,0,150.0,32.0,3.9,15.1,54.0,24.08,15.33
2018,7,27,6,15,97.0,31.5,3.85,15.4,48.0,24.24,15.8
2018,7,27,6,30,44.0,31.0,3.8,15.7,42.0,24.57,16.25
2018,7,27,6,45,22.0,49.0,3.8,16.0,54.5,38.25,28.45
2018,7,27,7,0,0.0,67.0,3.8,16.3,67.0,51.39,40.04
2018,7,27,7,15,0.0,86.0,3.7,16.65,86.0,65.23,52.06
2018,7,27,7,30,0.0,105.0,3.6,17.0,105.0,78.85,63.72
2018,7,27,7,45,0.0,117.5,3.55,17.35,117.5,87.94,71.29
2018,7,27,8,0,0.0,130.0,3.5,17.7,130.0,96.96,78.71
2018,7,27,8,15,2.0,147.5,3.5,18.0,148.5,109.3,88.9
2018,7,27,8,30,4.0,165.0,3.5,18.3,167.0,121.52,98.88
2018,7,27,8,45,9.5,193.0,3.5,18.6,199.0,140.46,114.45
2018,7,27,9,0,15.0,221.0,3.5,18.9,231.0,161.1,125.0
2018,7,27,9,15,18.5,242.0,3.5,19.15,255.5,178.28,137.87
2018,7,27,9,30,22.0,263.0,3.5,19.4,280.0,196.17,151.4
2018,7,27,9,45,24.0,279.5,3.55,19.7,298.5,204.92,157.84
2018,7,27,10,0,26.0,296.0,3.6,20.0,317.0,221.44,170.45
2018,7,27,10,15,34.0,322.5,3.6,20.2,351.0,247.58,190.4
2018,7,27,10,30,42.0,349.0,3.6,20.4,385.0,275.34,211.53
2018,7,27,10,45,49.0,366.5,3.65,20.55,410.0,297.88,228.67
2018,7,27,11,0,56.0,384.0,3.7,20.7,435.0,321.57,246.66
2018,7,27,11,15,55.5,391.5,3.75,20.85,442.5,334.44,256.35
2018,7,27,11,30,55.0,399.0,3.8,21.0,450.0,347.27,265.98
2018,7,27,11,45,55.5,412.5,3.85,21.1,464.5,365.48,279.65
2018,7,27,12,0,56.0,426.0,3.9,21.2,479.0,383.97,293.47
2018,7,27,12,15,75.5,440.0,3.95,21.2,511.5,417.67,319.16
2018,7,27,12,30,95.0,454.0,4.0,21.2,544.0,452.93,345.89
2018,7,27,12,45,116.0,456.5,4.05,21.25,565.5,494.25,376.94
2018,7,27,13,0,137.0,459.0,4.1,21.3,587.0,524.3,399.67
2018,7,27,13,15,154.0,453.5,4.15,21.25,595.0,543.94,414.94
2018,7,27,13,30,171.0,448.0,4.2,21.2,603.0,563.21,430.04
2018,7,27,13,45,257.0,409.5,4.2,21.2,636.5,632.5,483.3
2018,7,27,14,0,343.0,371.0,4.2,21.2,670.0,684.19,523.45
2018,7,27,14,15,618.0,240.5,4.2,21.1,758.0,849.59,648.82
2018,7,27,14,30,893.0,110.0,4.2,21.0,846.0,962.55,729.09
2018,7,27,14,45,885.5,107.5,4.2,20.9,811.5,954.58,724.24
2018,7,27,15,0,878.0,105.0,4.2,20.8,777.0,942.81,717.78
2018,7,27,15,15,866.5,103.0,4.2,20.8,736.5,924.18,706.42
2018,7,27,15,30,855.0,101.0,4.2,20.8,696.0,902.13,692.75
2018,7,27,15,45,841.5,98.0,4.15,20.55,652.0,873.94,675.19
2018,7,27,16,0,828.0,95.0,4.1,20.3,608.0,852.8,662.6
2018,7,27,16,15,809.5,92.0,4.05,20.05,560.0,814.06,637.27
2018,7,27,16,30,791.0,89.0,4.0,19.8,512.0,773.02,610.06
2018,7,27,16,45,764.5,86.0,4.0,19.55,461.5,723.67,576.44
2018,7,27,17,0,738.0,83.0,4.0,19.3,411.0,673.14,541.23
2018,7,27,17,15,698.0,79.0,4.05,18.9,358.5,614.55,498.97
2018,7,27,17,30,658.0,75.0,4.1,18.5,306.0,553.52,452.31
2018,7,27,17,45,577.5,72.0,4.15,18.05,250.5,469.48,385.5
2018,7,27,18,0,497.0,69.0,4.2,17.6,195.0,390.57,320.56
2018,7,27,18,15,389.5,61.0,4.2,17.15,146.0,293.88,239.2
2018,7,27,18,30,282.0,53.0,4.2,16.7,97.0,214.14,170.15
2018,7,27,18,45,150.5,36.0,4.2,16.25,58.5,124.57,92.31
2018,7,27,19,0,19.0,19.0,4.2,15.8,20.0,23.76,2.56
2018,7,27,19,15,12.0,10.0,4.2,15.55,10.5,11.54,0.0
2018,7,27,19,30,5.0,1.0,4.2,15.3,1.0,0.0,0.0
2018,7,27,19,45,2.5,0.5,4.2,15.05,0.5,0.0,0.0
2018,7,27,20,0,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,4.15,14.7,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,4.05,14.3,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,3.95,14.15,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,3.85,14.05,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,3.5,13.75,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,3.2,13.45,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,3.15,13.35,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,3.1,13.25,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,3.05,13.2,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,3.0,13.15,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,2.9,13.05,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,2.75,12.95,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,2.65,13.15,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,7,28,5,15,1.5,3.5,2.65,13.5,3.5,2.75,0.0
2018,7,28,5,30,3.0,7.0,2.7,13.8,7.0,5.48,0.0
2018,7,28,5,45,1.5,14.5,2.7,14.1,14.5,11.02,3.36
2018,7,28,6,0,0.0,22.0,2.7,14.4,22.0,16.75,8.98
2018,7,28,6,15,0.0,31.5,2.6,14.7,31.5,24.02,15.67
2018,7,28,6,30,0.0,41.0,2.5,15.0,41.0,31.32,22.33
2018,7,28,6,45,0.0,63.0,2.4,15.3,63.0,48.09,37.31
2018,7,28,7,0,0.0,85.0,2.3,15.6,85.0,63.89,51.23
2018,7,28,7,15,0.5,109.5,2.25,15.9,109.5,81.08,66.15
2018,7,28,7,30,1.0,134.0,2.2,16.2,134.0,97.99,80.57
2018,7,28,7,45,5.0,152.5,2.1,16.55,155.0,110.93,91.34
2018,7,28,8,0,9.0,171.0,2.0,16.9,176.0,123.78,101.88
2018,7,28,8,15,11.5,188.0,2.0,17.2,195.0,135.55,111.4
2018,7,28,8,30,14.0,205.0,2.0,17.5,214.0,147.22,120.74
2018,7,28,8,45,23.0,234.5,1.95,17.8,250.0,166.54,136.37
2018,7,28,9,0,32.0,264.0,1.9,18.1,286.0,179.12,138.79
2018,7,28,9,15,37.0,287.0,1.95,18.4,314.0,199.75,153.96
2018,7,28,9,30,42.0,310.0,2.0,18.7,342.0,221.55,170.29
2018,7,28,9,45,51.5,335.5,2.05,18.95,376.5,247.25,189.63
2018,7,28,10,0,61.0,361.0,2.1,19.2,411.0,274.75,210.41
2018,7,28,10,15,78.5,385.0,2.15,19.55,451.5,306.13,233.91
2018,7,28,10,30,96.0,409.0,2.2,19.9,492.0,340.11,259.34
2018,7,28,10,45,141.0,410.0,2.3,20.2,535.5,373.75,284.58
2018,7,28,11,0,186.0,411.0,2.4,20.5,579.0,413.86,314.86
2018,7,28,11,15,381.0,357.5,2.5,20.7,709.5,511.93,389.04
2018,7,28,11,30,576.0,304.0,2.6,20.9,840.0,624.79,473.08
2018,7,28,11,45,592.0,301.5,2.7,21.15,856.5,665.19,502.7
2018,7,28,12,0,608.0,299.0,2.8,21.4,873.0,707.59,533.71
2018,7,28,12,15,550.0,311.0,2.85,21.5,830.5,705.25,532.04
2018,7,28,12,30,492.0,323.0,2.9,21.6,788.0,695.49,525.13
2018,7,28,12,45,363.5,357.5,3.0,21.7,699.5,640.47,484.61
2018,7,28,13,0,235.0,392.0,3.1,21.8,611.0,564.23,428.13
2018,7,28,13,15,258.5,377.0,3.2,21.8,614.5,583.51,443.92
2018,7,28,13,30,282.0,362.0,3.3,21.8,618.0,601.82,458.54
2018,7,28,13,45,240.0,370.0,3.4,21.75,584.0,580.6,442.89
2018,7,28,14,0,198.0,378.0,3.5,21.7,550.0,537.82,411.81
2018,7,28,14,15,493.5,272.0,3.55,21.55,682.5,758.1,579.23
2018,7,28,14,30,789.0,166.0,3.6,21.4,815.0,935.94,707.09
2018,7,28,14,45,786.5,159.5,3.6,21.3,783.0,929.29,702.55
2018,7,28,15,0,784.0,153.0,3.6,21.2,751.0,918.92,697.04
2018,7,28,15,15,770.0,150.0,3.6,21.2,711.5,897.72,683.91
2018,7,28,15,30,756.0,147.0,3.6,21.2,672.0,880.64,673.76
2018,7,28,15,45,741.5,141.0,3.65,20.85,628.0,849.53,654.91
2018,7,28,16,0,727.0,135.0,3.7,20.5,584.0,815.68,633.98
2018,7,28,16,15,679.0,135.5,3.7,20.2,528.0,757.95,595.11
2018,7,28,16,30,631.0,136.0,3.7,19.9,472.0,699.61,555.03
2018,7,28,16,45,599.0,129.0,3.7,19.65,422.5,646.11,516.97
2018,7,28,17,0,567.0,122.0,3.7,19.4,373.0,592.26,477.63
2018,7,28,17,15,540.0,111.0,3.65,19.0,326.0,538.06,437.21
2018,7,28,17,30,513.0,100.0,3.6,18.6,279.0,477.15,390.38
2018,7,28,17,45,461.5,89.0,3.6,18.15,230.0,409.54,336.36
2018,7,28,18,0,410.0,78.0,3.6,17.7,181.0,345.45,283.3
2018,7,28,18,15,346.5,65.0,3.55,17.3,138.5,276.78,224.71
2018,7,28,18,30,283.0,52.0,3.5,16.9,96.0,214.08,169.64
2018,7,28,18,45,196.5,36.5,3.5,16.45,62.0,145.28,107.52
2018,7,28,19,0,110.0,21.0,3.5,16.0,28.0,76.93,13.53
2018,7,28,19,15,55.0,10.5,3.5,15.8,14.0,25.17,0.0
2018,7,28,19,30,0.0,0.0,3.5,15.6,0.0,0.0,0.0
2018,7,28,19,45,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,3.5,15.05,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,3.45,14.8,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,3.4,14.65,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,3.25,14.35,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,3.2,14.25,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,3.15,14.15,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,3.05,14.1,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,3.0,14.05,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,3.0,13.95,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,2.95,13.9,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,2.9,13.85,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,2.85,13.8,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,2.75,13.8,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,2.7,13.85,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,7,29,5,15,7.0,4.5,2.7,14.05,5.0,3.54,0.0
2018,7,29,5,30,14.0,9.0,2.7,14.2,10.0,7.25,0.0
2018,7,29,5,45,7.0,18.0,2.7,14.35,18.5,14.17,5.82
2018,7,29,6,0,0.0,27.0,2.7,14.5,27.0,20.59,12.3
2018,7,29,6,15,0.0,41.5,2.7,14.7,41.5,31.74,22.49
2018,7,29,6,30,0.0,56.0,2.7,14.9,56.0,42.59,32.35
2018,7,29,6,45,3.5,83.0,2.7,15.1,84.0,61.7,49.4
2018,7,29,7,0,7.0,110.0,2.7,15.3,112.0,80.36,65.82
2018,7,29,7,15,30.5,138.5,2.65,15.65,151.0,97.13,80.27
2018,7,29,7,30,54.0,167.0,2.6,16.0,190.0,115.08,95.49
2018,7,29,7,45,60.0,189.5,2.6,16.3,218.5,129.06,107.08
2018,7,29,8,0,66.0,212.0,2.6,16.6,247.0,142.73,118.26
2018,7,29,8,15,69.5,232.5,2.55,16.9,272.0,155.01,128.11
2018,7,29,8,30,73.0,253.0,2.5,17.2,297.0,166.99,137.62
2018,7,29,8,45,56.5,264.0,2.5,17.55,299.5,173.34,142.32
2018,7,29,9,0,40.0,275.0,2.5,17.9,302.0,185.79,144.14
2018,7,29,9,15,46.0,297.5,2.5,18.05,330.5,207.06,159.77
2018,7,29,9,30,52.0,320.0,2.5,18.2,359.0,229.6,176.76
2018,7,29,9,45,60.0,342.5,2.55,18.4,389.5,253.94,195.25
2018,7,29,10,0,68.0,365.0,2.6,18.6,420.0,279.76,214.98
2018,7,29,10,15,72.5,381.5,2.6,18.6,442.5,301.82,232.03
2018,7,29,10,30,77.0,398.0,2.6,18.6,465.0,324.65,249.62
2018,7,29,10,45,73.5,405.5,2.65,18.6,470.5,338.02,260.03
2018,7,29,11,0,70.0,413.0,2.7,18.6,476.0,350.9,269.99
2018,7,29,11,15,78.0,419.5,2.75,18.55,491.0,369.49,284.33
2018,7,29,11,30,86.0,426.0,2.8,18.5,506.0,388.74,299.15
2018,7,29,11,45,88.5,435.0,2.9,18.45,518.0,406.77,312.99
2018,7,29,12,0,91.0,444.0,3.0,18.4,530.0,424.96,326.93
2018,7,29,12,15,246.0,395.5,3.05,18.35,627.5,532.47,410.47
2018,7,29,12,30,401.0,347.0,3.1,18.3,725.0,643.65,494.87
2018,7,29,12,45,459.5,337.5,3.15,18.25,767.5,704.88,540.09
2018,7,29,13,0,518.0,328.0,3.2,18.2,810.0,767.0,585.79
2018,7,29,13,15,444.5,362.0,3.25,18.15,771.0,750.64,572.92
2018,7,29,13,30,371.0,396.0,3.3,18.1,732.0,714.96,546.92
2018,7,29,13,45,269.0,398.5,3.35,18.0,639.0,635.21,488.55
2018,7,29,14,0,167.0,401.0,3.4,17.9,546.0,531.78,411.68
2018,7,29,14,15,156.5,395.5,3.45,17.85,528.0,522.36,405.69
2018,7,29,14,30,146.0,390.0,3.5,17.8,510.0,511.95,398.49
2018,7,29,14,45,151.5,370.0,3.55,17.75,490.0,501.16,391.7
2018,7,29,15,0,157.0,350.0,3.6,17.7,470.0,489.15,384.0
2018,7,29,15,15,154.5,327.0,3.6,17.7,439.5,465.4,367.02
2018,7,29,15,30,152.0,304.0,3.6,17.7,409.0,440.56,349.16
2018,7,29,15,45,144.0,282.5,3.75,17.55,377.0,411.41,328.0
2018,7,29,16,0,136.0,261.0,3.9,17.4,345.0,381.65,306.08
2018,7,29,16,15,284.0,219.0,3.95,17.25,375.5,481.35,389.14
2018,7,29,16,30,432.0,177.0,4.0,17.1,406.0,571.47,462.81
2018,7,29,16,45,525.0,140.0,4.05,16.9,390.5,591.38,481.4
2018,7,29,17,0,618.0,103.0,4.1,16.7,375.0,611.75,500.07
2018,7,29,17,15,600.5,93.5,4.1,16.45,330.5,563.97,463.71
2018,7,29,17,30,583.0,84.0,4.1,16.2,286.0,515.47,425.91
2018,7,29,17,45,508.5,78.5,4.1,15.95,233.5,435.03,360.59
2018,7,29,18,0,434.0,73.0,4.1,15.7,181.0,354.25,293.15
2018,7,29,18,15,326.5,61.5,4.0,15.45,132.0,262.7,214.93
2018,7,29,18,30,219.0,50.0,3.9,15.2,83.0,181.8,144.57
2018,7,29,18,45,168.5,35.5,3.75,15.0,55.5,132.86,98.02
2018,7,29,19,0,118.0,21.0,3.6,14.8,28.0,79.68,5.12
2018,7,29,19,15,59.0,10.5,3.55,14.7,14.0,26.45,0.0
2018,7,29,19,30,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,7,29,19,45,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2018,7,29,20,0,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,3.4,14.15,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,3.4,14.05,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,3.4,13.95,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,3.35,13.9,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,3.25,13.85,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,3.15,13.75,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,3.05,13.7,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,3.0,13.65,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,2.9,13.35,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,2.95,13.3,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,7,30,5,15,26.5,7.5,3.0,13.5,9.0,5.9,0.0
2018,7,30,5,30,53.0,15.0,3.0,13.7,18.0,11.49,0.0
2018,7,30,5,45,110.0,34.0,3.05,13.9,47.5,25.32,14.63
2018,7,30,6,0,167.0,53.0,3.1,14.1,77.0,38.95,28.24
2018,7,30,6,15,156.0,59.5,3.05,14.4,89.0,43.83,33.16
2018,7,30,6,30,145.0,66.0,3.0,14.7,101.0,48.4,37.52
2018,7,30,6,45,73.5,78.5,2.95,15.0,96.5,57.79,45.94
2018,7,30,7,0,2.0,91.0,2.9,15.3,92.0,67.89,54.82
2018,7,30,7,15,14.0,121.0,2.8,15.7,127.0,88.67,72.87
2018,7,30,7,30,26.0,151.0,2.7,16.1,162.0,105.54,87.21
2018,7,30,7,45,16.5,158.5,2.65,16.45,166.0,114.84,94.81
2018,7,30,8,0,7.0,166.0,2.6,16.8,170.0,120.5,99.2
2018,7,30,8,15,9.5,182.5,2.55,17.2,188.0,131.98,108.48
2018,7,30,8,30,12.0,199.0,2.5,17.6,206.0,143.36,117.57
2018,7,30,8,45,17.0,223.0,2.45,17.95,234.0,159.31,130.43
2018,7,30,9,0,22.0,247.0,2.4,18.3,262.0,178.02,138.35
2018,7,30,9,15,25.0,266.0,2.45,18.6,284.0,194.67,150.62
2018,7,30,9,30,28.0,285.0,2.5,18.9,306.0,203.97,157.28
2018,7,30,9,45,38.5,314.5,2.55,19.15,345.0,231.19,177.89
2018,7,30,10,0,49.0,344.0,2.6,19.4,384.0,260.49,200.1
2018,7,30,10,15,51.5,358.0,2.65,19.6,401.5,278.56,213.87
2018,7,30,10,30,54.0,372.0,2.7,19.8,419.0,297.12,228.0
2018,7,30,10,45,84.5,379.5,2.8,19.95,455.0,325.52,249.6
2018,7,30,11,0,115.0,387.0,2.9,20.1,491.0,359.0,275.19
2018,7,30,11,15,166.5,401.5,2.95,20.15,554.5,412.96,316.32
2018,7,30,11,30,218.0,416.0,3.0,20.2,618.0,471.98,360.92
2018,7,30,11,45,251.5,426.0,3.05,20.3,661.0,525.21,400.58
2018,7,30,12,0,285.0,436.0,3.1,20.4,704.0,577.09,438.91
2018,7,30,12,15,268.0,441.0,3.15,20.45,693.0,587.94,446.71
2018,7,30,12,30,251.0,446.0,3.2,20.5,682.0,596.59,453.02
2018,7,30,12,45,271.5,440.0,3.2,20.6,693.5,624.89,474.04
2018,7,30,13,0,292.0,434.0,3.2,20.7,705.0,652.72,494.54
2018,7,30,13,15,337.0,403.5,3.25,20.65,712.0,679.24,515.46
2018,7,30,13,30,382.0,373.0,3.3,20.6,719.0,704.72,535.7
2018,7,30,13,45,569.5,280.0,3.3,20.55,781.5,823.93,624.76
2018,7,30,14,0,757.0,187.0,3.3,20.5,844.0,914.1,690.43
2018,7,30,14,15,774.5,172.0,3.35,20.45,825.0,925.78,698.99
2018,7,30,14,30,792.0,157.0,3.4,20.4,806.0,933.44,705.61
2018,7,30,14,45,780.5,155.0,3.4,20.3,771.5,922.56,699.51
2018,7,30,15,0,769.0,153.0,3.4,20.2,737.0,908.12,691.22
2018,7,30,15,15,755.0,149.0,3.4,20.2,697.0,893.26,682.48
2018,7,30,15,30,741.0,145.0,3.4,20.2,657.0,867.88,666.46
2018,7,30,15,45,715.0,143.5,3.4,19.9,611.0,831.53,643.47
2018,7,30,16,0,689.0,142.0,3.4,19.6,565.0,792.93,618.67
2018,7,30,16,15,648.5,142.0,3.45,19.3,514.5,741.61,584.47
2018,7,30,16,30,608.0,142.0,3.5,19.0,464.0,689.32,548.46
2018,7,30,16,45,563.0,138.0,3.55,18.7,412.5,628.91,505.03
2018,7,30,17,0,518.0,134.0,3.6,18.4,361.0,562.24,455.81
2018,7,30,17,15,468.5,125.0,3.6,17.95,310.5,496.8,406.08
2018,7,30,17,30,419.0,116.0,3.6,17.5,260.0,433.77,356.69
2018,7,30,17,45,358.0,103.0,3.6,17.05,211.5,362.1,298.7
2018,7,30,18,0,297.0,90.0,3.6,16.6,163.0,295.1,242.78
2018,7,30,18,15,238.0,71.0,3.55,16.2,121.0,215.77,175.49
2018,7,30,18,30,179.0,52.0,3.5,15.8,79.0,154.7,122.09
2018,7,30,18,45,117.5,33.5,3.5,15.45,48.5,98.62,70.93
2018,7,30,19,0,56.0,15.0,3.5,15.1,18.0,41.4,0.0
2018,7,30,19,15,28.0,7.5,3.5,14.9,9.0,14.56,0.0
2018,7,30,19,30,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,7,30,19,45,0.0,0.0,3.5,14.55,0.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,3.55,14.1,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,3.55,13.95,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,3.45,13.65,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,3.35,13.55,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,3.25,13.4,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,3.15,13.25,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,3.05,13.15,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,2.75,12.85,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,2.65,12.75,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,2.55,12.7,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,2.5,12.7,0.0,0.0,0.0
