Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,20,0,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,2.45,13.85,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,2.35,13.75,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,2.25,13.7,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,2.15,13.7,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,8,20,5,15,3.0,1.0,2.15,13.95,1.0,0.0,0.0
2018,8,20,5,30,6.0,2.0,2.2,14.2,2.0,0.0,0.0
2018,8,20,5,45,11.0,7.0,2.25,14.4,7.5,5.51,0.0
2018,8,20,6,0,16.0,12.0,2.3,14.6,13.0,9.69,1.87
2018,8,20,6,15,27.5,23.0,2.25,14.85,27.0,18.18,10.13
2018,8,20,6,30,39.0,34.0,2.2,15.1,41.0,26.5,17.8
2018,8,20,6,45,34.5,38.5,2.2,15.3,46.5,29.91,21.03
2018,8,20,7,0,30.0,43.0,2.2,15.5,52.0,33.97,24.72
2018,8,20,7,15,15.0,45.0,2.1,15.75,49.5,35.41,25.97
2018,8,20,7,30,0.0,47.0,2.0,16.0,47.0,35.94,26.36
2018,8,20,7,45,0.0,52.0,1.95,16.3,52.0,39.81,29.65
2018,8,20,8,0,0.0,57.0,1.9,16.6,57.0,43.68,32.91
2018,8,20,8,15,0.0,70.5,1.85,16.9,70.5,54.14,41.87
2018,8,20,8,30,0.0,84.0,1.8,17.2,84.0,64.64,50.76
2018,8,20,8,45,0.0,97.0,1.8,17.5,97.0,74.54,56.31
2018,8,20,9,0,0.0,110.0,1.8,17.8,110.0,84.15,63.94
2018,8,20,9,15,0.0,123.5,1.8,18.05,123.5,94.22,71.88
2018,8,20,9,30,0.0,137.0,1.8,18.3,137.0,104.39,79.84
2018,8,20,9,45,0.5,139.0,1.85,18.6,139.5,106.36,81.14
2018,8,20,10,0,1.0,141.0,1.9,18.9,142.0,108.38,82.51
2018,8,20,10,15,4.0,168.0,1.95,19.05,171.5,130.23,99.75
2018,8,20,10,30,7.0,195.0,2.0,19.2,201.0,152.68,117.33
2018,8,20,10,45,8.5,211.0,2.05,19.4,218.5,166.66,128.13
2018,8,20,11,0,10.0,227.0,2.1,19.6,236.0,181.0,139.19
2018,8,20,11,15,10.0,223.0,2.15,19.65,232.0,179.25,137.73
2018,8,20,11,30,10.0,219.0,2.2,19.7,228.0,177.36,136.21
2018,8,20,11,45,10.5,227.0,2.3,19.8,236.5,185.2,142.31
2018,8,20,12,0,11.0,235.0,2.4,19.9,245.0,193.14,148.47
2018,8,20,12,15,12.0,248.0,2.45,19.85,259.0,205.63,158.26
2018,8,20,12,30,13.0,261.0,2.5,19.8,273.0,218.36,168.23
2018,8,20,12,45,11.5,242.5,2.55,19.8,253.0,203.05,156.37
2018,8,20,13,0,10.0,224.0,2.6,19.8,233.0,187.37,144.25
2018,8,20,13,15,9.5,215.5,2.7,19.75,224.0,180.62,139.16
2018,8,20,13,30,9.0,207.0,2.8,19.7,215.0,173.72,133.92
2018,8,20,13,45,68.5,200.0,2.85,19.6,256.5,254.56,199.91
2018,8,20,14,0,128.0,193.0,2.9,19.5,298.0,325.15,256.89
2018,8,20,14,15,484.5,161.0,2.95,19.35,537.0,678.56,530.83
2018,8,20,14,30,841.0,129.0,3.0,19.2,776.0,990.93,749.44
2018,8,20,14,45,614.5,148.5,3.0,19.0,609.0,798.32,615.33
2018,8,20,15,0,388.0,168.0,3.0,18.8,442.0,585.36,461.65
2018,8,20,15,15,309.5,166.5,3.0,18.8,377.0,506.27,402.94
2018,8,20,15,30,231.0,165.0,3.0,18.8,312.0,403.0,323.76
2018,8,20,15,45,242.5,162.0,3.1,18.35,306.0,408.02,329.91
2018,8,20,16,0,254.0,159.0,3.2,17.9,300.0,411.62,334.54
2018,8,20,16,15,173.0,162.0,3.2,17.55,254.0,319.67,261.11
2018,8,20,16,30,92.0,165.0,3.2,17.2,208.0,251.95,205.32
2018,8,20,16,45,199.0,144.5,3.25,16.85,223.0,334.0,275.68
2018,8,20,17,0,306.0,124.0,3.3,16.5,238.0,388.08,322.28
2018,8,20,17,15,424.0,98.0,3.3,16.15,229.5,452.48,375.82
2018,8,20,17,30,542.0,72.0,3.3,15.8,221.0,492.69,408.38
2018,8,20,17,45,364.5,65.0,3.3,15.4,156.0,337.27,279.94
2018,8,20,18,0,187.0,58.0,3.3,15.0,91.0,192.2,156.97
2018,8,20,18,15,103.5,40.0,3.2,14.75,57.5,117.02,90.96
2018,8,20,18,30,20.0,22.0,3.1,14.5,24.0,30.37,13.86
2018,8,20,18,45,13.5,11.5,3.05,14.3,12.5,14.89,0.0
2018,8,20,19,0,7.0,1.0,3.0,14.1,1.0,0.0,0.0
2018,8,20,19,15,3.5,0.5,2.95,14.0,0.5,0.0,0.0
2018,8,20,19,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,2.85,13.85,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,2.75,13.75,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,2.65,13.7,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,2.65,13.7,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,2.7,13.75,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,2.65,13.8,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,2.55,13.8,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,2.45,13.75,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,2.35,13.7,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,2.25,13.7,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,2.15,13.7,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,8,21,5,15,1.5,1.0,2.2,13.9,1.0,0.0,0.0
2018,8,21,5,30,3.0,2.0,2.3,14.1,2.0,0.0,0.0
2018,8,21,5,45,1.5,10.0,2.4,14.35,10.0,7.87,0.0
2018,8,21,6,0,0.0,18.0,2.5,14.6,18.0,13.72,4.77
2018,8,21,6,15,0.0,34.0,2.45,14.8,34.0,25.87,16.75
2018,8,21,6,30,0.0,50.0,2.4,15.0,50.0,37.62,27.58
2018,8,21,6,45,0.0,68.5,2.4,15.2,68.5,50.95,39.69
2018,8,21,7,0,0.0,87.0,2.4,15.4,87.0,64.17,51.51
2018,8,21,7,15,0.0,97.5,2.35,15.65,97.5,72.12,58.46
2018,8,21,7,30,0.0,108.0,2.3,15.9,108.0,79.99,65.19
2018,8,21,7,45,0.5,124.0,2.25,16.15,124.0,91.4,74.89
2018,8,21,8,0,1.0,140.0,2.2,16.4,140.0,102.74,84.37
2018,8,21,8,15,5.0,162.5,2.15,16.7,165.0,118.2,97.25
2018,8,21,8,30,9.0,185.0,2.1,17.0,190.0,133.47,109.8
2018,8,21,8,45,10.5,197.5,2.05,17.3,204.0,142.93,111.94
2018,8,21,9,0,12.0,210.0,2.0,17.6,218.0,154.09,120.13
2018,8,21,9,15,14.5,226.5,2.05,17.85,236.5,168.31,130.89
2018,8,21,9,30,17.0,243.0,2.1,18.1,255.0,183.04,142.11
2018,8,21,9,45,18.0,257.0,2.1,18.4,270.5,196.08,152.01
2018,8,21,10,0,19.0,271.0,2.1,18.7,286.0,209.36,162.09
2018,8,21,10,15,20.5,283.0,2.15,18.85,299.5,221.67,171.48
2018,8,21,10,30,22.0,295.0,2.2,19.0,313.0,234.25,181.06
2018,8,21,10,45,30.0,323.5,2.2,19.2,349.0,264.95,204.53
2018,8,21,11,0,38.0,352.0,2.2,19.4,385.0,296.98,228.78
2018,8,21,11,15,31.5,342.5,2.25,19.5,370.0,291.56,224.44
2018,8,21,11,30,25.0,333.0,2.3,19.6,355.0,284.87,219.22
2018,8,21,11,45,24.5,332.0,2.35,19.7,354.0,288.44,221.92
2018,8,21,12,0,24.0,331.0,2.4,19.8,353.0,291.74,224.4
2018,8,21,12,15,24.5,331.0,2.45,19.85,353.0,296.45,228.05
2018,8,21,12,30,25.0,331.0,2.5,19.9,353.0,301.01,231.6
2018,8,21,12,45,26.0,335.0,2.55,19.9,358.0,309.45,238.19
2018,8,21,13,0,27.0,339.0,2.6,19.9,363.0,317.92,244.81
2018,8,21,13,15,27.0,332.5,2.65,19.85,356.0,315.68,243.39
2018,8,21,13,30,27.0,326.0,2.7,19.8,349.0,313.1,241.79
2018,8,21,13,45,24.5,311.5,2.7,19.75,332.0,300.11,232.14
2018,8,21,14,0,22.0,297.0,2.7,19.7,315.0,266.44,206.62
2018,8,21,14,15,131.0,291.0,2.7,19.55,392.0,412.3,322.64
2018,8,21,14,30,240.0,285.0,2.7,19.4,469.0,539.38,420.74
2018,8,21,14,45,201.0,278.0,2.75,19.25,427.0,496.87,388.58
2018,8,21,15,0,162.0,271.0,2.8,19.1,385.0,430.61,339.23
2018,8,21,15,15,101.5,260.5,2.8,19.1,330.5,362.56,286.32
2018,8,21,15,30,41.0,250.0,2.8,19.1,276.0,273.73,216.12
2018,8,21,15,45,72.5,238.0,2.8,18.65,279.5,293.17,233.95
2018,8,21,16,0,104.0,226.0,2.8,18.2,283.0,311.23,250.4
2018,8,21,16,15,121.5,208.0,2.75,17.95,268.5,327.83,264.9
2018,8,21,16,30,139.0,190.0,2.7,17.7,254.0,322.38,262.12
2018,8,21,16,45,192.0,167.5,2.7,17.45,244.5,338.75,277.75
2018,8,21,17,0,245.0,145.0,2.7,17.2,235.0,367.49,302.53
2018,8,21,17,15,228.0,130.0,2.65,16.9,203.5,330.48,272.77
2018,8,21,17,30,211.0,115.0,2.6,16.6,172.0,294.57,243.18
2018,8,21,17,45,171.5,89.0,2.55,16.35,129.0,230.08,188.93
2018,8,21,18,0,132.0,63.0,2.5,16.1,86.0,167.86,135.4
2018,8,21,18,15,91.0,41.0,2.45,15.95,54.5,113.03,86.74
2018,8,21,18,30,50.0,19.0,2.4,15.8,23.0,55.56,26.48
2018,8,21,18,45,26.0,10.0,2.35,15.65,12.0,19.13,0.0
2018,8,21,19,0,2.0,1.0,2.3,15.5,1.0,0.0,0.0
2018,8,21,19,15,1.0,0.5,2.3,15.45,0.5,0.0,0.0
2018,8,21,19,30,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,2.25,15.35,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,2.15,15.25,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,2.1,15.15,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,2.05,15.1,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,1.95,15.05,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,1.9,14.95,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,1.9,14.85,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,1.9,14.75,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,1.85,14.7,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,1.8,14.65,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,1.75,14.6,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,1.65,14.6,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,1.55,14.55,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,1.25,14.45,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,1.15,14.4,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,1.05,14.35,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,8,22,5,15,1.0,0.5,1.05,14.55,0.5,0.0,0.0
2018,8,22,5,30,2.0,1.0,1.1,14.8,1.0,0.0,0.0
2018,8,22,5,45,1.0,6.0,1.15,15.05,6.0,4.72,0.0
2018,8,22,6,0,0.0,11.0,1.2,15.3,11.0,8.35,0.53
2018,8,22,6,15,0.0,20.5,1.25,15.5,20.5,15.6,7.83
2018,8,22,6,30,0.0,30.0,1.3,15.7,30.0,22.87,14.55
2018,8,22,6,45,0.0,42.0,1.3,15.95,42.0,32.1,22.91
2018,8,22,7,0,0.0,54.0,1.3,16.2,54.0,41.34,31.2
2018,8,22,7,15,0.0,54.5,1.3,16.4,54.5,41.71,31.5
2018,8,22,7,30,0.0,55.0,1.3,16.6,55.0,42.1,31.76
2018,8,22,7,45,0.0,60.5,1.25,16.85,60.5,46.36,35.37
2018,8,22,8,0,0.0,66.0,1.2,17.1,66.0,50.63,38.94
2018,8,22,8,15,0.0,74.0,1.25,17.35,74.0,56.85,44.16
2018,8,22,8,30,0.0,82.0,1.3,17.6,82.0,63.08,49.34
2018,8,22,8,45,0.0,99.0,1.3,17.85,99.0,75.96,57.42
2018,8,22,9,0,0.0,116.0,1.3,18.1,116.0,88.47,67.38
2018,8,22,9,15,0.0,130.5,1.35,18.35,130.5,99.28,75.88
2018,8,22,9,30,0.0,145.0,1.4,18.6,145.0,110.22,84.42
2018,8,22,9,45,1.5,157.0,1.45,18.85,158.0,119.91,91.86
2018,8,22,10,0,3.0,169.0,1.5,19.1,171.0,129.9,99.54
2018,8,22,10,15,8.5,209.0,1.6,19.3,215.5,162.66,125.17
2018,8,22,10,30,14.0,249.0,1.7,19.5,260.0,196.51,151.39
2018,8,22,10,45,21.0,289.0,1.75,19.75,306.5,232.41,178.9
2018,8,22,11,0,28.0,329.0,1.8,20.0,353.0,273.84,210.34
2018,8,22,11,15,26.0,329.0,1.9,20.1,351.5,277.79,213.16
2018,8,22,11,30,24.0,329.0,2.0,20.2,350.0,281.34,215.81
2018,8,22,11,45,26.0,336.0,2.05,20.3,359.0,293.25,224.85
2018,8,22,12,0,28.0,343.0,2.1,20.4,368.0,305.42,234.04
2018,8,22,12,15,28.5,345.5,2.2,20.45,371.0,312.68,239.62
2018,8,22,12,30,29.0,348.0,2.3,20.5,374.0,319.87,245.18
2018,8,22,12,45,34.5,355.5,2.35,20.5,386.0,335.91,257.59
2018,8,22,13,0,40.0,363.0,2.4,20.5,398.0,352.36,270.29
2018,8,22,13,15,73.5,380.5,2.45,20.4,443.5,404.79,310.92
2018,8,22,13,30,107.0,398.0,2.5,20.3,489.0,459.21,352.54
2018,8,22,13,45,205.0,373.5,2.55,20.2,542.5,557.28,427.86
2018,8,22,14,0,303.0,349.0,2.6,20.1,596.0,657.41,502.91
2018,8,22,14,15,543.5,253.0,2.65,19.95,675.5,825.28,628.23
2018,8,22,14,30,784.0,157.0,2.7,19.8,755.0,967.64,728.42
2018,8,22,14,45,773.5,153.0,2.7,19.6,719.0,954.16,719.85
2018,8,22,15,0,763.0,149.0,2.7,19.4,683.0,945.68,716.28
2018,8,22,15,15,746.5,145.0,2.7,19.4,641.0,919.33,700.03
2018,8,22,15,30,730.0,141.0,2.7,19.4,599.0,889.86,681.74
2018,8,22,15,45,709.5,135.5,2.75,18.9,553.0,852.09,659.19
2018,8,22,16,0,689.0,130.0,2.8,18.4,507.0,811.9,634.54
2018,8,22,16,15,661.0,124.5,2.8,18.05,458.0,762.95,602.37
2018,8,22,16,30,633.0,119.0,2.8,17.7,409.0,712.6,568.5
2018,8,22,16,45,595.5,111.5,2.8,17.4,358.0,651.3,525.38
2018,8,22,17,0,558.0,104.0,2.8,17.1,307.0,590.05,480.67
2018,8,22,17,15,505.0,94.5,2.75,16.75,256.5,509.78,418.97
2018,8,22,17,30,452.0,85.0,2.7,16.4,206.0,440.35,363.33
2018,8,22,17,45,381.0,72.0,2.65,16.05,158.5,358.58,295.41
2018,8,22,18,0,310.0,59.0,2.6,15.7,111.0,283.01,230.21
2018,8,22,18,15,222.0,42.5,2.5,15.45,73.0,200.77,156.67
2018,8,22,18,30,134.0,26.0,2.4,15.2,35.0,119.02,52.86
2018,8,22,18,45,70.0,13.5,2.3,14.95,18.0,40.97,0.0
2018,8,22,19,0,6.0,1.0,2.2,14.7,1.0,0.0,0.0
2018,8,22,19,15,3.0,0.5,2.15,14.6,0.5,0.0,0.0
2018,8,22,19,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,2.05,14.25,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,2.0,14.15,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,2.0,14.05,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,1.95,13.95,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,1.9,13.85,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,1.85,13.75,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,1.85,13.7,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,1.9,13.75,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,1.9,13.85,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,1.9,13.85,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,1.9,13.85,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,8,23,5,15,0.5,0.5,2.0,14.2,0.5,0.0,0.0
2018,8,23,5,30,1.0,1.0,2.1,14.5,1.0,0.0,0.0
2018,8,23,5,45,0.5,8.5,2.2,14.8,8.5,6.69,0.0
2018,8,23,6,0,0.0,16.0,2.3,15.1,16.0,12.18,3.09
2018,8,23,6,15,0.0,30.5,2.3,15.35,30.5,23.31,14.42
2018,8,23,6,30,0.0,45.0,2.3,15.6,45.0,34.13,24.4
2018,8,23,6,45,0.5,65.5,2.35,15.8,65.5,48.87,37.72
2018,8,23,7,0,1.0,86.0,2.4,16.0,86.0,63.42,50.72
2018,8,23,7,15,1.0,101.0,2.35,16.2,101.0,74.3,60.26
2018,8,23,7,30,1.0,116.0,2.3,16.4,116.0,85.1,69.56
2018,8,23,7,45,1.0,129.0,2.3,16.65,129.0,94.55,77.5
2018,8,23,8,0,1.0,142.0,2.3,16.9,142.0,103.93,85.26
2018,8,23,8,15,9.0,169.0,2.25,17.1,173.5,122.27,100.63
2018,8,23,8,30,17.0,196.0,2.2,17.3,205.0,140.33,115.54
2018,8,23,8,45,22.0,217.5,2.2,17.55,230.5,155.88,122.13
2018,8,23,9,0,27.0,239.0,2.2,17.8,256.0,167.43,130.16
2018,8,23,9,15,29.5,257.0,2.2,18.0,277.0,184.9,143.41
2018,8,23,9,30,32.0,275.0,2.2,18.2,298.0,203.06,157.33
2018,8,23,9,45,35.0,294.0,2.25,18.45,320.0,222.72,172.45
2018,8,23,10,0,38.0,313.0,2.3,18.7,342.0,243.2,188.17
2018,8,23,10,15,55.5,342.0,2.3,18.85,386.5,277.64,214.47
2018,8,23,10,30,73.0,371.0,2.3,19.0,431.0,315.03,242.91
2018,8,23,10,45,92.5,391.0,2.35,19.15,469.0,349.72,269.26
2018,8,23,11,0,112.0,411.0,2.4,19.3,507.0,391.91,301.12
2018,8,23,11,15,89.0,403.5,2.45,19.4,480.5,377.67,290.29
2018,8,23,11,30,66.0,396.0,2.5,19.5,454.0,365.24,280.78
2018,8,23,11,45,53.0,385.5,2.55,19.6,432.5,354.81,272.8
2018,8,23,12,0,40.0,375.0,2.6,19.7,411.0,342.5,263.31
2018,8,23,12,15,44.0,380.0,2.65,19.75,419.5,355.91,273.67
2018,8,23,12,30,48.0,385.0,2.7,19.8,428.0,369.55,284.11
2018,8,23,12,45,70.0,396.5,2.75,19.8,458.5,405.25,311.69
2018,8,23,13,0,92.0,408.0,2.8,19.8,489.0,442.41,340.16
2018,8,23,13,15,129.0,402.5,2.85,19.75,513.5,498.46,382.96
2018,8,23,13,30,166.0,397.0,2.9,19.7,538.0,536.34,412.26
2018,8,23,13,45,268.0,364.5,2.95,19.65,585.0,631.98,485.3
2018,8,23,14,0,370.0,332.0,3.0,19.6,632.0,706.89,542.39
2018,8,23,14,15,503.5,281.5,3.05,19.5,673.5,816.36,623.79
2018,8,23,14,30,637.0,231.0,3.1,19.4,715.0,908.88,692.06
2018,8,23,14,45,625.5,224.0,3.15,19.25,680.0,891.96,681.63
2018,8,23,15,0,614.0,217.0,3.2,19.1,645.0,871.75,669.84
2018,8,23,15,15,596.0,209.5,3.2,19.1,604.0,834.47,645.43
2018,8,23,15,30,578.0,202.0,3.2,19.1,563.0,802.37,624.39
2018,8,23,15,45,557.0,192.5,3.25,18.65,518.5,763.12,599.21
2018,8,23,16,0,536.0,183.0,3.3,18.2,474.0,722.12,572.29
2018,8,23,16,15,510.5,171.0,3.35,17.9,426.5,672.98,538.4
2018,8,23,16,30,485.0,159.0,3.4,17.6,379.0,623.05,503.09
2018,8,23,16,45,451.0,145.5,3.45,17.3,330.5,564.08,459.74
2018,8,23,17,0,417.0,132.0,3.5,17.0,282.0,505.76,415.56
2018,8,23,17,15,371.5,115.5,3.5,16.65,233.5,436.68,361.17
2018,8,23,17,30,326.0,99.0,3.5,16.3,185.0,370.22,306.99
2018,8,23,17,45,269.0,80.5,3.5,15.95,140.5,283.37,234.4
2018,8,23,18,0,212.0,62.0,3.5,15.6,96.0,216.52,176.08
2018,8,23,18,15,145.0,41.5,3.45,15.35,61.0,146.04,112.51
2018,8,23,18,30,78.0,21.0,3.4,15.1,26.0,72.95,21.77
2018,8,23,18,45,39.0,10.5,3.3,14.9,13.0,25.19,0.0
2018,8,23,19,0,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,8,23,19,15,0.0,0.0,3.2,14.65,0.0,0.0,0.0
2018,8,23,19,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,3.25,14.4,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,3.25,14.4,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,3.15,14.4,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,3.05,14.4,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,2.9,14.35,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,2.75,14.3,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,2.65,14.3,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,2.6,14.25,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,2.65,14.2,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,2.65,14.15,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,2.6,14.05,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,2.6,13.95,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,2.6,13.85,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,2.6,13.75,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,2.55,13.65,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,8,24,5,15,0.0,0.5,2.6,13.8,0.5,0.0,0.0
2018,8,24,5,30,0.0,1.0,2.7,14.0,1.0,0.0,0.0
2018,8,24,5,45,0.0,8.0,2.75,14.15,8.0,6.29,0.0
2018,8,24,6,0,0.0,15.0,2.8,14.3,15.0,11.42,2.25
2018,8,24,6,15,0.0,29.0,2.8,14.55,29.0,22.15,13.43
2018,8,24,6,30,0.0,43.0,2.8,14.8,43.0,32.71,23.21
2018,8,24,6,45,0.0,61.0,2.75,15.0,61.0,45.8,35.12
2018,8,24,7,0,0.0,79.0,2.7,15.2,79.0,58.77,46.76
2018,8,24,7,15,0.0,88.5,2.65,15.45,88.5,66.03,53.15
2018,8,24,7,30,0.0,98.0,2.6,15.7,98.0,73.21,59.33
2018,8,24,7,45,0.0,105.5,2.5,16.0,105.5,78.99,64.14
2018,8,24,8,0,0.0,113.0,2.4,16.3,113.0,84.7,68.82
2018,8,24,8,15,0.0,125.0,2.35,16.6,125.0,93.4,76.02
2018,8,24,8,30,0.0,137.0,2.3,16.9,137.0,102.04,83.09
2018,8,24,8,45,2.0,157.5,2.25,17.2,159.0,116.63,90.88
2018,8,24,9,0,4.0,178.0,2.2,17.5,181.0,132.1,102.9
2018,8,24,9,15,8.0,201.0,2.2,17.75,206.5,150.16,116.85
2018,8,24,9,30,12.0,224.0,2.2,18.0,232.0,169.05,131.39
2018,8,24,9,45,15.5,246.0,2.2,18.25,257.5,187.93,145.91
2018,8,24,10,0,19.0,268.0,2.2,18.5,283.0,207.58,160.98
2018,8,24,10,15,28.5,298.5,2.25,18.7,321.5,235.94,182.75
2018,8,24,10,30,38.0,329.0,2.3,18.9,360.0,268.21,207.46
2018,8,24,10,45,54.5,358.5,2.35,19.1,404.5,305.58,235.94
2018,8,24,11,0,71.0,388.0,2.4,19.3,449.0,345.7,266.32
2018,8,24,11,15,63.0,389.5,2.45,19.4,444.0,350.48,269.74
2018,8,24,11,30,55.0,391.0,2.5,19.5,439.0,354.17,272.4
2018,8,24,11,45,51.5,388.5,2.55,19.6,434.0,356.81,274.35
2018,8,24,12,0,48.0,386.0,2.6,19.7,429.0,358.73,275.75
2018,8,24,12,15,49.5,389.0,2.7,19.75,433.0,368.9,283.61
2018,8,24,12,30,51.0,392.0,2.8,19.8,437.0,379.03,291.41
2018,8,24,12,45,52.5,389.0,2.85,19.85,435.0,383.57,295.03
2018,8,24,13,0,54.0,386.0,2.9,19.9,433.0,387.81,298.48
2018,8,24,13,15,81.0,391.0,2.95,19.85,460.5,423.31,326.35
2018,8,24,13,30,108.0,396.0,3.0,19.8,488.0,481.14,370.38
2018,8,24,13,45,210.0,375.0,3.05,19.75,547.0,565.86,436.45
2018,8,24,14,0,312.0,354.0,3.1,19.7,606.0,674.07,517.87
2018,8,24,14,15,465.0,295.5,3.1,19.55,655.0,793.85,607.49
2018,8,24,14,30,618.0,237.0,3.1,19.4,704.0,897.28,683.98
2018,8,24,14,45,576.5,236.0,3.15,19.25,655.0,850.1,651.89
2018,8,24,15,0,535.0,235.0,3.2,19.1,606.0,807.41,623.54
2018,8,24,15,15,390.5,240.5,3.2,19.1,502.5,669.66,523.31
2018,8,24,15,30,246.0,246.0,3.2,19.1,399.0,511.61,404.91
2018,8,24,15,45,218.0,235.0,3.25,18.65,362.5,449.51,359.9
2018,8,24,16,0,190.0,224.0,3.3,18.2,326.0,410.52,330.92
2018,8,24,16,15,202.0,203.0,3.3,17.9,302.0,395.89,321.52
2018,8,24,16,30,214.0,182.0,3.3,17.6,278.0,379.58,310.48
2018,8,24,16,45,258.5,156.5,3.3,17.25,258.5,400.94,329.73
2018,8,24,17,0,303.0,131.0,3.3,16.9,239.0,398.14,329.56
2018,8,24,17,15,293.0,115.5,3.25,16.55,206.0,362.78,301.32
2018,8,24,17,30,283.0,100.0,3.2,16.2,173.0,327.58,272.13
2018,8,24,17,45,231.5,79.5,3.2,15.85,130.0,258.75,213.65
2018,8,24,18,0,180.0,59.0,3.2,15.5,87.0,193.96,157.09
2018,8,24,18,15,121.5,38.0,3.1,15.25,54.0,128.48,97.59
2018,8,24,18,30,63.0,17.0,3.0,15.0,21.0,58.5,6.52
2018,8,24,18,45,31.5,8.5,2.9,14.75,10.5,20.37,0.0
2018,8,24,19,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,8,24,19,15,0.0,0.0,2.75,14.4,0.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,2.7,14.15,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,2.65,13.9,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,2.45,13.3,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,2.35,13.1,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,2.25,12.8,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,2.2,12.65,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,2.15,12.55,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,2.1,12.45,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,2.1,12.35,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,2.1,12.25,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,2.05,12.15,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,1.95,12.05,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,8,25,5,15,1.5,0.5,1.8,12.4,0.5,0.0,0.0
2018,8,25,5,30,3.0,1.0,1.8,12.8,1.0,0.0,0.0
2018,8,25,5,45,42.0,12.0,1.85,13.2,15.0,9.44,0.0
2018,8,25,6,0,81.0,23.0,1.9,13.6,29.0,17.47,5.92
2018,8,25,6,15,155.5,42.0,1.9,13.95,65.0,31.38,21.37
2018,8,25,6,30,230.0,61.0,1.9,14.3,101.0,44.92,33.98
2018,8,25,6,45,148.0,73.5,1.9,14.65,102.5,53.2,41.71
2018,8,25,7,0,66.0,86.0,1.9,15.0,104.0,62.2,49.83
2018,8,25,7,15,33.0,93.5,1.8,15.35,102.5,68.63,55.47
2018,8,25,7,30,0.0,101.0,1.7,15.7,101.0,75.18,61.05
2018,8,25,7,45,0.5,117.5,1.65,16.05,117.5,86.96,71.08
2018,8,25,8,0,1.0,134.0,1.6,16.4,134.0,98.65,80.86
2018,8,25,8,15,3.5,155.0,1.55,16.8,156.5,113.18,92.91
2018,8,25,8,30,6.0,176.0,1.5,17.2,179.0,127.54,104.65
2018,8,25,8,45,12.5,200.5,1.45,17.55,208.0,144.96,113.34
2018,8,25,9,0,19.0,225.0,1.4,17.9,237.0,164.7,128.06
2018,8,25,9,15,25.0,248.0,1.4,18.25,265.0,184.61,142.97
2018,8,25,9,30,31.0,271.0,1.4,18.6,293.0,200.78,154.98
2018,8,25,9,45,31.5,284.0,1.35,18.95,307.0,215.66,166.21
2018,8,25,10,0,32.0,297.0,1.3,19.3,321.0,230.76,177.56
2018,8,25,10,15,33.5,311.0,1.35,19.55,337.0,247.28,190.06
2018,8,25,10,30,35.0,325.0,1.4,19.8,353.0,264.24,202.83
2018,8,25,10,45,34.5,333.0,1.4,20.1,361.5,276.07,211.51
2018,8,25,11,0,34.0,341.0,1.4,20.4,370.0,287.9,220.14
2018,8,25,11,15,29.5,332.5,1.5,20.6,358.0,284.03,217.1
2018,8,25,11,30,25.0,324.0,1.6,20.8,346.0,279.15,213.32
2018,8,25,11,45,26.0,329.5,1.65,21.0,352.5,289.09,220.76
2018,8,25,12,0,27.0,335.0,1.7,21.2,359.0,299.14,228.22
2018,8,25,12,15,31.0,341.0,1.85,21.3,368.5,312.19,238.26
2018,8,25,12,30,35.0,347.0,2.0,21.4,378.0,325.54,248.54
2018,8,25,12,45,40.5,359.0,2.1,21.45,394.5,345.99,264.16
2018,8,25,13,0,46.0,371.0,2.2,21.5,411.0,367.06,280.19
2018,8,25,13,15,43.0,361.0,2.35,21.45,398.0,359.66,275.04
2018,8,25,13,30,40.0,351.0,2.5,21.4,385.0,351.63,269.53
2018,8,25,13,45,47.5,330.0,2.6,21.3,369.0,342.4,263.57
2018,8,25,14,0,55.0,309.0,2.7,21.2,353.0,332.66,257.23
2018,8,25,14,15,117.0,289.0,2.8,21.0,378.5,399.51,310.91
2018,8,25,14,30,179.0,269.0,2.9,20.8,404.0,443.66,347.1
2018,8,25,14,45,138.5,257.5,3.0,20.6,359.0,394.23,309.43
2018,8,25,15,0,98.0,246.0,3.1,20.4,314.0,344.31,271.11
2018,8,25,15,15,59.0,233.0,3.1,20.4,273.0,272.54,214.93
2018,8,25,15,30,20.0,220.0,3.1,20.4,232.0,204.66,160.65
2018,8,25,15,45,23.0,208.0,3.2,19.8,221.0,197.93,156.45
2018,8,25,16,0,26.0,196.0,3.3,19.2,210.0,191.12,152.01
2018,8,25,16,15,28.5,180.5,3.35,18.8,194.5,197.1,157.69
2018,8,25,16,30,31.0,165.0,3.4,18.4,179.0,185.06,148.76
2018,8,25,16,45,75.5,149.0,3.45,18.0,177.0,206.77,168.81
2018,8,25,17,0,120.0,133.0,3.5,17.6,175.0,241.18,198.76
2018,8,25,17,15,169.0,111.0,3.45,17.15,159.5,250.02,207.54
2018,8,25,17,30,218.0,89.0,3.4,16.7,144.0,268.27,222.93
2018,8,25,17,45,189.0,71.0,3.4,16.25,111.0,219.94,181.17
2018,8,25,18,0,160.0,53.0,3.4,15.8,78.0,173.74,140.11
2018,8,25,18,15,98.5,36.0,3.25,15.5,49.5,113.81,84.81
2018,8,25,18,30,37.0,19.0,3.1,15.2,21.0,42.65,0.0
2018,8,25,18,45,18.5,9.5,3.0,14.95,10.5,15.52,0.0
2018,8,25,19,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,8,25,19,15,0.0,0.0,2.85,14.55,0.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,2.75,14.3,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,2.65,14.1,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,2.55,13.9,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,2.5,13.45,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,2.45,13.25,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,2.35,12.75,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,2.3,12.65,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,2.2,12.35,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,2.2,12.25,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,2.2,12.15,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,2.2,12.05,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,2.2,11.95,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,8,26,5,15,1.5,0.0,2.25,12.3,0.0,0.0,0.0
2018,8,26,5,30,3.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,8,26,5,45,3.0,3.0,2.35,13.05,3.0,2.36,0.0
2018,8,26,6,0,3.0,6.0,2.4,13.4,6.0,4.7,0.0
2018,8,26,6,15,1.5,11.0,2.4,13.75,11.0,8.35,1.53
2018,8,26,6,30,0.0,16.0,2.4,14.1,16.0,12.15,5.1
2018,8,26,6,45,0.0,22.5,2.45,14.45,22.5,17.11,9.65
2018,8,26,7,0,0.0,29.0,2.5,14.8,29.0,22.09,14.16
2018,8,26,7,15,0.0,34.0,2.4,15.1,34.0,25.93,17.59
2018,8,26,7,30,0.0,39.0,2.3,15.4,39.0,29.78,20.97
2018,8,26,7,45,0.0,48.0,2.2,15.7,48.0,36.72,27.02
2018,8,26,8,0,0.0,57.0,2.1,16.0,57.0,43.68,33.02
2018,8,26,8,15,0.0,67.0,2.1,16.35,67.0,51.43,39.63
2018,8,26,8,30,0.0,77.0,2.1,16.7,77.0,59.2,46.19
2018,8,26,8,45,0.0,83.5,2.05,17.0,83.5,64.28,48.01
2018,8,26,9,0,0.0,90.0,2.0,17.3,90.0,69.37,51.99
2018,8,26,9,15,0.0,107.5,2.05,17.6,107.5,82.51,62.55
2018,8,26,9,30,0.0,125.0,2.1,17.9,125.0,95.62,72.97
2018,8,26,9,45,1.0,144.0,2.1,18.2,145.0,110.26,84.51
2018,8,26,10,0,2.0,163.0,2.1,18.5,165.0,125.19,96.21
2018,8,26,10,15,6.0,192.5,2.2,18.75,197.5,149.56,115.34
2018,8,26,10,30,10.0,222.0,2.3,19.0,230.0,174.76,135.0
2018,8,26,10,45,14.5,257.0,2.35,19.2,269.0,205.28,158.7
2018,8,26,11,0,19.0,292.0,2.4,19.4,308.0,236.89,183.04
2018,8,26,11,15,22.0,309.0,2.45,19.55,328.0,254.63,196.55
2018,8,26,11,30,25.0,326.0,2.5,19.7,348.0,281.19,216.82
2018,8,26,11,45,34.0,347.5,2.6,19.8,377.5,310.54,239.29
2018,8,26,12,0,43.0,369.0,2.7,19.9,407.0,341.34,262.76
2018,8,26,12,15,78.5,389.5,2.8,19.9,459.0,394.44,303.76
2018,8,26,12,30,114.0,410.0,2.9,19.9,511.0,467.03,358.67
2018,8,26,12,45,205.0,392.5,2.95,19.95,571.5,541.46,416.03
2018,8,26,13,0,296.0,375.0,3.0,20.0,632.0,638.14,488.34
2018,8,26,13,15,264.0,388.0,3.1,19.95,614.0,634.16,484.83
2018,8,26,13,30,232.0,401.0,3.2,19.9,596.0,606.8,465.33
2018,8,26,13,45,212.5,387.0,3.3,19.8,562.0,582.71,448.7
2018,8,26,14,0,193.0,373.0,3.4,19.7,528.0,556.66,430.44
2018,8,26,14,15,275.5,314.5,3.45,19.55,526.0,606.52,471.23
2018,8,26,14,30,358.0,256.0,3.5,19.4,524.0,655.55,510.86
2018,8,26,14,45,442.5,217.5,3.6,19.3,532.0,700.84,547.81
2018,8,26,15,0,527.0,179.0,3.7,19.2,540.0,752.96,589.4
2018,8,26,15,15,313.5,218.0,3.7,19.2,429.0,548.35,434.81
2018,8,26,15,30,100.0,257.0,3.7,19.2,318.0,341.42,271.61
2018,8,26,15,45,120.0,237.0,3.75,18.75,304.5,361.86,290.22
2018,8,26,16,0,140.0,217.0,3.8,18.3,291.0,358.51,289.74
2018,8,26,16,15,282.0,173.0,3.85,18.05,303.5,453.6,370.08
2018,8,26,16,30,424.0,129.0,3.9,17.8,316.0,539.19,441.28
2018,8,26,16,45,532.0,103.0,3.9,17.5,308.0,593.21,485.91
2018,8,26,17,0,640.0,77.0,3.9,17.2,300.0,626.99,513.37
2018,8,26,17,15,541.5,74.0,3.85,16.85,240.5,523.52,432.92
2018,8,26,17,30,443.0,71.0,3.8,16.5,181.0,425.76,353.2
2018,8,26,17,45,414.5,58.5,3.75,16.15,142.0,370.68,305.98
2018,8,26,18,0,386.0,46.0,3.7,15.8,103.0,317.26,257.32
2018,8,26,18,15,269.5,33.0,3.65,15.55,65.5,217.95,164.05
2018,8,26,18,30,153.0,20.0,3.6,15.3,28.0,116.03,0.0
2018,8,26,18,45,76.5,10.0,3.55,15.05,14.0,41.18,0.0
2018,8,26,19,0,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,3.5,14.75,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,3.45,14.65,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,3.35,14.35,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,3.25,14.25,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,3.15,14.15,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,3.05,14.05,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,2.85,13.95,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,2.75,13.9,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,2.7,13.85,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,2.65,13.8,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,2.55,13.75,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,2.5,13.75,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,2.5,13.85,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,2.45,13.95,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,8,27,5,15,2.0,0.5,2.5,14.25,0.5,0.0,0.0
2018,8,27,5,30,4.0,1.0,2.6,14.5,1.0,0.0,0.0
2018,8,27,5,45,4.0,3.5,2.7,14.75,3.5,2.75,0.0
2018,8,27,6,0,4.0,6.0,2.8,15.0,6.0,4.7,0.0
2018,8,27,6,15,29.0,16.5,2.75,15.25,21.0,13.27,5.67
2018,8,27,6,30,54.0,27.0,2.7,15.5,36.0,20.64,12.49
2018,8,27,6,45,38.0,27.5,2.7,15.75,35.0,21.87,13.79
2018,8,27,7,0,22.0,28.0,2.7,16.0,34.0,22.12,14.09
2018,8,27,7,15,11.0,30.5,2.65,16.25,33.5,24.19,15.94
2018,8,27,7,30,0.0,33.0,2.6,16.5,33.0,25.18,16.77
2018,8,27,7,45,0.0,40.0,2.5,16.75,40.0,30.57,21.46
2018,8,27,8,0,0.0,47.0,2.4,17.0,47.0,35.97,26.11
2018,8,27,8,15,0.0,59.5,2.35,17.3,59.5,45.63,34.43
2018,8,27,8,30,0.0,72.0,2.3,17.6,72.0,55.32,42.67
2018,8,27,8,45,0.0,101.5,2.25,17.9,101.5,77.72,58.93
2018,8,27,9,0,0.0,131.0,2.2,18.2,131.0,99.17,76.18
2018,8,27,9,15,0.5,142.0,2.2,18.45,142.5,107.65,82.73
2018,8,27,9,30,1.0,153.0,2.2,18.7,154.0,116.3,89.4
2018,8,27,9,45,1.5,151.5,2.2,18.9,153.0,115.95,88.83
2018,8,27,10,0,2.0,150.0,2.2,19.1,152.0,115.55,88.28
2018,8,27,10,15,6.0,185.5,2.25,19.3,190.5,144.39,111.04
2018,8,27,10,30,10.0,221.0,2.3,19.5,229.0,174.09,134.24
2018,8,27,10,45,11.5,234.5,2.3,19.65,244.0,186.66,143.87
2018,8,27,11,0,13.0,248.0,2.3,19.8,259.0,199.56,153.78
2018,8,27,11,15,13.5,253.0,2.35,19.9,264.5,205.5,158.29
2018,8,27,11,30,14.0,258.0,2.4,20.0,270.0,211.5,162.87
2018,8,27,11,45,14.5,264.5,2.4,20.1,277.0,218.75,168.4
2018,8,27,12,0,15.0,271.0,2.4,20.2,284.0,226.07,174.0
2018,8,27,12,15,14.5,266.0,2.45,20.2,278.5,223.21,171.82
2018,8,27,12,30,14.0,261.0,2.5,20.2,273.0,220.14,169.52
2018,8,27,12,45,12.5,246.0,2.5,20.2,257.0,207.63,159.88
2018,8,27,13,0,11.0,231.0,2.5,20.2,241.0,194.79,149.98
2018,8,27,13,15,8.5,206.5,2.55,20.15,214.0,172.76,132.86
2018,8,27,13,30,6.0,182.0,2.6,20.1,187.0,150.45,115.42
2018,8,27,13,45,60.0,162.5,2.65,20.05,210.5,212.73,167.06
2018,8,27,14,0,114.0,143.0,2.7,20.0,234.0,263.48,209.08
2018,8,27,14,15,449.5,139.0,2.7,19.85,477.0,628.81,494.05
2018,8,27,14,30,785.0,135.0,2.7,19.7,720.0,954.68,722.62
2018,8,27,14,45,629.0,148.0,2.75,19.55,602.0,822.64,630.79
2018,8,27,15,0,473.0,161.0,2.8,19.4,484.0,681.85,532.56
2018,8,27,15,15,310.5,179.5,2.8,19.4,386.0,528.9,418.42
2018,8,27,15,30,148.0,198.0,2.8,19.4,288.0,344.49,275.19
2018,8,27,15,45,133.0,187.5,2.8,18.95,263.5,318.62,256.42
2018,8,27,16,0,118.0,177.0,2.8,18.5,239.0,292.86,236.85
2018,8,27,16,15,81.0,169.0,2.8,18.2,209.5,231.86,187.88
2018,8,27,16,30,44.0,161.0,2.8,17.9,180.0,192.86,155.77
2018,8,27,16,45,104.5,144.5,2.8,17.6,182.5,243.85,200.01
2018,8,27,17,0,165.0,128.0,2.8,17.3,185.0,271.85,224.88
2018,8,27,17,15,169.5,108.5,2.8,16.95,158.5,248.97,206.45
2018,8,27,17,30,174.0,89.0,2.8,16.6,132.0,239.54,198.14
2018,8,27,17,45,128.5,70.0,2.8,16.25,97.5,168.06,137.15
2018,8,27,18,0,83.0,51.0,2.8,15.9,63.0,114.87,90.42
2018,8,27,18,15,49.5,32.5,2.8,15.7,39.0,72.58,50.25
2018,8,27,18,30,16.0,14.0,2.8,15.5,15.0,24.65,0.0
2018,8,27,18,45,8.0,7.0,2.8,15.3,7.5,5.51,0.0
2018,8,27,19,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,2.8,14.85,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,2.8,14.75,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,2.8,14.65,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,2.8,14.55,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,2.75,14.45,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,2.7,14.35,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,2.65,14.25,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,2.6,14.15,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,2.6,14.05,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,2.25,13.95,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,2.15,13.9,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,2.05,13.9,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,1.95,13.9,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,1.85,13.9,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,8,28,5,15,2.5,0.5,1.95,14.15,0.5,0.0,0.0
2018,8,28,5,30,5.0,1.0,2.1,14.4,1.0,0.0,0.0
2018,8,28,5,45,14.0,6.5,2.2,14.7,7.5,5.11,0.0
2018,8,28,6,0,23.0,12.0,2.3,15.0,14.0,9.62,0.0
2018,8,28,6,15,47.5,23.5,2.35,15.25,30.5,18.5,10.07
2018,8,28,6,30,72.0,35.0,2.4,15.5,47.0,26.45,17.56
2018,8,28,6,45,43.5,44.5,2.45,15.75,52.5,34.13,24.64
2018,8,28,7,0,15.0,54.0,2.5,16.0,58.0,41.5,31.32
2018,8,28,7,15,7.5,58.5,2.45,16.3,60.5,44.91,34.33
2018,8,28,7,30,0.0,63.0,2.4,16.6,63.0,48.28,37.22
2018,8,28,7,45,0.0,81.5,2.35,16.85,81.5,62.3,49.39
2018,8,28,8,0,0.0,100.0,2.3,17.1,100.0,75.68,60.82
2018,8,28,8,15,5.0,135.5,2.3,17.4,138.0,100.39,81.87
2018,8,28,8,30,10.0,171.0,2.3,17.7,176.0,124.31,101.9
2018,8,28,8,45,14.0,194.0,2.25,18.0,202.0,141.0,110.12
2018,8,28,9,0,18.0,217.0,2.2,18.3,228.0,159.6,124.14
2018,8,28,9,15,25.0,242.0,2.25,18.55,258.5,180.96,140.35
2018,8,28,9,30,32.0,267.0,2.3,18.8,289.0,199.25,154.19
2018,8,28,9,45,45.5,296.0,2.3,19.0,329.5,228.88,176.85
2018,8,28,10,0,59.0,325.0,2.3,19.2,370.0,261.07,201.48
2018,8,28,10,15,66.0,342.5,2.35,19.4,394.5,284.86,219.71
2018,8,28,10,30,73.0,360.0,2.4,19.6,419.0,309.84,238.8
2018,8,28,10,45,70.0,369.5,2.45,19.75,427.5,324.47,249.93
2018,8,28,11,0,67.0,379.0,2.5,19.9,436.0,338.78,260.73
2018,8,28,11,15,71.0,389.5,2.55,19.95,450.5,358.2,275.5
2018,8,28,11,30,75.0,400.0,2.6,20.0,465.0,378.11,290.55
2018,8,28,11,45,80.0,407.0,2.6,20.1,477.0,396.25,304.13
2018,8,28,12,0,85.0,414.0,2.6,20.2,489.0,414.74,317.94
2018,8,28,12,15,87.0,415.0,2.65,20.2,491.5,425.66,326.29
2018,8,28,12,30,89.0,416.0,2.7,20.2,494.0,436.37,334.52
2018,8,28,12,45,96.5,415.0,2.7,20.2,499.0,449.87,344.94
2018,8,28,13,0,104.0,414.0,2.7,20.2,504.0,463.36,355.37
2018,8,28,13,15,102.0,404.5,2.7,20.15,491.0,459.48,352.87
2018,8,28,13,30,100.0,395.0,2.7,20.1,478.0,454.8,349.89
2018,8,28,13,45,199.0,366.0,2.75,20.05,526.0,550.58,424.31
2018,8,28,14,0,298.0,337.0,2.8,20.0,574.0,648.24,498.16
2018,8,28,14,15,586.5,218.0,2.8,19.9,661.0,850.27,649.04
2018,8,28,14,30,875.0,99.0,2.8,19.8,748.0,992.52,746.72
2018,8,28,14,45,866.5,96.5,2.8,19.65,712.0,981.43,739.75
2018,8,28,15,0,858.0,94.0,2.8,19.5,676.0,966.55,731.81
2018,8,28,15,15,844.0,91.5,2.8,19.5,633.5,942.65,717.44
2018,8,28,15,30,830.0,89.0,2.8,19.5,591.0,927.06,708.85
2018,8,28,15,45,813.0,86.0,2.8,19.05,545.0,892.85,688.5
2018,8,28,16,0,796.0,83.0,2.8,18.6,499.0,855.84,666.04
2018,8,28,16,15,774.0,79.0,2.8,18.3,450.0,810.61,636.92
2018,8,28,16,30,752.0,75.0,2.8,18.0,401.0,763.45,605.77
2018,8,28,16,45,718.5,70.5,2.75,17.75,349.5,704.6,564.69
2018,8,28,17,0,685.0,66.0,2.7,17.5,298.0,645.33,522.02
2018,8,28,17,15,634.5,60.5,2.65,17.15,246.5,577.18,470.98
2018,8,28,17,30,584.0,55.0,2.6,16.8,195.0,506.85,415.56
2018,8,28,17,45,504.5,48.0,2.6,16.45,147.5,418.54,341.99
2018,8,28,18,0,425.0,41.0,2.6,16.1,100.0,336.28,269.83
2018,8,28,18,15,292.5,29.5,2.5,15.9,62.0,227.98,163.37
2018,8,28,18,30,160.0,18.0,2.4,15.7,24.0,92.4,0.0
2018,8,28,18,45,80.0,9.0,2.35,15.5,12.0,0.0,0.0
2018,8,28,19,0,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,2.3,15.25,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,2.25,15.15,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,2.05,14.8,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,2.0,14.45,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,1.95,14.35,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,1.85,14.25,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,1.85,14.15,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,1.9,14.05,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,2.0,13.95,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,1.95,13.9,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,1.85,13.85,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,1.75,13.8,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,1.65,13.75,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,8,29,5,15,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,8,29,5,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,8,29,5,45,115.0,12.0,1.6,14.9,19.5,9.44,0.0
2018,8,29,6,0,230.0,24.0,1.6,15.3,39.0,19.83,3.11
2018,8,29,6,15,349.5,34.0,1.65,15.7,80.0,28.0,18.0
2018,8,29,6,30,469.0,44.0,1.7,16.1,121.0,36.3,26.09
2018,8,29,6,45,423.0,61.0,1.75,16.5,149.5,48.75,37.41
2018,8,29,7,0,377.0,78.0,1.8,16.9,178.0,57.64,45.41
2018,8,29,7,15,523.5,76.0,1.8,17.2,247.5,59.39,46.95
2018,8,29,7,30,670.0,74.0,1.8,17.5,317.0,59.35,46.79
2018,8,29,7,45,707.5,77.5,1.8,17.8,369.0,67.04,53.33
2018,8,29,8,0,745.0,81.0,1.8,18.1,421.0,69.79,55.47
2018,8,29,8,15,739.0,93.0,1.85,18.4,462.0,77.63,61.97
2018,8,29,8,30,733.0,105.0,1.9,18.7,503.0,78.37,62.31
2018,8,29,8,45,671.0,134.0,1.9,19.0,523.0,119.6,77.55
2018,8,29,9,0,609.0,163.0,1.9,19.3,543.0,180.18,115.77
2018,8,29,9,15,702.0,143.0,1.95,19.55,609.0,229.19,149.05
2018,8,29,9,30,795.0,123.0,2.0,19.8,675.0,293.0,199.01
2018,8,29,9,45,849.0,108.5,2.05,20.05,725.0,356.03,252.0
2018,8,29,10,0,903.0,94.0,2.1,20.3,775.0,420.34,306.34
2018,8,29,10,15,910.5,95.0,2.2,20.45,804.5,480.49,357.68
2018,8,29,10,30,918.0,96.0,2.3,20.6,834.0,539.76,406.89
2018,8,29,10,45,923.5,96.5,2.35,20.75,856.0,596.41,452.48
2018,8,29,11,0,929.0,97.0,2.4,20.9,878.0,651.45,495.48
2018,8,29,11,15,932.0,98.0,2.45,21.0,893.0,703.45,535.14
2018,8,29,11,30,935.0,99.0,2.5,21.1,908.0,753.16,572.15
2018,8,29,11,45,937.0,98.5,2.6,21.2,914.5,798.3,604.91
2018,8,29,12,0,939.0,98.0,2.7,21.3,921.0,840.6,633.98
2018,8,29,12,15,933.5,101.5,2.7,21.3,919.0,877.38,658.7
2018,8,29,12,30,928.0,105.0,2.7,21.3,917.0,910.59,680.94
2018,8,29,12,45,919.5,108.5,2.75,21.3,906.0,937.44,699.3
2018,8,29,13,0,911.0,112.0,2.8,21.3,895.0,960.39,715.16
2018,8,29,13,15,907.0,111.0,2.8,21.25,878.0,979.21,728.11
2018,8,29,13,30,903.0,110.0,2.8,21.2,861.0,994.1,738.59
2018,8,29,13,45,896.5,109.0,2.85,21.15,836.5,1002.57,745.45
2018,8,29,14,0,890.0,108.0,2.9,21.1,812.0,1007.01,749.86
2018,8,29,14,15,881.0,106.5,2.85,21.0,780.5,1004.42,749.05
2018,8,29,14,30,872.0,105.0,2.8,20.9,749.0,997.86,745.82
2018,8,29,14,45,859.5,104.0,2.75,20.75,711.5,984.5,738.38
2018,8,29,15,0,847.0,103.0,2.7,20.6,674.0,980.38,737.31
2018,8,29,15,15,832.0,100.0,2.7,20.6,631.0,954.71,721.82
2018,8,29,15,30,817.0,97.0,2.7,20.6,588.0,925.67,704.19
2018,8,29,15,45,795.5,94.5,2.6,20.25,540.5,887.97,680.62
2018,8,29,16,0,774.0,92.0,2.5,19.9,493.0,847.67,655.03
2018,8,29,16,15,744.0,88.5,2.5,19.7,442.5,796.31,621.58
2018,8,29,16,30,714.0,85.0,2.5,19.5,392.0,748.73,590.14
2018,8,29,16,45,673.0,81.0,2.45,19.25,340.0,685.72,546.21
2018,8,29,17,0,632.0,77.0,2.4,19.0,288.0,623.0,501.12
2018,8,29,17,15,574.0,70.0,2.3,18.65,236.5,544.79,442.3
2018,8,29,17,30,516.0,63.0,2.2,18.3,185.0,469.42,382.22
2018,8,29,17,45,431.0,53.5,2.15,18.0,138.0,377.19,305.81
2018,8,29,18,0,346.0,44.0,2.1,17.7,91.0,291.65,231.58
2018,8,29,18,15,228.5,30.5,2.0,17.4,56.0,193.27,132.04
2018,8,29,18,30,111.0,17.0,1.9,17.1,21.0,67.68,0.0
2018,8,29,18,45,55.5,8.5,1.85,16.8,10.5,0.0,0.0
2018,8,29,19,0,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,1.8,16.35,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,1.75,15.95,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,1.65,15.85,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,1.5,15.75,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,1.3,15.65,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,1.15,15.55,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,1.0,15.5,0.0,0.0,0.0
