Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,29,23,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,0.95,15.45,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,1.05,15.4,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,1.15,15.35,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,1.25,15.3,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,1.35,15.3,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,1.4,15.25,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,8,30,5,15,0.0,0.0,1.45,15.4,0.0,0.0,0.0
2018,8,30,5,30,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,8,30,5,45,0.0,3.0,1.5,15.85,3.0,2.36,0.0
2018,8,30,6,0,0.0,6.0,1.5,16.1,6.0,4.54,0.0
2018,8,30,6,15,0.0,12.5,1.5,16.35,12.5,9.49,2.32
2018,8,30,6,30,0.0,19.0,1.5,16.6,19.0,14.44,6.97
2018,8,30,6,45,0.0,25.5,1.45,16.9,25.5,19.41,11.53
2018,8,30,7,0,0.0,32.0,1.4,17.2,32.0,24.39,16.04
2018,8,30,7,15,0.0,30.0,1.35,17.35,30.0,22.86,14.7
2018,8,30,7,30,0.0,28.0,1.3,17.5,28.0,21.34,13.32
2018,8,30,7,45,0.0,27.5,1.2,17.65,27.5,20.98,12.94
2018,8,30,8,0,0.0,27.0,1.1,17.8,27.0,20.61,12.56
2018,8,30,8,15,2.5,57.0,1.05,18.0,58.5,43.75,32.75
2018,8,30,8,30,5.0,87.0,1.0,18.2,90.0,67.06,52.75
2018,8,30,8,45,10.0,121.5,0.95,18.4,127.5,92.48,70.62
2018,8,30,9,0,15.0,156.0,0.9,18.6,165.0,118.54,90.98
2018,8,30,9,15,7.5,118.5,0.95,18.8,123.0,92.0,69.52
2018,8,30,9,30,0.0,81.0,1.0,19.0,81.0,62.46,45.72
2018,8,30,9,45,2.5,133.5,1.0,19.2,135.5,103.0,78.32
2018,8,30,10,0,5.0,186.0,1.0,19.4,190.0,143.45,110.17
2018,8,30,10,15,77.5,266.5,1.1,19.6,328.5,236.33,181.67
2018,8,30,10,30,150.0,347.0,1.2,19.8,467.0,342.97,262.17
2018,8,30,10,45,101.0,316.5,1.3,19.95,398.5,307.64,235.69
2018,8,30,11,0,52.0,286.0,1.4,20.1,330.0,257.88,198.06
2018,8,30,11,15,37.5,291.0,1.5,20.25,323.0,258.02,198.21
2018,8,30,11,30,23.0,296.0,1.6,20.4,316.0,256.71,196.9
2018,8,30,11,45,38.0,327.5,1.7,20.5,360.5,298.58,229.04
2018,8,30,12,0,53.0,359.0,1.8,20.6,405.0,342.84,262.55
2018,8,30,12,15,65.0,378.0,1.9,20.7,434.5,375.78,287.34
2018,8,30,12,30,77.0,397.0,2.0,20.8,464.0,410.13,313.11
2018,8,30,12,45,65.5,382.5,2.1,20.85,439.0,393.21,300.51
2018,8,30,13,0,54.0,368.0,2.2,20.9,414.0,374.8,286.96
2018,8,30,13,15,74.0,372.0,2.3,20.9,434.0,402.86,309.07
2018,8,30,13,30,94.0,376.0,2.4,20.9,454.0,431.73,331.56
2018,8,30,13,45,193.5,355.5,2.5,20.9,510.0,536.73,412.44
2018,8,30,14,0,293.0,335.0,2.6,20.9,566.0,643.88,492.76
2018,8,30,14,15,569.0,226.0,2.7,20.85,651.5,843.6,641.29
2018,8,30,14,30,845.0,117.0,2.8,20.8,737.0,999.69,749.07
2018,8,30,14,45,832.0,114.5,2.9,20.7,699.0,984.09,739.74
2018,8,30,15,0,819.0,112.0,3.0,20.6,661.0,964.75,729.56
2018,8,30,15,15,803.0,109.0,3.0,20.6,618.5,938.35,713.51
2018,8,30,15,30,787.0,106.0,3.0,20.6,576.0,908.69,695.22
2018,8,30,15,45,763.5,103.0,3.2,20.25,528.5,868.92,671.99
2018,8,30,16,0,740.0,100.0,3.4,19.9,481.0,832.44,650.51
2018,8,30,16,15,706.5,97.0,3.5,19.6,430.5,779.62,615.86
2018,8,30,16,30,673.0,94.0,3.6,19.3,380.0,725.72,579.53
2018,8,30,16,45,629.0,89.0,3.7,19.0,328.5,660.08,533.12
2018,8,30,17,0,585.0,84.0,3.8,18.7,277.0,594.99,485.43
2018,8,30,17,15,525.5,76.0,3.8,18.3,226.5,516.04,424.41
2018,8,30,17,30,466.0,68.0,3.8,17.9,176.0,440.02,362.36
2018,8,30,17,45,380.0,57.0,3.85,17.5,130.0,344.61,282.04
2018,8,30,18,0,294.0,46.0,3.9,17.1,84.0,262.92,209.64
2018,8,30,18,15,185.0,30.0,3.85,16.8,50.0,167.61,108.66
2018,8,30,18,30,76.0,14.0,3.8,16.5,16.0,48.21,0.0
2018,8,30,18,45,38.0,7.0,3.75,16.2,8.0,0.0,0.0
2018,8,30,19,0,0.0,0.0,3.7,15.9,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,3.6,15.75,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,3.5,15.6,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,3.35,15.25,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,3.15,14.8,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,3.05,14.6,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,2.95,14.45,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,2.85,14.3,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,2.75,14.1,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,2.65,13.9,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,2.55,13.75,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,2.45,13.6,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,2.25,13.45,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,2.2,13.45,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,2.25,13.55,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,2.3,13.65,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,2.35,13.75,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,2.45,13.85,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,31,5,15,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,31,5,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,8,31,5,45,32.0,6.0,2.75,14.8,8.0,4.72,0.0
2018,8,31,6,0,64.0,12.0,2.8,15.1,16.0,9.17,0.0
2018,8,31,6,15,115.0,22.0,2.8,15.4,37.5,16.71,8.34
2018,8,31,6,30,166.0,32.0,2.8,15.7,59.0,24.18,15.49
2018,8,31,6,45,101.5,36.5,2.75,16.05,55.0,27.84,19.01
2018,8,31,7,0,37.0,41.0,2.7,16.4,51.0,31.79,22.64
2018,8,31,7,15,18.5,55.0,2.6,16.75,60.0,42.56,32.19
2018,8,31,7,30,0.0,69.0,2.5,17.1,69.0,52.93,41.25
2018,8,31,7,45,0.0,90.5,2.4,17.45,90.5,68.52,54.72
2018,8,31,8,0,0.0,112.0,2.3,17.8,112.0,83.8,67.72
2018,8,31,8,15,3.0,138.5,2.15,18.3,140.0,102.19,83.15
2018,8,31,8,30,6.0,165.0,2.0,18.8,168.0,120.23,98.03
2018,8,31,8,45,12.5,191.5,1.9,19.3,199.0,139.4,108.27
2018,8,31,9,0,19.0,218.0,1.8,19.8,230.0,160.54,124.08
2018,8,31,9,15,26.0,243.0,1.7,20.3,260.5,182.1,140.14
2018,8,31,9,30,33.0,268.0,1.6,20.8,291.0,200.95,154.07
2018,8,31,9,45,39.0,287.5,1.5,21.3,316.0,222.2,169.91
2018,8,31,10,0,45.0,307.0,1.4,21.8,341.0,244.67,186.58
2018,8,31,10,15,89.5,342.0,1.4,22.15,412.5,296.41,225.1
2018,8,31,10,30,134.0,377.0,1.4,22.5,484.0,357.53,270.3
2018,8,31,10,45,176.0,389.0,1.45,22.85,533.5,404.65,305.0
2018,8,31,11,0,218.0,401.0,1.5,23.2,583.0,456.28,342.81
2018,8,31,11,15,220.5,408.5,1.7,23.35,595.5,482.44,362.42
2018,8,31,11,30,223.0,416.0,1.9,23.5,608.0,508.36,381.84
2018,8,31,11,45,407.0,334.5,2.15,23.6,688.0,617.58,464.17
2018,8,31,12,0,591.0,253.0,2.4,23.7,768.0,722.51,542.24
2018,8,31,12,15,755.5,177.5,2.6,23.65,834.5,814.29,610.35
2018,8,31,12,30,920.0,102.0,2.8,23.6,901.0,905.34,672.94
2018,8,31,12,45,922.0,99.5,3.05,23.6,893.0,935.4,694.33
2018,8,31,13,0,924.0,97.0,3.3,23.6,885.0,961.89,713.93
2018,8,31,13,15,921.5,95.5,3.5,23.45,868.5,981.43,729.09
2018,8,31,13,30,919.0,94.0,3.7,23.3,852.0,997.02,741.8
2018,8,31,13,45,914.5,93.0,3.9,23.15,828.5,1007.18,751.05
2018,8,31,14,0,910.0,92.0,4.1,23.0,805.0,1013.28,757.76
2018,8,31,14,15,903.0,91.0,4.25,22.75,774.5,1012.84,760.23
2018,8,31,14,30,896.0,90.0,4.4,22.5,744.0,1008.38,760.15
2018,8,31,14,45,886.5,87.5,4.55,22.25,706.5,995.75,754.9
2018,8,31,15,0,877.0,85.0,4.7,22.0,669.0,979.26,747.34
2018,8,31,15,15,862.5,83.0,4.7,22.0,626.5,954.78,732.27
2018,8,31,15,30,848.0,81.0,4.7,22.0,584.0,926.95,714.89
2018,8,31,15,45,831.0,78.0,4.8,21.4,537.0,892.41,695.03
2018,8,31,16,0,814.0,75.0,4.9,20.8,490.0,865.55,680.33
2018,8,31,16,15,787.0,72.0,4.85,20.45,439.5,816.32,647.3
2018,8,31,16,30,760.0,69.0,4.8,20.1,389.0,765.45,612.44
2018,8,31,16,45,689.5,70.5,4.75,19.7,331.0,682.89,552.71
2018,8,31,17,0,619.0,72.0,4.7,19.3,273.0,607.99,496.99
2018,8,31,17,15,478.5,69.0,4.6,18.85,207.5,473.69,391.45
2018,8,31,17,30,338.0,66.0,4.5,18.4,142.0,343.34,283.92
2018,8,31,17,45,376.5,51.0,4.4,17.9,115.0,339.69,278.12
2018,8,31,18,0,415.0,36.0,4.3,17.4,88.0,325.96,259.35
2018,8,31,18,15,268.5,25.0,4.2,17.05,52.5,205.8,124.05
2018,8,31,18,30,122.0,14.0,4.1,16.7,17.0,70.76,0.0
2018,8,31,18,45,61.0,7.0,4.0,16.4,8.5,0.0,0.0
2018,8,31,19,0,0.0,0.0,3.9,16.1,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,3.85,15.95,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,3.8,15.8,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,3.8,15.7,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,3.55,15.35,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,2.95,14.55,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,2.55,14.05,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,2.45,13.85,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,2.5,13.65,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,2.45,13.7,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,2.35,13.75,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,2.25,13.85,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,2.15,13.9,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,1,5,15,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,9,1,5,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,9,1,5,45,72.0,11.0,2.15,14.85,15.0,8.65,0.0
2018,9,1,6,0,144.0,22.0,2.2,15.2,30.0,16.7,0.0
2018,9,1,6,15,241.5,37.0,2.1,15.55,67.5,28.06,17.7
2018,9,1,6,30,339.0,52.0,2.0,15.9,105.0,39.42,28.71
2018,9,1,6,45,403.0,65.0,1.95,16.2,151.5,49.09,37.69
2018,9,1,7,0,467.0,78.0,1.9,16.5,198.0,58.65,46.35
2018,9,1,7,15,514.0,88.0,1.75,16.9,247.5,68.48,55.0
2018,9,1,7,30,561.0,98.0,1.6,17.3,297.0,75.19,60.71
2018,9,1,7,45,591.5,107.5,1.45,17.7,346.5,81.08,65.57
2018,9,1,8,0,622.0,117.0,1.3,18.1,396.0,86.74,70.14
2018,9,1,8,15,649.5,123.5,1.3,18.55,444.5,90.08,72.63
2018,9,1,8,30,677.0,130.0,1.3,19.0,493.0,93.3,75.0
2018,9,1,8,45,697.5,136.0,1.25,19.4,538.5,127.8,81.36
2018,9,1,9,0,718.0,142.0,1.2,19.8,584.0,185.39,114.51
2018,9,1,9,15,701.0,157.5,1.3,20.1,613.0,244.67,160.75
2018,9,1,9,30,684.0,173.0,1.4,20.4,642.0,301.69,209.05
2018,9,1,9,45,540.5,237.5,1.55,20.7,620.0,348.15,253.22
2018,9,1,10,0,397.0,302.0,1.7,21.0,598.0,377.18,281.46
2018,9,1,10,15,310.5,337.0,1.85,21.2,574.0,394.82,298.07
2018,9,1,10,30,224.0,372.0,2.0,21.4,550.0,400.01,303.79
2018,9,1,10,45,230.0,384.0,2.1,21.55,571.5,432.08,328.52
2018,9,1,11,0,236.0,396.0,2.2,21.7,593.0,464.6,353.11
2018,9,1,11,15,483.5,301.0,2.4,21.8,712.5,587.93,446.96
2018,9,1,11,30,731.0,206.0,2.6,21.9,832.0,719.1,544.86
2018,9,1,11,45,787.0,181.0,2.75,21.95,860.0,773.13,584.87
2018,9,1,12,0,843.0,156.0,2.9,22.0,888.0,833.55,629.24
2018,9,1,12,15,838.0,159.0,3.0,22.0,885.5,868.75,653.51
2018,9,1,12,30,833.0,162.0,3.1,22.0,883.0,900.57,675.66
2018,9,1,12,45,825.5,165.0,3.25,22.0,873.0,926.63,694.31
2018,9,1,13,0,818.0,168.0,3.4,22.0,863.0,948.95,710.56
2018,9,1,13,15,816.5,164.0,3.5,21.9,846.0,966.46,723.65
2018,9,1,13,30,815.0,160.0,3.6,21.8,829.0,980.18,734.38
2018,9,1,13,45,811.0,156.5,3.65,21.7,805.5,988.11,741.04
2018,9,1,14,0,807.0,153.0,3.7,21.6,782.0,992.11,745.28
2018,9,1,14,15,799.5,149.0,3.75,21.5,751.0,988.2,744.36
2018,9,1,14,30,792.0,145.0,3.8,21.4,720.0,980.39,741.0
2018,9,1,14,45,782.5,140.0,3.85,21.25,683.5,965.73,733.24
2018,9,1,15,0,773.0,135.0,3.9,21.1,647.0,947.37,723.06
2018,9,1,15,15,755.0,131.0,3.9,21.1,604.0,926.23,710.31
2018,9,1,15,30,737.0,127.0,3.9,21.1,561.0,894.11,689.88
2018,9,1,15,45,717.5,121.5,3.9,20.6,515.0,856.02,666.42
2018,9,1,16,0,698.0,116.0,3.9,20.1,469.0,815.5,640.84
2018,9,1,16,15,671.5,109.0,3.9,19.75,419.5,764.83,606.95
2018,9,1,16,30,645.0,102.0,3.9,19.4,370.0,712.8,571.25
2018,9,1,16,45,605.0,94.5,3.9,19.0,319.0,648.05,524.9
2018,9,1,17,0,565.0,87.0,3.9,18.6,268.0,583.68,477.24
2018,9,1,17,15,505.5,77.5,3.85,18.15,217.5,503.5,414.56
2018,9,1,17,30,446.0,68.0,3.8,17.7,167.0,426.37,351.18
2018,9,1,17,45,361.5,55.5,3.75,17.2,121.5,332.19,271.37
2018,9,1,18,0,277.0,43.0,3.7,16.7,76.0,250.45,197.99
2018,9,1,18,15,171.0,27.5,3.7,16.4,44.5,153.68,80.61
2018,9,1,18,30,65.0,12.0,3.7,16.1,13.0,41.29,0.0
2018,9,1,18,45,32.5,6.0,3.65,15.8,6.5,0.0,0.0
2018,9,1,19,0,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,3.6,15.35,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,3.55,14.9,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,3.4,14.55,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,3.25,14.4,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,3.1,14.25,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,2.75,13.95,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,2.65,13.8,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,2.55,13.65,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,2.45,13.55,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,2.4,13.45,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,2.35,13.35,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,2.3,13.25,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,2.25,13.2,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,1.95,13.2,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,1.6,13.25,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,1.45,13.6,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,9,2,5,45,16.5,7.0,1.35,14.2,8.0,5.51,0.0
2018,9,2,6,0,33.0,14.0,1.3,14.5,16.0,10.78,0.0
2018,9,2,6,15,27.0,27.5,1.25,14.85,30.0,21.16,11.92
2018,9,2,6,30,21.0,41.0,1.2,15.2,44.0,31.15,21.59
2018,9,2,6,45,32.5,58.0,1.1,15.6,65.0,43.44,32.82
2018,9,2,7,0,44.0,75.0,1.0,16.0,86.0,55.56,43.73
2018,9,2,7,15,22.0,86.5,0.95,16.35,92.0,63.66,50.88
2018,9,2,7,30,0.0,98.0,0.9,16.7,98.0,72.82,58.78
2018,9,2,7,45,6.5,125.0,0.85,17.1,128.0,91.51,74.76
2018,9,2,8,0,13.0,152.0,0.8,17.5,158.0,109.87,90.14
2018,9,2,8,15,23.5,178.5,0.8,17.95,190.5,127.72,104.81
2018,9,2,8,30,34.0,205.0,0.8,18.4,223.0,138.64,113.42
2018,9,2,8,45,38.0,225.5,0.85,18.9,247.5,155.3,120.11
2018,9,2,9,0,42.0,246.0,0.9,19.4,272.0,175.27,134.54
2018,9,2,9,15,38.0,257.5,0.95,19.8,282.0,189.13,144.97
2018,9,2,9,30,34.0,269.0,1.0,20.2,292.0,202.43,155.14
2018,9,2,9,45,31.0,276.5,1.0,20.6,298.5,212.87,162.99
2018,9,2,10,0,28.0,284.0,1.0,21.0,305.0,222.83,170.39
2018,9,2,10,15,36.5,309.0,1.1,21.35,337.5,250.2,191.01
2018,9,2,10,30,45.0,334.0,1.2,21.7,370.0,279.33,212.79
2018,9,2,10,45,52.5,352.0,1.25,22.0,395.0,304.28,231.27
2018,9,2,11,0,60.0,370.0,1.3,22.3,420.0,330.53,250.61
2018,9,2,11,15,98.5,364.0,1.4,22.45,447.5,359.07,272.43
2018,9,2,11,30,137.0,358.0,1.5,22.6,475.0,401.42,304.43
2018,9,2,11,45,98.0,373.5,1.65,22.75,457.5,384.81,291.62
2018,9,2,12,0,59.0,389.0,1.8,22.9,440.0,375.84,284.34
2018,9,2,12,15,112.5,386.5,1.95,22.9,483.5,441.1,334.06
2018,9,2,12,30,166.0,384.0,2.1,22.9,527.0,495.37,375.16
2018,9,2,12,45,132.0,394.0,2.25,22.9,507.0,485.14,367.15
2018,9,2,13,0,98.0,404.0,2.4,22.9,487.0,452.65,343.3
2018,9,2,13,15,106.5,398.0,2.55,22.75,486.5,461.91,351.44
2018,9,2,13,30,115.0,392.0,2.7,22.6,486.0,493.13,375.29
2018,9,2,13,45,150.0,359.5,2.8,22.5,478.5,501.32,383.49
2018,9,2,14,0,185.0,327.0,2.9,22.4,471.0,508.58,391.27
2018,9,2,14,15,476.5,239.5,3.0,22.15,589.0,761.35,582.42
2018,9,2,14,30,768.0,152.0,3.1,21.9,707.0,974.1,732.53
2018,9,2,14,45,755.0,148.0,3.2,21.7,669.5,957.05,721.88
2018,9,2,15,0,742.0,144.0,3.3,21.5,632.0,936.48,710.88
2018,9,2,15,15,723.0,140.0,3.3,21.5,589.5,906.71,692.29
2018,9,2,15,30,704.0,136.0,3.3,21.5,547.0,873.98,671.63
2018,9,2,15,45,577.0,149.5,3.4,20.85,468.0,755.55,591.56
2018,9,2,16,0,450.0,163.0,3.5,20.2,389.0,631.37,502.81
2018,9,2,16,15,394.0,153.0,3.5,19.8,335.5,558.67,449.86
2018,9,2,16,30,338.0,143.0,3.5,19.4,282.0,466.2,380.13
2018,9,2,16,45,316.5,126.5,3.45,18.95,242.5,419.49,344.8
2018,9,2,17,0,295.0,110.0,3.4,18.5,203.0,373.17,308.46
2018,9,2,17,15,298.5,91.5,3.35,18.0,170.5,361.36,298.79
2018,9,2,17,30,302.0,73.0,3.3,17.5,138.0,329.04,271.43
2018,9,2,17,45,226.5,57.5,3.25,17.0,98.5,248.04,201.82
2018,9,2,18,0,151.0,42.0,3.2,16.5,59.0,160.79,125.15
2018,9,2,18,15,85.0,25.5,3.15,16.2,34.0,92.04,36.72
2018,9,2,18,30,19.0,9.0,3.1,15.9,9.0,16.39,0.0
2018,9,2,18,45,9.5,4.5,3.0,15.65,4.5,0.0,0.0
2018,9,2,19,0,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,2.9,15.15,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,2.9,15.05,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,2.85,14.9,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,2.75,14.45,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,2.65,14.2,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,2.55,13.85,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,2.45,13.75,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,2.35,13.45,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,2.3,13.35,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,2.25,13.2,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,2.15,13.1,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,2.05,13.05,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,1.95,12.95,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,1.85,12.9,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,1.75,12.9,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,1.7,12.85,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,1.7,13.15,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,9,3,5,45,4.0,3.5,1.75,13.8,3.5,2.75,0.0
2018,9,3,6,0,8.0,7.0,1.8,14.1,7.0,5.71,0.0
2018,9,3,6,15,4.0,13.0,1.8,14.45,13.0,10.21,2.77
2018,9,3,6,30,0.0,19.0,1.8,14.8,19.0,14.44,7.0
2018,9,3,6,45,0.0,29.0,1.8,15.15,29.0,22.1,13.98
2018,9,3,7,0,0.0,39.0,1.8,15.5,39.0,29.77,20.94
2018,9,3,7,15,0.0,52.0,1.8,15.9,52.0,39.79,29.86
2018,9,3,7,30,0.0,65.0,1.8,16.3,65.0,49.83,38.67
2018,9,3,7,45,0.0,82.0,1.75,16.7,82.0,62.52,49.65
2018,9,3,8,0,0.0,99.0,1.7,17.1,99.0,74.82,60.14
2018,9,3,8,15,1.0,125.5,1.7,17.45,126.0,93.42,75.91
2018,9,3,8,30,2.0,152.0,1.7,17.8,153.0,111.62,91.1
2018,9,3,8,45,6.0,175.0,1.7,18.15,178.5,128.41,100.06
2018,9,3,9,0,10.0,198.0,1.7,18.5,204.0,146.43,113.84
2018,9,3,9,15,10.5,208.0,1.7,18.8,214.5,155.84,120.87
2018,9,3,9,30,11.0,218.0,1.7,19.1,225.0,165.3,127.98
2018,9,3,9,45,13.5,233.0,1.7,19.4,242.5,179.05,138.43
2018,9,3,10,0,16.0,248.0,1.7,19.7,260.0,193.29,149.22
2018,9,3,10,15,20.5,270.5,1.75,19.95,286.5,214.43,165.4
2018,9,3,10,30,25.0,293.0,1.8,20.2,313.0,238.97,184.09
2018,9,3,10,45,26.5,305.0,1.9,20.45,326.5,253.95,195.37
2018,9,3,11,0,28.0,317.0,2.0,20.7,340.0,269.36,206.97
2018,9,3,11,15,28.5,321.0,2.05,20.85,345.0,278.01,213.41
2018,9,3,11,30,29.0,325.0,2.1,21.0,350.0,286.67,219.88
2018,9,3,11,45,37.0,345.0,2.15,21.15,377.0,314.72,241.17
2018,9,3,12,0,45.0,365.0,2.2,21.3,404.0,344.11,263.27
2018,9,3,12,15,53.5,376.5,2.3,21.3,422.5,367.51,281.09
2018,9,3,12,30,62.0,388.0,2.4,21.3,441.0,391.78,299.57
2018,9,3,12,45,67.5,388.0,2.5,21.35,445.5,403.19,308.43
2018,9,3,13,0,73.0,388.0,2.6,21.4,450.0,414.65,317.43
2018,9,3,13,15,73.5,380.0,2.7,21.3,441.0,413.43,317.14
2018,9,3,13,30,74.0,372.0,2.8,21.2,432.0,411.71,316.58
2018,9,3,13,45,119.5,342.5,2.9,21.05,436.0,454.74,351.13
2018,9,3,14,0,165.0,313.0,3.0,20.9,440.0,475.04,368.83
2018,9,3,14,15,275.0,271.5,3.05,20.65,473.5,569.69,443.43
2018,9,3,14,30,385.0,230.0,3.1,20.4,507.0,664.92,516.84
2018,9,3,14,45,378.0,218.5,3.2,20.15,478.5,647.4,505.49
2018,9,3,15,0,371.0,207.0,3.3,19.9,450.0,627.77,493.23
2018,9,3,15,15,431.5,185.0,3.3,19.9,449.0,660.63,520.53
2018,9,3,15,30,492.0,163.0,3.3,19.9,448.0,689.08,544.26
2018,9,3,15,45,487.5,151.5,3.35,19.25,414.0,663.45,528.34
2018,9,3,16,0,483.0,140.0,3.4,18.6,380.0,635.71,510.86
2018,9,3,16,15,295.5,137.0,3.35,18.25,279.0,429.1,350.84
2018,9,3,16,30,108.0,134.0,3.3,17.9,178.0,238.42,195.31
2018,9,3,16,45,244.0,112.5,3.25,17.55,193.5,342.44,284.52
2018,9,3,17,0,380.0,91.0,3.2,17.2,209.0,436.23,362.1
2018,9,3,17,15,273.0,75.0,3.1,16.85,151.5,321.84,267.59
2018,9,3,17,30,166.0,59.0,3.0,16.5,94.0,197.65,163.25
2018,9,3,17,45,150.5,45.5,2.85,16.1,70.5,165.36,134.27
2018,9,3,18,0,135.0,32.0,2.7,15.7,47.0,150.12,115.98
2018,9,3,18,15,81.0,20.0,2.65,15.5,27.5,79.11,19.05
2018,9,3,18,30,27.0,8.0,2.6,15.3,8.0,19.53,0.0
2018,9,3,18,45,13.5,4.0,2.5,15.1,4.0,0.0,0.0
2018,9,3,19,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,2.4,14.85,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,2.35,14.7,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,2.3,14.55,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,2.25,14.2,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,2.15,13.95,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,2.1,13.75,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,2.1,13.45,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,2.1,13.35,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,2.1,13.25,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,2.15,13.2,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,2.15,13.15,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,2.05,13.1,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,2.0,13.15,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,2.05,13.55,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,4,5,45,11.5,3.5,2.2,14.25,4.0,2.75,0.0
2018,9,4,6,0,23.0,7.0,2.3,14.6,8.0,5.54,0.0
2018,9,4,6,15,35.5,12.0,2.3,14.95,16.0,9.44,2.04
2018,9,4,6,30,48.0,17.0,2.3,15.3,24.0,13.28,5.94
2018,9,4,6,45,33.0,21.5,2.3,15.7,27.0,17.29,9.67
2018,9,4,7,0,18.0,26.0,2.3,16.1,30.0,20.65,12.75
2018,9,4,7,15,9.0,29.5,2.25,16.45,31.5,23.35,15.19
2018,9,4,7,30,0.0,33.0,2.2,16.8,33.0,25.17,16.76
2018,9,4,7,45,0.0,38.0,2.15,17.15,38.0,29.02,20.09
2018,9,4,8,0,0.0,43.0,2.1,17.5,43.0,32.88,23.39
2018,9,4,8,15,0.0,61.5,2.05,17.85,61.5,47.16,35.75
2018,9,4,8,30,0.0,80.0,2.0,18.2,80.0,61.51,47.99
2018,9,4,8,45,0.0,97.0,2.0,18.55,97.0,74.41,56.13
2018,9,4,9,0,0.0,114.0,2.0,18.9,114.0,86.97,66.14
2018,9,4,9,15,0.0,129.0,1.95,19.15,129.0,98.21,75.0
2018,9,4,9,30,0.0,144.0,1.9,19.4,144.0,109.59,83.9
2018,9,4,9,45,1.5,158.0,1.9,19.7,159.0,120.87,92.6
2018,9,4,10,0,3.0,172.0,1.9,20.0,174.0,132.5,101.55
2018,9,4,10,15,7.0,200.5,1.95,20.25,206.0,156.47,120.24
2018,9,4,10,30,11.0,229.0,2.0,20.5,238.0,181.32,139.46
2018,9,4,10,45,14.5,254.0,2.0,20.7,266.0,204.12,156.97
2018,9,4,11,0,18.0,279.0,2.0,20.9,294.0,227.74,175.01
2018,9,4,11,15,21.0,293.5,2.05,21.0,311.0,243.56,187.06
2018,9,4,11,30,24.0,308.0,2.1,21.1,328.0,269.32,206.69
2018,9,4,11,45,25.5,319.0,2.15,21.25,340.5,284.19,217.85
2018,9,4,12,0,27.0,330.0,2.2,21.4,353.0,299.44,229.32
2018,9,4,12,15,25.0,323.0,2.3,21.4,344.5,296.01,226.78
2018,9,4,12,30,23.0,316.0,2.4,21.4,336.0,275.85,211.64
2018,9,4,12,45,24.0,315.5,2.45,21.4,336.0,278.63,214.03
2018,9,4,13,0,25.0,315.0,2.5,21.4,336.0,300.45,230.82
2018,9,4,13,15,24.5,308.5,2.6,21.3,328.5,277.4,213.6
2018,9,4,13,30,24.0,302.0,2.7,21.2,321.0,273.22,210.85
2018,9,4,13,45,66.5,278.0,2.8,21.05,329.5,315.42,245.48
2018,9,4,14,0,109.0,254.0,2.9,20.9,338.0,358.92,280.84
2018,9,4,14,15,224.5,224.0,3.0,20.7,387.5,468.82,368.62
2018,9,4,14,30,340.0,194.0,3.1,20.5,437.0,581.47,456.36
2018,9,4,14,45,234.0,198.5,3.2,20.3,361.5,455.84,360.86
2018,9,4,15,0,128.0,203.0,3.3,20.1,286.0,334.18,265.95
2018,9,4,15,15,289.0,172.5,3.3,20.1,343.5,481.19,385.44
2018,9,4,15,30,450.0,142.0,3.3,20.1,401.0,624.57,497.49
2018,9,4,15,45,339.5,148.5,3.35,19.5,334.5,520.76,418.39
2018,9,4,16,0,229.0,155.0,3.4,18.9,268.0,395.79,321.73
2018,9,4,16,15,160.0,154.0,3.35,18.55,229.0,309.32,253.02
2018,9,4,16,30,91.0,153.0,3.3,18.2,190.0,229.97,187.92
2018,9,4,16,45,138.0,133.5,3.25,17.85,180.5,264.63,218.34
2018,9,4,17,0,185.0,114.0,3.2,17.5,171.0,293.87,243.45
2018,9,4,17,15,192.0,93.5,3.1,17.05,142.5,268.93,223.0
2018,9,4,17,30,199.0,73.0,3.0,16.6,114.0,242.34,200.13
2018,9,4,17,45,143.0,55.5,2.9,16.2,80.5,177.77,143.65
2018,9,4,18,0,87.0,38.0,2.8,15.8,47.0,118.4,89.24
2018,9,4,18,15,48.5,22.0,2.75,15.55,26.5,57.68,0.0
2018,9,4,18,30,10.0,6.0,2.7,15.3,6.0,9.63,0.0
2018,9,4,18,45,5.0,3.0,2.6,15.1,3.0,0.0,0.0
2018,9,4,19,0,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,2.55,14.45,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,2.55,14.15,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,2.5,14.05,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,2.45,13.9,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,2.35,13.75,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,2.25,13.65,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,2.2,13.35,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,2.2,13.25,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,2.25,13.15,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,2.25,13.05,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,2.15,12.95,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,2.05,12.85,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,2.05,13.05,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,9,5,5,45,1.0,2.0,2.15,13.6,2.0,1.57,0.0
2018,9,5,6,0,2.0,4.0,2.2,13.9,4.0,3.13,0.0
2018,9,5,6,15,1.0,7.5,2.25,14.25,7.5,5.68,0.0
2018,9,5,6,30,0.0,11.0,2.3,14.6,11.0,8.34,1.63
2018,9,5,6,45,0.0,16.0,2.35,14.9,16.0,12.15,5.14
2018,9,5,7,0,0.0,21.0,2.4,15.2,21.0,15.97,8.63
2018,9,5,7,15,0.0,23.5,2.4,15.55,23.5,17.89,10.36
2018,9,5,7,30,0.0,26.0,2.4,15.9,26.0,19.81,12.05
2018,9,5,7,45,0.0,36.0,2.4,16.2,36.0,27.49,18.82
2018,9,5,8,0,0.0,46.0,2.4,16.5,46.0,35.19,25.53
2018,9,5,8,15,0.0,61.0,2.4,16.8,61.0,46.77,35.57
2018,9,5,8,30,0.0,76.0,2.4,17.1,76.0,58.4,45.52
2018,9,5,8,45,0.0,83.0,2.45,17.4,83.0,63.86,47.69
2018,9,5,9,0,0.0,90.0,2.5,17.7,90.0,69.34,51.99
2018,9,5,9,15,0.0,104.5,2.55,17.95,104.5,80.27,60.76
2018,9,5,9,30,0.0,119.0,2.6,18.2,119.0,91.2,69.45
2018,9,5,9,45,0.0,127.0,2.7,18.4,127.0,97.4,74.26
2018,9,5,10,0,0.0,135.0,2.8,18.6,135.0,103.67,79.12
2018,9,5,10,15,1.5,149.5,2.85,18.75,150.5,115.61,88.54
2018,9,5,10,30,3.0,164.0,2.9,18.9,166.0,127.88,98.2
2018,9,5,10,45,5.5,183.5,3.0,19.05,188.0,144.91,111.63
2018,9,5,11,0,8.0,203.0,3.1,19.2,210.0,162.46,125.44
2018,9,5,11,15,9.5,217.5,3.2,19.3,225.5,175.94,135.99
2018,9,5,11,30,11.0,232.0,3.3,19.4,241.0,189.76,146.81
2018,9,5,11,45,11.0,235.5,3.35,19.45,244.5,193.9,150.0
2018,9,5,12,0,11.0,239.0,3.4,19.5,248.0,198.03,153.22
2018,9,5,12,15,12.5,249.5,3.5,19.45,260.0,209.22,162.1
2018,9,5,12,30,14.0,260.0,3.6,19.4,272.0,220.67,171.2
2018,9,5,12,45,19.0,276.0,3.7,19.35,292.0,240.29,186.83
2018,9,5,13,0,24.0,292.0,3.8,19.3,312.0,278.27,216.67
2018,9,5,13,15,87.5,281.5,3.85,19.15,352.5,352.43,276.64
2018,9,5,13,30,151.0,271.0,3.9,19.0,393.0,408.95,322.59
2018,9,5,13,45,122.0,273.5,3.95,18.9,370.0,388.21,306.1
2018,9,5,14,0,93.0,276.0,4.0,18.8,347.0,366.36,288.88
2018,9,5,14,15,236.0,242.5,4.0,18.6,412.5,501.31,397.93
2018,9,5,14,30,379.0,209.0,4.0,18.4,478.0,638.39,505.18
2018,9,5,14,45,199.5,220.0,4.05,18.2,361.0,446.1,356.08
2018,9,5,15,0,20.0,231.0,4.1,18.0,244.0,215.17,170.17
2018,9,5,15,15,21.5,218.5,4.1,18.0,231.5,206.65,164.32
2018,9,5,15,30,23.0,206.0,4.1,18.0,219.0,198.1,158.0
2018,9,5,15,45,35.0,197.0,4.1,17.5,215.0,222.12,178.75
2018,9,5,16,0,47.0,188.0,4.1,17.0,211.0,226.68,183.81
2018,9,5,16,15,76.5,172.0,4.05,16.7,204.5,238.11,195.07
2018,9,5,16,30,106.0,156.0,4.0,16.4,198.0,265.99,219.49
2018,9,5,16,45,138.5,134.5,3.95,16.1,181.5,267.36,222.31
2018,9,5,17,0,171.0,113.0,3.9,15.8,165.0,265.51,222.02
2018,9,5,17,15,182.5,92.0,3.85,15.45,137.5,260.78,217.83
2018,9,5,17,30,194.0,71.0,3.8,15.1,110.0,236.96,196.93
2018,9,5,17,45,137.5,53.5,3.7,14.75,77.0,172.23,139.69
2018,9,5,18,0,81.0,36.0,3.6,14.4,44.0,112.74,84.06
2018,9,5,18,15,45.5,21.0,3.5,14.25,25.0,54.7,0.0
2018,9,5,18,30,10.0,6.0,3.4,14.1,6.0,9.63,0.0
2018,9,5,18,45,5.0,3.0,3.3,13.9,3.0,0.0,0.0
2018,9,5,19,0,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,3.1,13.65,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,2.85,13.35,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,2.75,13.25,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,2.65,13.2,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,2.55,13.2,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,2.5,13.15,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,2.5,12.85,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,2.5,12.75,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,2.5,12.65,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,2.45,12.55,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,2.35,12.25,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,2.25,12.1,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,2.2,12.25,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,9,6,5,45,0.0,1.5,2.25,12.75,1.5,1.18,0.0
2018,9,6,6,0,0.0,3.0,2.3,13.0,3.0,2.36,0.0
2018,9,6,6,15,0.0,6.0,2.3,13.3,6.0,4.54,0.0
2018,9,6,6,30,0.0,9.0,2.3,13.6,9.0,6.82,0.31
2018,9,6,6,45,0.0,13.0,2.3,13.9,13.0,9.86,3.14
2018,9,6,7,0,0.0,17.0,2.3,14.2,17.0,12.91,5.94
2018,9,6,7,15,0.0,20.0,2.3,14.55,20.0,15.21,8.02
2018,9,6,7,30,0.0,23.0,2.3,14.9,23.0,17.51,10.07
2018,9,6,7,45,0.0,36.0,2.3,15.25,36.0,27.48,18.91
2018,9,6,8,0,0.0,49.0,2.3,15.6,49.0,37.5,27.69
2018,9,6,8,15,0.0,69.5,2.35,15.95,69.5,53.34,41.48
2018,9,6,8,30,0.0,90.0,2.4,16.3,90.0,69.12,55.01
2018,9,6,8,45,0.0,101.5,2.45,16.65,101.5,77.63,59.26
2018,9,6,9,0,0.0,113.0,2.5,17.0,113.0,86.24,66.08
2018,9,6,9,15,0.0,121.0,2.6,17.3,121.0,92.39,70.85
2018,9,6,9,30,0.0,129.0,2.7,17.6,129.0,98.59,75.65
2018,9,6,9,45,0.5,141.5,2.8,17.9,142.0,108.37,83.31
2018,9,6,10,0,1.0,154.0,2.9,18.2,155.0,118.34,91.09
2018,9,6,10,15,5.0,183.0,2.9,18.45,187.0,142.53,110.23
2018,9,6,10,30,9.0,212.0,2.9,18.7,219.0,167.57,129.9
2018,9,6,10,45,13.0,240.0,2.95,19.0,250.5,192.75,149.54
2018,9,6,11,0,17.0,268.0,3.0,19.3,282.0,218.87,169.76
2018,9,6,11,15,18.5,281.0,3.0,19.5,296.5,232.35,180.04
2018,9,6,11,30,20.0,294.0,3.0,19.7,311.0,246.16,190.59
2018,9,6,11,45,26.0,312.5,3.0,19.95,334.5,279.88,216.5
2018,9,6,12,0,32.0,331.0,3.0,20.2,358.0,305.34,235.85
2018,9,6,12,15,40.5,341.5,3.0,20.35,376.0,326.74,252.26
2018,9,6,12,30,49.0,352.0,3.0,20.5,394.0,349.0,269.28
2018,9,6,12,45,59.5,355.5,3.0,20.65,405.5,367.21,283.32
2018,9,6,13,0,70.0,359.0,3.0,20.8,417.0,385.94,297.78
2018,9,6,13,15,71.5,354.0,3.0,20.9,412.5,388.05,299.56
2018,9,6,13,30,73.0,349.0,3.0,21.0,408.0,389.84,301.21
2018,9,6,13,45,134.0,321.0,3.0,21.05,424.5,449.65,348.63
2018,9,6,14,0,195.0,293.0,3.0,21.1,441.0,486.88,378.9
2018,9,6,14,15,545.5,192.5,3.0,21.05,583.0,796.66,612.89
2018,9,6,14,30,896.0,92.0,3.0,21.0,725.0,1020.06,765.63
2018,9,6,14,45,885.0,89.5,3.0,20.95,686.5,1005.36,755.38
2018,9,6,15,0,874.0,87.0,3.0,20.9,648.0,986.83,744.92
2018,9,6,15,15,858.0,85.5,3.0,20.9,604.5,960.95,729.4
2018,9,6,15,30,842.0,84.0,3.0,20.9,561.0,943.45,719.68
2018,9,6,15,45,822.0,81.0,3.05,20.6,513.0,905.16,696.65
2018,9,6,16,0,802.0,78.0,3.1,20.3,465.0,864.18,671.47
2018,9,6,16,15,775.0,73.5,3.1,20.0,414.0,812.68,637.83
2018,9,6,16,30,748.0,69.0,3.1,19.7,363.0,759.58,602.17
2018,9,6,16,45,708.5,65.0,3.1,19.35,311.0,695.56,557.24
2018,9,6,17,0,669.0,61.0,3.1,19.0,259.0,631.56,510.5
2018,9,6,17,15,608.5,54.5,3.0,18.45,207.5,555.45,452.11
2018,9,6,17,30,548.0,48.0,2.9,17.9,156.0,477.43,389.04
2018,9,6,17,45,450.0,39.5,2.8,17.35,110.5,376.59,303.12
2018,9,6,18,0,352.0,31.0,2.7,16.8,65.0,284.48,212.23
2018,9,6,18,15,203.0,18.5,2.75,16.45,35.5,151.85,0.0
2018,9,6,18,30,54.0,6.0,2.8,16.1,6.0,31.24,0.0
2018,9,6,18,45,27.0,3.0,2.8,15.75,3.0,0.0,0.0
2018,9,6,19,0,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,2.8,15.25,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,2.75,14.95,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,2.65,14.45,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,2.5,13.65,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,2.5,13.35,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,2.5,13.25,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,2.5,13.15,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,2.5,13.05,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,2.45,12.95,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,2.35,12.85,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,2.25,12.8,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,2.15,12.75,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,2.0,12.75,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,1.85,12.8,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,1.75,13.05,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,9,7,5,45,1.5,2.0,1.65,13.6,2.0,0.0,0.0
2018,9,7,6,0,3.0,4.0,1.6,13.9,4.0,3.15,0.0
2018,9,7,6,15,86.5,15.5,1.55,14.4,27.5,11.83,3.65
2018,9,7,6,30,170.0,27.0,1.5,14.9,51.0,20.63,12.29
2018,9,7,6,45,193.0,29.5,1.45,15.35,67.5,22.61,14.38
2018,9,7,7,0,216.0,32.0,1.4,15.8,84.0,24.41,16.12
2018,9,7,7,15,108.0,38.0,1.4,16.25,64.0,28.98,20.23
2018,9,7,7,30,0.0,44.0,1.4,16.7,44.0,33.62,24.29
2018,9,7,7,45,0.0,57.0,1.35,17.2,57.0,43.65,33.03
2018,9,7,8,0,0.0,70.0,1.3,17.7,70.0,53.71,41.65
2018,9,7,8,15,0.0,98.5,1.3,18.15,98.5,74.82,59.73
2018,9,7,8,30,0.0,127.0,1.3,18.6,127.0,94.85,76.57
2018,9,7,8,45,2.0,153.5,1.3,19.1,154.5,113.91,88.11
2018,9,7,9,0,4.0,180.0,1.3,19.6,182.0,133.68,103.42
2018,9,7,9,15,9.0,202.5,1.35,20.05,208.0,151.99,117.3
2018,9,7,9,30,14.0,225.0,1.4,20.5,234.0,171.3,131.92
2018,9,7,9,45,16.0,240.0,1.45,20.95,251.0,185.27,142.39
2018,9,7,10,0,18.0,255.0,1.5,21.4,268.0,199.66,153.16
2018,9,7,10,15,27.0,284.5,1.6,21.65,305.0,229.92,176.22
2018,9,7,10,30,36.0,314.0,1.7,21.9,342.0,262.04,200.52
2018,9,7,10,45,48.0,338.0,1.75,22.15,376.5,293.6,224.23
2018,9,7,11,0,60.0,362.0,1.8,22.4,411.0,327.25,249.34
2018,9,7,11,15,68.5,375.0,1.95,22.5,432.0,351.45,267.57
2018,9,7,11,30,77.0,388.0,2.1,22.6,453.0,376.73,286.59
2018,9,7,11,45,76.5,391.5,2.25,22.75,456.0,387.79,294.85
2018,9,7,12,0,76.0,395.0,2.4,22.9,459.0,398.59,302.97
2018,9,7,12,15,67.5,386.5,2.5,22.9,443.5,391.31,297.67
2018,9,7,12,30,59.0,378.0,2.6,22.9,428.0,382.77,291.48
2018,9,7,12,45,312.5,305.5,2.75,22.95,565.0,588.4,449.85
2018,9,7,13,0,566.0,233.0,2.9,23.0,702.0,797.47,602.66
2018,9,7,13,15,750.5,163.5,3.05,22.95,771.5,914.47,684.74
2018,9,7,13,30,935.0,94.0,3.2,22.9,841.0,1025.98,760.19
2018,9,7,13,45,929.0,93.0,3.3,22.85,815.5,1034.29,766.52
2018,9,7,14,0,923.0,92.0,3.4,22.8,790.0,1038.42,771.19
2018,9,7,14,15,915.0,90.0,3.5,22.65,757.5,1035.25,771.52
2018,9,7,14,30,907.0,88.0,3.6,22.5,725.0,1027.96,769.3
2018,9,7,14,45,895.5,86.5,3.7,22.4,686.5,1013.72,762.4
2018,9,7,15,0,884.0,85.0,3.8,22.3,648.0,995.65,753.01
2018,9,7,15,15,868.5,83.0,3.8,22.3,604.0,969.38,737.12
2018,9,7,15,30,853.0,81.0,3.8,22.3,560.0,939.8,718.95
2018,9,7,15,45,833.0,77.5,3.85,21.95,511.5,912.05,703.21
2018,9,7,16,0,813.0,74.0,3.9,21.6,463.0,870.07,677.08
2018,9,7,16,15,786.5,70.0,3.85,21.3,412.0,819.24,643.46
2018,9,7,16,30,760.0,66.0,3.8,21.0,361.0,766.78,607.81
2018,9,7,16,45,721.0,61.5,3.75,20.65,308.5,702.09,561.97
2018,9,7,17,0,682.0,57.0,3.7,20.3,256.0,637.48,514.39
2018,9,7,17,15,621.5,51.5,3.55,19.75,205.0,556.15,451.66
2018,9,7,17,30,561.0,46.0,3.4,19.2,154.0,484.37,393.27
2018,9,7,17,45,462.0,37.5,3.3,18.65,108.0,382.35,306.03
2018,9,7,18,0,363.0,29.0,3.2,18.1,62.0,289.46,209.88
2018,9,7,18,15,209.5,18.0,3.15,17.7,34.0,127.89,0.0
2018,9,7,18,30,56.0,7.0,3.1,17.3,6.0,5.51,0.0
2018,9,7,18,45,28.0,3.5,3.1,16.95,3.0,0.0,0.0
2018,9,7,19,0,0.0,0.0,3.1,16.6,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,3.1,16.45,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,3.1,16.3,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,3.1,15.75,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,3.1,15.45,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,3.05,14.65,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,2.95,14.35,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,2.9,14.25,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,2.9,13.95,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,2.9,13.85,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,2.9,13.75,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,2.9,13.65,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,2.9,13.55,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,2.9,13.45,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,2.95,13.4,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,3.05,13.65,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,9,8,5,45,95.0,9.0,3.15,14.2,12.5,0.0,0.0
2018,9,8,6,0,190.0,18.0,3.2,14.5,25.0,14.16,0.0
2018,9,8,6,15,331.0,27.5,3.2,14.85,63.5,22.81,11.87
2018,9,8,6,30,472.0,37.0,3.2,15.2,102.0,30.88,21.07
2018,9,8,6,45,549.0,43.5,3.2,15.55,150.5,36.34,26.4
2018,9,8,7,0,626.0,50.0,3.2,15.9,199.0,45.4,34.68
2018,9,8,7,15,674.5,55.0,3.15,16.35,251.0,49.89,38.71
2018,9,8,7,30,723.0,60.0,3.1,16.8,303.0,54.39,42.61
2018,9,8,7,45,756.0,64.0,3.05,17.25,355.0,57.88,45.51
2018,9,8,8,0,789.0,68.0,3.0,17.7,407.0,61.34,48.31
2018,9,8,8,15,813.0,70.5,2.95,18.2,456.5,63.51,49.93
2018,9,8,8,30,837.0,73.0,2.9,18.7,506.0,73.05,57.9
2018,9,8,8,45,853.5,76.0,2.9,19.2,552.0,124.88,70.28
2018,9,8,9,0,870.0,79.0,2.9,19.7,598.0,188.07,110.12
2018,9,8,9,15,881.0,82.0,2.9,20.15,639.0,251.65,161.03
2018,9,8,9,30,892.0,85.0,2.9,20.6,680.0,315.81,216.41
2018,9,8,9,45,898.5,88.0,2.85,21.05,714.5,378.77,271.6
2018,9,8,10,0,905.0,91.0,2.8,21.5,749.0,441.25,325.37
2018,9,8,10,15,912.0,92.5,2.85,21.85,778.0,502.01,376.54
2018,9,8,10,30,919.0,94.0,2.9,22.2,807.0,561.8,425.28
2018,9,8,10,45,923.5,95.5,2.95,22.5,828.5,618.93,470.54
2018,9,8,11,0,928.0,97.0,3.0,22.8,850.0,674.32,513.08
2018,9,8,11,15,931.5,97.0,3.15,23.0,864.0,725.73,552.24
2018,9,8,11,30,935.0,97.0,3.3,23.2,878.0,774.8,588.85
2018,9,8,11,45,936.5,97.5,3.45,23.35,884.5,820.22,620.71
2018,9,8,12,0,938.0,98.0,3.6,23.5,891.0,862.73,650.04
2018,9,8,12,15,940.0,96.5,3.7,23.55,889.5,900.63,676.11
2018,9,8,12,30,942.0,95.0,3.8,23.6,888.0,935.2,699.92
2018,9,8,12,45,943.5,92.5,3.95,23.65,878.5,964.8,720.69
2018,9,8,13,0,945.0,90.0,4.1,23.7,869.0,990.68,739.06
2018,9,8,13,15,942.5,89.0,4.2,23.75,852.0,1010.45,753.17
2018,9,8,13,30,940.0,88.0,4.3,23.8,835.0,1026.17,764.74
2018,9,8,13,45,935.5,86.5,4.4,23.8,810.0,1035.25,772.21
2018,9,8,14,0,931.0,85.0,4.5,23.8,785.0,1040.14,777.09
2018,9,8,14,15,924.5,83.5,4.55,23.7,754.0,1038.84,778.14
2018,9,8,14,30,918.0,82.0,4.6,23.6,723.0,1033.41,776.7
2018,9,8,14,45,908.5,80.5,4.65,23.55,685.5,1020.91,770.5
2018,9,8,15,0,899.0,79.0,4.7,23.5,648.0,1004.52,761.78
2018,9,8,15,15,884.5,77.0,4.7,23.5,604.0,978.83,746.16
2018,9,8,15,30,870.0,75.0,4.7,23.5,560.0,949.74,728.2
2018,9,8,15,45,852.0,72.5,4.7,22.9,512.5,913.53,706.83
2018,9,8,16,0,834.0,70.0,4.7,22.3,465.0,885.06,690.62
2018,9,8,16,15,808.0,67.5,4.7,21.8,414.5,835.96,658.76
2018,9,8,16,30,782.0,65.0,4.7,21.3,364.0,785.11,624.77
2018,9,8,16,45,741.5,61.0,4.7,20.8,311.0,718.92,577.98
2018,9,8,17,0,701.0,57.0,4.7,20.3,258.0,652.81,529.25
2018,9,8,17,15,636.0,51.0,4.6,19.65,205.0,566.6,462.27
2018,9,8,17,30,571.0,45.0,4.5,19.0,152.0,490.48,399.88
2018,9,8,17,45,459.5,37.5,4.4,18.35,106.0,381.04,305.58
2018,9,8,18,0,348.0,30.0,4.3,17.7,60.0,280.5,197.02
2018,9,8,18,15,197.0,18.0,4.25,17.25,32.5,121.11,0.0
2018,9,8,18,30,46.0,6.0,4.2,16.8,5.0,0.0,0.0
2018,9,8,18,45,23.0,3.0,4.2,16.4,2.5,0.0,0.0
2018,9,8,19,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,4.15,15.85,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,4.1,15.7,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,4.1,15.55,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,4.05,15.3,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,3.95,15.05,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,3.45,14.4,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,3.35,14.2,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,3.05,13.85,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,2.9,13.15,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,2.9,13.15,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,2.85,13.15,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
