Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,19,3,30,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,2.55,11.4,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,2.45,11.45,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,9,19,5,45,21.5,4.5,2.2,12.05,4.5,0.0,0.0
2018,9,19,6,0,43.0,9.0,2.2,12.2,9.0,7.08,0.0
2018,9,19,6,15,160.0,24.0,2.15,12.7,39.0,18.19,0.0
2018,9,19,6,30,277.0,39.0,2.1,13.2,69.0,29.65,19.27
2018,9,19,6,45,378.5,49.5,2.1,13.75,114.5,40.29,29.75
2018,9,19,7,0,480.0,60.0,2.1,14.3,160.0,48.61,37.57
2018,9,19,7,15,546.0,67.5,1.95,14.75,211.0,54.27,42.8
2018,9,19,7,30,612.0,75.0,1.8,15.2,262.0,59.97,47.85
2018,9,19,7,45,658.0,80.0,1.65,15.65,314.0,63.56,50.89
2018,9,19,8,0,704.0,85.0,1.5,16.1,366.0,67.19,53.86
2018,9,19,8,15,736.0,88.5,1.45,16.6,415.5,69.54,55.64
2018,9,19,8,30,768.0,92.0,1.4,17.1,465.0,89.71,60.77
2018,9,19,8,45,792.0,95.0,1.3,17.6,511.5,149.12,87.05
2018,9,19,9,0,816.0,98.0,1.2,18.1,558.0,211.44,131.29
2018,9,19,9,15,832.5,100.0,1.2,18.7,599.0,273.86,182.7
2018,9,19,9,30,849.0,102.0,1.2,19.3,640.0,337.62,237.22
2018,9,19,9,45,861.5,104.0,1.15,19.85,675.5,401.0,291.08
2018,9,19,10,0,874.0,106.0,1.1,20.4,711.0,464.75,343.61
2018,9,19,10,15,882.5,107.5,1.05,21.0,739.0,524.81,391.39
2018,9,19,10,30,891.0,109.0,1.0,21.6,767.0,584.04,436.5
2018,9,19,10,45,897.0,109.5,1.0,22.15,788.0,639.87,477.83
2018,9,19,11,0,903.0,110.0,1.0,22.7,809.0,694.05,516.47
2018,9,19,11,15,906.5,111.0,1.1,23.1,822.5,745.07,553.06
2018,9,19,11,30,910.0,112.0,1.2,23.5,836.0,793.77,587.05
2018,9,19,11,45,911.0,112.5,1.25,23.95,841.0,837.52,614.8
2018,9,19,12,0,912.0,113.0,1.3,24.4,846.0,878.31,640.4
2018,9,19,12,15,911.5,113.0,1.45,24.55,843.0,914.21,664.8
2018,9,19,12,30,911.0,113.0,1.6,24.7,840.0,946.7,687.06
2018,9,19,12,45,908.0,112.0,1.8,24.8,828.5,972.33,705.74
2018,9,19,13,0,905.0,111.0,2.0,24.9,817.0,994.14,722.1
2018,9,19,13,15,899.5,110.0,2.15,24.9,797.5,1009.63,734.2
2018,9,19,13,30,894.0,109.0,2.3,24.9,778.0,1021.09,743.9
2018,9,19,13,45,886.5,107.5,2.45,24.85,751.5,1025.96,749.67
2018,9,19,14,0,879.0,106.0,2.6,24.8,725.0,1026.77,752.99
2018,9,19,14,15,867.5,104.5,2.75,24.65,691.0,1019.5,751.48
2018,9,19,14,30,856.0,103.0,2.9,24.5,657.0,1021.92,756.49
2018,9,19,14,45,840.0,101.0,3.05,24.3,617.0,1001.54,746.56
2018,9,19,15,0,824.0,99.0,3.2,24.1,577.0,977.47,734.25
2018,9,19,15,15,803.5,95.5,3.2,24.1,532.0,943.67,713.51
2018,9,19,15,30,783.0,92.0,3.2,24.1,487.0,906.8,690.55
2018,9,19,15,45,754.5,88.5,3.35,23.55,438.0,859.51,662.32
2018,9,19,16,0,726.0,85.0,3.5,23.0,389.0,816.63,636.35
2018,9,19,16,15,685.5,80.0,3.5,22.4,337.5,753.49,593.99
2018,9,19,16,30,645.0,75.0,3.5,21.8,286.0,690.04,549.85
2018,9,19,16,45,586.5,69.0,3.5,21.25,235.0,610.56,491.41
2018,9,19,17,0,528.0,63.0,3.5,20.7,184.0,533.01,431.58
2018,9,19,17,15,437.5,53.5,3.5,19.9,136.5,430.33,349.02
2018,9,19,17,30,347.0,44.0,3.5,19.1,89.0,333.63,265.65
2018,9,19,17,45,217.5,29.5,3.5,18.3,53.5,214.26,139.41
2018,9,19,18,0,88.0,15.0,3.5,17.5,18.0,63.96,0.0
2018,9,19,18,15,44.0,7.5,3.4,17.15,9.0,0.0,0.0
2018,9,19,18,30,0.0,0.0,3.3,16.8,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,3.2,16.2,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,3.05,16.05,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,2.75,15.75,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,2.4,15.25,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,2.25,15.05,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,2.15,14.9,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,2.1,14.85,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,2.15,14.9,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,2.2,15.05,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,2.2,15.35,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,2.15,15.55,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,2.05,15.7,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,1.95,15.75,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,1.85,15.7,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,1.8,15.65,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,1.8,15.55,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,1.8,15.45,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,1.9,15.15,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,9,20,5,45,32.5,4.5,2.05,15.25,4.5,0.0,0.0
2018,9,20,6,0,65.0,9.0,2.0,15.4,9.0,7.08,0.0
2018,9,20,6,15,204.0,22.0,2.0,16.05,40.0,18.21,0.0
2018,9,20,6,30,343.0,35.0,2.0,16.7,71.0,28.97,18.23
2018,9,20,6,45,443.5,44.0,1.95,17.35,117.5,36.25,25.76
2018,9,20,7,0,544.0,53.0,1.9,18.0,164.0,43.65,32.64
2018,9,20,7,15,606.0,59.5,1.85,18.5,216.0,48.83,37.37
2018,9,20,7,30,668.0,66.0,1.8,19.0,268.0,54.06,41.95
2018,9,20,7,45,709.0,70.5,1.75,19.5,320.0,62.31,49.01
2018,9,20,8,0,750.0,75.0,1.7,20.0,372.0,66.03,52.01
2018,9,20,8,15,778.5,79.0,1.6,20.55,422.0,69.14,54.41
2018,9,20,8,30,807.0,83.0,1.5,21.1,472.0,86.61,55.5
2018,9,20,8,45,828.0,85.5,1.4,21.65,518.0,147.88,82.97
2018,9,20,9,0,849.0,88.0,1.3,22.2,564.0,211.58,128.05
2018,9,20,9,15,865.0,90.0,1.25,22.7,605.5,279.64,183.45
2018,9,20,9,30,881.0,92.0,1.2,23.2,647.0,344.17,238.0
2018,9,20,9,45,893.5,93.0,1.1,23.75,682.5,407.48,291.05
2018,9,20,10,0,906.0,94.0,1.0,24.3,718.0,470.89,342.4
2018,9,20,10,15,914.0,95.5,1.0,24.7,746.5,532.36,391.05
2018,9,20,10,30,922.0,97.0,1.0,25.1,775.0,592.89,437.09
2018,9,20,10,45,927.5,98.0,1.0,25.55,796.0,650.29,479.09
2018,9,20,11,0,933.0,99.0,1.0,26.0,817.0,705.94,518.31
2018,9,20,11,15,936.5,99.5,1.05,26.2,830.5,757.74,554.76
2018,9,20,11,30,940.0,100.0,1.1,26.4,844.0,807.12,587.98
2018,9,20,11,45,941.5,100.0,1.2,26.6,849.0,851.79,617.07
2018,9,20,12,0,943.0,100.0,1.3,26.8,854.0,893.42,644.09
2018,9,20,12,15,942.5,99.5,1.4,26.85,850.5,929.61,667.97
2018,9,20,12,30,942.0,99.0,1.5,26.9,847.0,962.26,689.66
2018,9,20,12,45,940.5,98.0,1.6,26.95,836.0,989.78,708.21
2018,9,20,13,0,939.0,97.0,1.7,27.0,825.0,1013.44,724.48
2018,9,20,13,15,934.5,95.5,1.8,26.95,805.5,1029.67,736.54
2018,9,20,13,30,930.0,94.0,1.9,26.9,786.0,1041.75,746.24
2018,9,20,13,45,923.0,93.0,1.95,26.85,759.0,1047.72,751.65
2018,9,20,14,0,916.0,92.0,2.0,26.8,732.0,1049.51,754.67
2018,9,20,14,15,905.5,90.5,2.05,26.7,698.0,1043.02,752.83
2018,9,20,14,30,895.0,89.0,2.1,26.6,664.0,1032.48,748.63
2018,9,20,14,45,881.5,86.5,2.1,26.45,624.0,1013.75,738.87
2018,9,20,15,0,868.0,84.0,2.1,26.3,584.0,991.29,726.82
2018,9,20,15,15,849.0,81.5,2.1,26.3,538.5,971.93,716.4
2018,9,20,15,30,830.0,79.0,2.1,26.3,493.0,936.95,695.61
2018,9,20,15,45,804.0,76.0,2.15,25.85,444.0,891.71,669.46
2018,9,20,16,0,778.0,73.0,2.2,25.4,395.0,844.19,641.02
2018,9,20,16,15,741.0,68.5,2.2,24.75,343.0,782.97,602.02
2018,9,20,16,30,704.0,64.0,2.2,24.1,291.0,720.93,560.84
2018,9,20,16,45,649.0,58.5,2.15,23.45,239.0,648.78,509.81
2018,9,20,17,0,594.0,53.0,2.1,22.8,187.0,572.89,453.18
2018,9,20,17,15,505.0,45.5,2.1,21.9,138.5,471.64,374.35
2018,9,20,17,30,416.0,38.0,2.1,21.0,90.0,376.56,293.97
2018,9,20,17,45,269.0,26.0,2.05,20.15,53.5,240.18,141.04
2018,9,20,18,0,122.0,14.0,2.0,19.3,17.0,83.3,0.0
2018,9,20,18,15,61.0,7.0,2.0,18.9,8.5,0.0,0.0
2018,9,20,18,30,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,2.0,18.1,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,2.0,17.7,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,1.8,17.3,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,1.75,17.05,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,1.7,16.8,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.65,16.7,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.6,16.6,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,1.35,16.55,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,1.25,16.8,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,1.05,17.05,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,0.65,17.65,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,0.6,17.7,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,0.55,17.75,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,0.5,17.8,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,0.6,17.65,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,0.75,17.4,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,0.85,17.05,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,0.95,16.55,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,1.0,16.05,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,1.05,15.55,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,1.05,15.1,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,1.0,14.75,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,0.85,14.35,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,0.75,14.35,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,9,21,5,45,34.5,4.5,0.65,14.5,4.5,0.0,0.0
2018,9,21,6,0,69.0,9.0,0.6,14.6,9.0,7.08,0.0
2018,9,21,6,15,210.0,21.0,0.6,15.1,39.0,17.4,0.0
2018,9,21,6,30,351.0,33.0,0.6,15.6,69.0,27.36,16.86
2018,9,21,6,45,450.5,42.0,0.6,16.1,115.5,34.7,24.57
2018,9,21,7,0,550.0,51.0,0.6,16.6,162.0,42.16,31.55
2018,9,21,7,15,611.0,57.5,0.65,17.1,213.5,47.39,36.35
2018,9,21,7,30,672.0,64.0,0.7,17.6,265.0,52.66,40.99
2018,9,21,7,45,713.0,68.0,0.75,18.1,316.5,60.43,47.67
2018,9,21,8,0,754.0,72.0,0.8,18.6,368.0,63.85,50.43
2018,9,21,8,15,782.5,75.5,0.9,19.25,418.0,66.67,52.58
2018,9,21,8,30,811.0,79.0,1.0,19.9,468.0,85.92,53.89
2018,9,21,8,45,830.5,82.0,1.1,20.6,513.5,147.66,82.65
2018,9,21,9,0,850.0,85.0,1.2,21.3,559.0,211.63,128.53
2018,9,21,9,15,754.0,112.5,1.25,21.75,555.5,269.21,180.47
2018,9,21,9,30,658.0,140.0,1.3,22.2,552.0,310.62,220.4
2018,9,21,9,45,345.5,202.5,1.4,22.65,420.0,287.98,214.38
2018,9,21,10,0,33.0,265.0,1.5,23.1,288.0,217.78,166.19
2018,9,21,10,15,36.0,282.0,1.6,23.4,308.0,237.71,181.57
2018,9,21,10,30,39.0,299.0,1.7,23.7,328.0,258.44,197.15
2018,9,21,10,45,28.0,281.0,1.75,24.0,302.0,243.05,185.11
2018,9,21,11,0,17.0,263.0,1.8,24.3,276.0,217.52,165.32
2018,9,21,11,15,18.0,270.5,1.9,24.4,284.5,226.48,172.2
2018,9,21,11,30,19.0,278.0,2.0,24.5,293.0,235.61,179.12
2018,9,21,11,45,19.0,279.0,2.05,24.6,294.0,238.64,181.36
2018,9,21,12,0,19.0,280.0,2.1,24.7,295.0,241.62,183.61
2018,9,21,12,15,22.5,291.5,2.15,24.7,309.5,256.73,195.25
2018,9,21,12,30,26.0,303.0,2.2,24.7,324.0,291.0,221.28
2018,9,21,12,45,24.5,294.0,2.3,24.65,313.5,265.41,202.12
2018,9,21,13,0,23.0,285.0,2.4,24.6,303.0,258.14,196.94
2018,9,21,13,15,25.0,283.5,2.4,24.45,302.5,260.96,199.52
2018,9,21,13,30,27.0,282.0,2.4,24.3,302.0,286.14,219.06
2018,9,21,13,45,154.5,254.0,2.45,24.15,362.0,412.03,319.13
2018,9,21,14,0,282.0,226.0,2.5,24.0,422.0,539.47,417.23
2018,9,21,14,15,578.5,159.5,2.5,23.75,536.5,811.51,616.81
2018,9,21,14,30,875.0,93.0,2.5,23.5,651.0,1017.79,755.46
2018,9,21,14,45,861.5,90.0,2.5,23.3,611.0,998.54,742.93
2018,9,21,15,0,848.0,87.0,2.5,23.1,571.0,988.18,738.68
2018,9,21,15,15,828.0,84.5,2.5,23.1,526.0,955.58,718.96
2018,9,21,15,30,808.0,82.0,2.5,23.1,481.0,919.88,697.16
2018,9,21,15,45,650.0,98.5,2.45,22.45,398.5,779.99,603.52
2018,9,21,16,0,492.0,115.0,2.4,21.8,316.0,626.68,496.25
2018,9,21,16,15,421.0,105.5,2.35,21.25,261.5,538.4,432.88
2018,9,21,16,30,350.0,96.0,2.3,20.7,207.0,453.03,368.02
2018,9,21,16,45,308.5,82.5,2.25,20.2,167.5,390.52,319.1
2018,9,21,17,0,267.0,69.0,2.2,19.7,128.0,330.23,269.83
2018,9,21,17,15,153.5,52.5,2.15,19.0,84.5,196.17,158.57
2018,9,21,17,30,40.0,36.0,2.1,18.3,41.0,77.44,57.54
2018,9,21,17,45,27.5,21.5,2.05,17.6,24.0,48.74,20.56
2018,9,21,18,0,15.0,7.0,2.0,16.9,7.0,14.39,0.0
2018,9,21,18,15,7.5,3.5,2.0,16.55,3.5,0.0,0.0
2018,9,21,18,30,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,2.05,15.85,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,2.05,15.3,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,1.95,14.55,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,1.85,14.25,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,1.8,13.95,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,1.75,13.7,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,1.65,13.3,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,1.65,12.95,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,1.7,12.85,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,1.7,12.55,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,1.75,12.45,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,1.8,12.35,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,1.8,12.25,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,1.85,12.15,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,1.9,12.05,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,1.9,11.95,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,1.9,11.85,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,1.9,11.95,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,9,22,5,45,16.5,2.5,1.9,12.2,2.5,0.0,0.0
2018,9,22,6,0,33.0,5.0,1.9,12.3,5.0,3.93,0.0
2018,9,22,6,15,87.5,12.0,1.9,12.75,19.0,9.21,0.0
2018,9,22,6,30,142.0,19.0,1.9,13.2,33.0,14.63,6.36
2018,9,22,6,45,124.5,19.5,1.95,13.7,37.0,14.96,7.48
2018,9,22,7,0,107.0,20.0,2.0,14.2,41.0,15.18,7.88
2018,9,22,7,15,53.5,30.0,1.95,14.55,40.5,22.74,14.74
2018,9,22,7,30,0.0,40.0,1.9,14.9,40.0,30.54,21.74
2018,9,22,7,45,0.0,56.0,1.8,15.3,56.0,42.87,32.67
2018,9,22,8,0,0.0,72.0,1.7,15.7,72.0,55.25,43.48
2018,9,22,8,15,0.0,76.0,1.7,16.15,76.0,58.36,45.99
2018,9,22,8,30,0.0,80.0,1.7,16.6,80.0,61.48,46.2
2018,9,22,8,45,0.0,107.0,1.65,17.05,107.0,81.39,62.5
2018,9,22,9,0,0.0,134.0,1.6,17.5,134.0,101.25,78.49
2018,9,22,9,15,1.0,154.5,1.7,17.9,155.0,116.98,90.9
2018,9,22,9,30,2.0,175.0,1.8,18.3,176.0,133.12,103.54
2018,9,22,9,45,6.5,196.0,1.85,18.7,200.0,151.36,117.69
2018,9,22,10,0,11.0,217.0,1.9,19.1,224.0,170.51,132.49
2018,9,22,10,15,16.5,242.0,1.95,19.4,253.5,194.1,150.79
2018,9,22,10,30,22.0,267.0,2.0,19.7,283.0,218.85,169.87
2018,9,22,10,45,22.0,273.0,2.1,20.0,289.5,226.37,175.45
2018,9,22,11,0,22.0,279.0,2.2,20.3,296.0,233.87,181.05
2018,9,22,11,15,20.0,275.5,2.3,20.5,291.0,232.19,179.56
2018,9,22,11,30,18.0,272.0,2.4,20.7,286.0,230.1,177.8
2018,9,22,11,45,34.5,287.5,2.45,20.9,314.5,271.83,210.36
2018,9,22,12,0,51.0,303.0,2.5,21.1,343.0,304.18,235.39
2018,9,22,12,15,70.5,314.0,2.6,21.15,369.5,336.64,260.74
2018,9,22,12,30,90.0,325.0,2.7,21.2,396.0,370.72,287.23
2018,9,22,12,45,86.5,327.5,2.8,21.3,395.0,376.29,291.43
2018,9,22,13,0,83.0,330.0,2.9,21.4,394.0,381.56,295.54
2018,9,22,13,15,54.5,304.5,2.95,21.4,346.0,333.03,258.25
2018,9,22,13,30,26.0,279.0,3.0,21.4,298.0,282.63,219.12
2018,9,22,13,45,93.5,263.5,3.05,21.45,328.5,361.38,282.72
2018,9,22,14,0,161.0,248.0,3.1,21.5,359.0,417.67,328.32
2018,9,22,14,15,527.5,166.0,3.1,21.45,504.5,767.48,595.67
2018,9,22,14,30,894.0,84.0,3.1,21.4,650.0,1027.13,774.07
2018,9,22,14,45,761.0,100.5,3.1,21.4,561.0,923.1,702.77
2018,9,22,15,0,628.0,117.0,3.1,21.4,472.0,810.98,627.06
2018,9,22,15,15,729.5,96.0,3.1,21.4,476.5,872.56,673.11
2018,9,22,15,30,831.0,75.0,3.1,21.4,481.0,933.7,717.15
2018,9,22,15,45,805.0,72.0,3.1,21.15,432.0,888.29,687.67
2018,9,22,16,0,779.0,69.0,3.1,20.9,383.0,840.63,656.82
2018,9,22,16,15,740.5,64.5,3.15,20.5,331.0,777.93,614.7
2018,9,22,16,30,702.0,60.0,3.2,20.1,279.0,714.58,570.39
2018,9,22,16,45,644.0,55.0,3.2,19.7,227.5,634.26,510.78
2018,9,22,17,0,586.0,50.0,3.2,19.3,176.0,563.06,455.06
2018,9,22,17,15,490.5,43.0,3.2,18.7,128.5,458.12,369.83
2018,9,22,17,30,395.0,36.0,3.2,18.1,81.0,359.83,282.16
2018,9,22,17,45,241.0,23.5,3.2,17.45,46.5,214.11,82.17
2018,9,22,18,0,87.0,11.0,3.2,16.8,12.0,60.18,0.0
2018,9,22,18,15,43.5,5.5,3.25,16.5,6.0,0.0,0.0
2018,9,22,18,30,0.0,0.0,3.3,16.2,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,3.35,15.9,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,3.35,15.45,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,3.25,15.15,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,3.15,14.95,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,3.05,14.8,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,2.75,14.35,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,2.65,14.1,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,2.6,13.75,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,2.55,13.65,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,2.55,13.6,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,2.6,13.55,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,2.7,13.45,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,2.7,13.35,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,2.65,13.25,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,2.65,12.85,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,9,23,5,45,19.5,3.0,2.7,12.95,3.0,0.0,0.0
2018,9,23,6,0,39.0,6.0,2.7,13.0,6.0,4.72,0.0
2018,9,23,6,15,168.5,20.0,2.85,13.4,34.5,15.24,0.0
2018,9,23,6,30,298.0,34.0,3.0,13.8,63.0,28.1,17.06
2018,9,23,6,45,362.0,44.0,3.1,14.2,100.0,35.87,25.63
2018,9,23,7,0,426.0,54.0,3.2,14.6,137.0,43.56,32.95
2018,9,23,7,15,378.5,71.5,3.15,15.0,161.5,53.32,41.86
2018,9,23,7,30,331.0,89.0,3.1,15.4,186.0,64.25,51.6
2018,9,23,7,45,469.0,89.0,3.1,15.8,255.0,67.6,54.44
2018,9,23,8,0,607.0,89.0,3.1,16.2,324.0,68.59,55.11
2018,9,23,8,15,625.5,100.0,3.0,16.65,370.0,75.57,60.96
2018,9,23,8,30,644.0,111.0,2.9,17.1,416.0,99.63,66.61
2018,9,23,8,45,553.5,149.0,2.85,17.55,429.0,161.91,106.09
2018,9,23,9,0,463.0,187.0,2.8,18.0,442.0,213.86,149.48
2018,9,23,9,15,602.5,158.5,2.8,18.45,516.0,266.98,188.36
2018,9,23,9,30,742.0,130.0,2.8,18.9,590.0,332.43,240.17
2018,9,23,9,45,773.0,127.5,2.75,19.3,630.0,396.13,294.48
2018,9,23,10,0,804.0,125.0,2.7,19.7,670.0,459.11,347.25
2018,9,23,10,15,800.0,132.5,2.75,19.95,693.5,515.48,394.26
2018,9,23,10,30,796.0,140.0,2.8,20.2,717.0,569.94,438.26
2018,9,23,10,45,800.0,144.0,2.8,20.45,737.5,624.14,480.49
2018,9,23,11,0,804.0,148.0,2.8,20.7,758.0,676.84,520.34
2018,9,23,11,15,860.5,126.0,2.9,20.8,788.5,741.19,569.07
2018,9,23,11,30,917.0,104.0,3.0,20.9,819.0,799.37,612.06
2018,9,23,11,45,925.5,101.0,3.1,20.95,826.0,845.62,644.15
2018,9,23,12,0,934.0,98.0,3.2,21.0,833.0,889.31,674.39
2018,9,23,12,15,936.0,96.0,3.35,20.9,830.0,925.54,700.18
2018,9,23,12,30,938.0,94.0,3.5,20.8,827.0,958.34,723.73
2018,9,23,12,45,938.5,91.5,3.6,20.75,816.0,985.62,743.17
2018,9,23,13,0,939.0,89.0,3.7,20.7,805.0,1009.08,760.16
2018,9,23,13,15,934.5,88.0,3.75,20.55,785.5,1025.38,772.45
2018,9,23,13,30,930.0,87.0,3.8,20.4,766.0,1037.55,782.2
2018,9,23,13,45,923.5,86.5,3.9,20.25,740.0,1044.16,788.77
2018,9,23,14,0,917.0,86.0,4.0,20.1,714.0,1046.62,792.78
2018,9,23,14,15,907.0,84.0,3.95,20.0,680.0,1039.61,789.38
2018,9,23,14,30,897.0,82.0,3.9,19.9,646.0,1028.54,783.45
2018,9,23,14,45,882.5,80.5,3.85,19.75,606.0,1009.59,772.44
2018,9,23,15,0,868.0,79.0,3.8,19.6,566.0,986.99,759.03
2018,9,23,15,15,848.5,77.0,3.8,19.6,521.0,955.35,739.23
2018,9,23,15,30,829.0,75.0,3.8,19.6,476.0,932.22,725.32
2018,9,23,15,45,802.5,72.0,3.6,19.3,427.0,886.28,694.57
2018,9,23,16,0,776.0,69.0,3.4,19.0,378.0,838.13,661.79
2018,9,23,16,15,737.0,65.0,3.35,18.65,326.5,775.62,618.52
2018,9,23,16,30,698.0,61.0,3.3,18.3,275.0,712.44,573.15
2018,9,23,16,45,638.5,56.0,3.2,18.0,223.5,637.49,516.36
2018,9,23,17,0,579.0,51.0,3.1,17.7,172.0,559.11,454.02
2018,9,23,17,15,479.0,43.5,3.0,17.1,124.5,450.31,364.8
2018,9,23,17,30,379.0,36.0,2.9,16.5,77.0,348.38,272.03
2018,9,23,17,45,228.0,23.0,2.8,15.95,44.0,202.16,40.06
2018,9,23,18,0,77.0,10.0,2.7,15.4,11.0,53.46,0.0
2018,9,23,18,15,38.5,5.0,2.65,15.15,5.5,0.0,0.0
2018,9,23,18,30,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,2.55,14.6,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,2.4,14.15,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,2.05,13.55,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,1.95,13.4,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,1.9,13.25,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,1.9,13.15,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,1.9,13.05,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,1.9,12.95,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,1.85,12.9,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,1.75,12.85,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,0.4,12.8,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,0.3,12.8,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,0.3,12.85,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,0.3,12.9,0.0,0.0,0.0
2018,9,24,5,45,10.5,1.5,0.25,13.0,1.5,0.0,0.0
2018,9,24,6,0,21.0,3.0,0.2,13.1,3.0,2.36,0.0
2018,9,24,6,15,26.5,10.0,0.25,13.5,11.5,7.87,0.0
2018,9,24,6,30,32.0,17.0,0.3,13.9,20.0,13.52,5.19
2018,9,24,6,45,278.0,33.0,0.35,14.35,85.0,26.45,17.49
2018,9,24,7,0,524.0,49.0,0.4,14.8,150.0,40.44,30.24
2018,9,24,7,15,308.5,57.0,0.45,15.25,121.0,42.75,32.51
2018,9,24,7,30,93.0,65.0,0.5,15.7,92.0,49.23,38.3
2018,9,24,7,45,53.0,96.5,0.5,16.15,112.5,71.07,57.43
2018,9,24,8,0,13.0,128.0,0.5,16.6,133.0,93.08,76.3
2018,9,24,8,15,12.0,144.5,0.55,17.35,149.5,104.64,85.76
2018,9,24,8,30,11.0,161.0,0.6,18.1,166.0,116.99,91.25
2018,9,24,8,45,17.0,181.5,0.65,18.85,190.5,134.12,104.03
2018,9,24,9,0,23.0,202.0,0.7,19.6,215.0,152.39,117.67
2018,9,24,9,15,33.0,224.0,0.65,20.35,244.0,172.33,132.4
2018,9,24,9,30,43.0,246.0,0.6,21.1,273.0,196.52,150.42
2018,9,24,9,45,62.5,266.5,0.6,21.85,307.5,225.05,171.54
2018,9,24,10,0,82.0,287.0,0.6,22.6,342.0,256.56,194.84
2018,9,24,10,15,112.5,309.5,0.55,23.15,388.5,303.54,229.45
2018,9,24,10,30,143.0,332.0,0.5,23.7,435.0,350.57,263.45
2018,9,24,10,45,159.0,344.0,0.5,24.3,461.5,384.27,287.38
2018,9,24,11,0,175.0,356.0,0.5,24.9,488.0,419.67,312.26
2018,9,24,11,15,189.5,364.0,0.55,25.15,509.0,452.09,335.44
2018,9,24,11,30,204.0,372.0,0.6,25.4,530.0,485.55,359.16
2018,9,24,11,45,201.0,374.5,0.7,25.7,531.0,500.89,370.09
2018,9,24,12,0,198.0,377.0,0.8,26.0,532.0,515.27,380.45
2018,9,24,12,15,158.0,374.0,0.9,26.0,497.5,491.01,363.46
2018,9,24,12,30,118.0,371.0,1.0,26.0,463.0,463.16,343.85
2018,9,24,12,45,174.5,352.0,1.15,26.05,485.5,506.18,377.29
2018,9,24,13,0,231.0,333.0,1.3,26.1,508.0,573.02,426.39
2018,9,24,13,15,213.0,323.0,1.4,25.95,481.0,532.44,398.78
2018,9,24,13,30,195.0,313.0,1.5,25.8,454.0,512.26,385.72
2018,9,24,13,45,260.5,278.0,1.65,25.65,459.5,571.75,431.67
2018,9,24,14,0,326.0,243.0,1.8,25.5,465.0,605.97,459.54
2018,9,24,14,15,614.5,163.0,1.85,25.25,555.5,854.75,637.55
2018,9,24,14,30,903.0,83.0,1.9,25.0,646.0,1036.67,756.65
2018,9,24,14,45,888.5,81.0,2.0,24.75,605.5,1016.99,745.66
2018,9,24,15,0,874.0,79.0,2.1,24.5,565.0,993.62,734.51
2018,9,24,15,15,854.0,77.0,2.1,24.5,519.5,961.33,715.5
2018,9,24,15,30,834.0,75.0,2.1,24.5,474.0,937.52,702.03
2018,9,24,15,45,806.5,72.0,2.25,23.75,424.5,890.42,675.96
2018,9,24,16,0,779.0,69.0,2.4,23.0,375.0,841.15,647.35
2018,9,24,16,15,693.0,68.5,2.4,22.25,313.0,740.61,579.52
2018,9,24,16,30,607.0,68.0,2.4,21.5,251.0,649.52,515.76
2018,9,24,16,45,347.0,63.0,2.45,20.8,163.5,396.29,323.12
2018,9,24,17,0,87.0,58.0,2.5,20.1,76.0,138.86,111.56
2018,9,24,17,15,146.0,43.0,2.55,19.3,62.5,177.77,143.21
2018,9,24,17,30,205.0,28.0,2.6,18.5,49.0,212.89,163.17
2018,9,24,17,45,142.0,19.0,2.6,17.7,29.5,139.4,0.0
2018,9,24,18,0,79.0,10.0,2.6,16.9,10.0,54.64,0.0
2018,9,24,18,15,39.5,5.0,2.5,16.6,5.0,0.0,0.0
2018,9,24,18,30,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,2.3,15.95,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,1.45,14.65,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,1.35,14.4,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,1.3,14.25,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,1.3,14.15,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,1.35,14.05,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,1.4,13.95,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,1.45,13.9,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,1.55,13.85,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,1.65,13.55,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,1.7,13.35,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,1.6,12.35,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,1.35,12.3,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,9,25,5,45,8.0,1.0,1.05,12.6,1.0,0.0,0.0
2018,9,25,6,0,16.0,2.0,1.0,12.7,2.0,0.0,0.0
2018,9,25,6,15,28.0,6.5,0.95,13.2,8.5,5.11,0.0
2018,9,25,6,30,40.0,11.0,0.9,13.7,15.0,8.69,1.19
2018,9,25,6,45,28.5,15.5,0.85,14.25,19.0,12.57,5.33
2018,9,25,7,0,17.0,20.0,0.8,14.8,23.0,15.84,8.44
2018,9,25,7,15,8.5,28.0,0.75,15.3,29.5,22.12,14.15
2018,9,25,7,30,0.0,36.0,0.7,15.8,36.0,27.46,18.95
2018,9,25,7,45,0.0,57.5,0.65,16.35,57.5,44.03,33.61
2018,9,25,8,0,0.0,79.0,0.6,16.9,79.0,60.24,47.69
2018,9,25,8,15,0.0,94.5,0.6,17.45,94.5,71.5,57.22
2018,9,25,8,30,0.0,110.0,0.6,18.0,110.0,82.8,63.6
2018,9,25,8,45,1.5,132.5,0.6,18.6,133.5,99.47,76.78
2018,9,25,9,0,3.0,155.0,0.6,19.2,157.0,116.64,90.15
2018,9,25,9,15,13.0,189.5,0.65,19.7,197.5,144.94,111.96
2018,9,25,9,30,23.0,224.0,0.7,20.2,238.0,175.17,135.09
2018,9,25,9,45,41.0,255.5,0.75,20.75,282.5,209.49,161.05
2018,9,25,10,0,59.0,287.0,0.8,21.3,327.0,247.09,189.36
2018,9,25,10,15,69.5,305.0,0.9,21.75,353.5,273.82,209.45
2018,9,25,10,30,80.0,323.0,1.0,22.2,380.0,302.23,230.73
2018,9,25,10,45,63.0,317.0,1.05,22.65,363.0,295.69,225.39
2018,9,25,11,0,46.0,311.0,1.1,23.1,346.0,286.65,218.17
2018,9,25,11,15,32.5,290.5,1.2,23.35,315.5,265.2,201.86
2018,9,25,11,30,19.0,270.0,1.3,23.6,285.0,229.85,174.84
2018,9,25,11,45,16.0,259.5,1.4,23.9,272.0,220.7,167.83
2018,9,25,12,0,13.0,249.0,1.5,24.2,259.0,211.03,160.31
2018,9,25,12,15,15.0,256.5,1.6,24.25,268.0,220.8,167.95
2018,9,25,12,30,17.0,264.0,1.7,24.3,277.0,230.87,175.79
2018,9,25,12,45,18.5,268.0,1.8,24.4,282.0,237.68,181.12
2018,9,25,13,0,20.0,272.0,1.9,24.5,287.0,244.72,186.66
2018,9,25,13,15,19.5,265.0,1.95,24.4,279.5,239.84,183.23
2018,9,25,13,30,19.0,258.0,2.0,24.3,272.0,234.86,179.78
2018,9,25,13,45,100.5,240.0,2.1,24.2,308.5,345.16,267.33
2018,9,25,14,0,182.0,222.0,2.2,24.1,345.0,436.32,338.53
2018,9,25,14,15,214.0,213.0,2.25,23.9,350.5,463.13,360.07
2018,9,25,14,30,246.0,204.0,2.3,23.7,356.0,488.81,381.2
2018,9,25,14,45,332.5,179.0,2.3,23.5,370.5,576.78,449.14
2018,9,25,15,0,419.0,154.0,2.3,23.3,385.0,633.7,493.91
2018,9,25,15,15,533.5,126.5,2.3,23.3,395.5,723.46,560.38
2018,9,25,15,30,648.0,99.0,2.3,23.3,406.0,793.33,610.71
2018,9,25,15,45,703.5,84.5,2.35,22.6,385.0,814.41,628.67
2018,9,25,16,0,759.0,70.0,2.4,21.9,364.0,824.1,638.99
2018,9,25,16,15,719.0,65.5,2.4,21.3,313.0,760.36,596.11
2018,9,25,16,30,679.0,61.0,2.4,20.7,262.0,696.07,551.48
2018,9,25,16,45,618.5,55.0,2.45,20.1,211.0,620.07,495.81
2018,9,25,17,0,558.0,49.0,2.5,19.5,160.0,540.34,433.85
2018,9,25,17,15,458.0,40.5,2.45,18.8,113.5,431.38,345.01
2018,9,25,17,30,358.0,32.0,2.4,18.1,67.0,330.19,248.65
2018,9,25,17,45,206.0,19.5,2.35,17.45,37.0,180.06,0.0
2018,9,25,18,0,54.0,7.0,2.3,16.8,7.0,37.47,0.0
2018,9,25,18,15,27.0,3.5,2.3,16.45,3.5,0.0,0.0
2018,9,25,18,30,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,2.25,15.8,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,2.1,15.35,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,1.9,15.05,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,1.75,14.75,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,1.65,14.3,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,1.75,14.15,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,1.85,14.05,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,1.95,13.95,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,2.0,13.85,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,2.0,13.75,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,2.0,13.65,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,2.0,13.35,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,1.95,13.25,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,1.9,13.15,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,1.85,13.05,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,1.8,12.95,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,1.75,12.85,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,1.65,12.75,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,1.6,12.65,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,1.55,12.65,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,9,26,5,45,21.0,3.0,1.45,12.8,2.5,0.0,0.0
2018,9,26,6,0,42.0,6.0,1.4,12.9,5.0,0.0,0.0
2018,9,26,6,15,41.5,7.5,1.35,13.4,9.0,5.9,0.0
2018,9,26,6,30,41.0,9.0,1.3,13.9,13.0,6.87,0.0
2018,9,26,6,45,20.5,14.0,1.3,14.4,16.0,11.36,4.24
2018,9,26,7,0,0.0,19.0,1.3,14.9,19.0,14.44,7.16
2018,9,26,7,15,0.0,21.0,1.2,15.35,21.0,15.97,8.63
2018,9,26,7,30,0.0,23.0,1.1,15.8,23.0,17.5,10.03
2018,9,26,7,45,0.0,31.5,1.05,16.25,31.5,24.02,15.82
2018,9,26,8,0,0.0,40.0,1.0,16.7,40.0,30.55,21.55
2018,9,26,8,15,0.0,74.0,0.9,17.25,74.0,56.81,44.51
2018,9,26,8,30,0.0,108.0,0.8,17.8,108.0,81.4,62.55
2018,9,26,8,45,4.0,139.0,0.75,18.4,141.0,104.24,80.69
2018,9,26,9,0,8.0,170.0,0.7,19.0,174.0,128.01,99.22
2018,9,26,9,15,18.5,199.0,0.6,19.6,210.0,153.05,118.22
2018,9,26,9,30,29.0,228.0,0.5,20.2,246.0,180.17,138.65
2018,9,26,9,45,33.0,243.5,0.4,20.8,265.0,198.09,151.84
2018,9,26,10,0,37.0,259.0,0.3,21.4,284.0,216.85,165.52
2018,9,26,10,15,109.5,287.0,0.3,22.0,364.5,286.21,217.24
2018,9,26,10,30,182.0,315.0,0.3,22.6,445.0,360.38,271.42
2018,9,26,10,45,189.5,335.0,0.3,23.2,473.5,397.32,297.33
2018,9,26,11,0,197.0,355.0,0.3,23.8,502.0,435.4,323.82
2018,9,26,11,15,170.0,361.5,0.35,24.35,490.0,438.17,325.0
2018,9,26,11,30,143.0,368.0,0.4,24.9,478.0,437.98,324.22
2018,9,26,11,45,163.5,369.5,0.45,25.45,496.0,468.45,345.89
2018,9,26,12,0,184.0,371.0,0.5,26.0,514.0,500.01,367.86
2018,9,26,12,15,210.5,367.0,0.55,26.4,529.5,532.31,390.6
2018,9,26,12,30,237.0,363.0,0.6,26.8,545.0,565.39,413.72
2018,9,26,12,45,255.0,354.5,0.65,27.25,547.5,607.71,442.37
2018,9,26,13,0,273.0,346.0,0.7,27.7,550.0,629.29,457.14
2018,9,26,13,15,236.5,337.5,0.85,27.7,511.0,573.09,420.54
2018,9,26,13,30,200.0,329.0,1.0,27.7,472.0,536.73,396.92
2018,9,26,13,45,175.0,317.0,1.1,27.7,439.0,505.99,376.47
2018,9,26,14,0,150.0,305.0,1.2,27.7,406.0,473.71,354.48
2018,9,26,14,15,189.0,283.5,1.4,27.35,404.0,494.69,373.3
2018,9,26,14,30,228.0,262.0,1.6,27.0,402.0,514.39,390.95
2018,9,26,14,45,292.5,228.5,1.8,26.6,396.0,568.66,434.07
2018,9,26,15,0,357.0,195.0,2.0,26.2,390.0,594.5,457.23
2018,9,26,15,15,358.5,175.0,2.0,26.2,357.0,570.32,441.33
2018,9,26,15,30,360.0,155.0,2.0,26.2,324.0,569.54,442.05
2018,9,26,15,45,351.5,144.5,2.35,24.95,294.5,542.94,427.19
2018,9,26,16,0,343.0,134.0,2.7,23.7,265.0,492.13,393.74
2018,9,26,16,15,400.0,108.0,2.8,22.8,240.0,525.56,422.82
2018,9,26,16,30,457.0,82.0,2.9,21.9,215.0,529.18,427.51
2018,9,26,16,45,425.5,69.5,3.05,21.05,174.0,471.89,383.63
2018,9,26,17,0,394.0,57.0,3.2,20.2,133.0,421.03,342.41
2018,9,26,17,15,314.0,44.5,3.2,19.45,93.5,325.84,261.87
2018,9,26,17,30,234.0,32.0,3.2,18.7,54.0,244.06,179.58
2018,9,26,17,45,131.5,18.5,3.2,18.0,29.5,129.42,0.0
2018,9,26,18,0,29.0,5.0,3.2,17.3,5.0,3.93,0.0
2018,9,26,18,15,14.5,2.5,3.05,17.0,2.5,0.0,0.0
2018,9,26,18,30,0.0,0.0,2.9,16.7,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,2.75,16.4,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,2.45,15.95,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,2.1,15.65,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,1.85,15.4,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,1.75,15.2,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,1.7,15.05,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,1.75,14.95,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,1.85,14.85,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,1.95,14.75,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,2.05,14.65,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,2.1,14.55,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,2.1,14.45,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,2.1,14.15,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,2.0,13.85,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,1.95,13.7,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,1.85,13.15,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,9,27,5,45,13.0,2.5,1.65,13.15,2.0,0.0,0.0
2018,9,27,6,0,26.0,5.0,1.6,13.2,4.0,0.0,0.0
2018,9,27,6,15,129.5,17.0,1.65,13.55,26.5,13.38,0.0
2018,9,27,6,30,233.0,29.0,1.7,13.9,49.0,23.79,12.15
2018,9,27,6,45,319.5,40.0,1.75,14.3,87.5,32.52,22.52
2018,9,27,7,0,406.0,51.0,1.8,14.7,126.0,41.21,30.77
2018,9,27,7,15,231.5,48.0,1.7,15.05,93.5,35.82,26.3
2018,9,27,7,30,57.0,45.0,1.6,15.4,61.0,34.94,25.6
2018,9,27,7,45,28.5,67.0,1.55,15.75,75.0,51.2,40.0
2018,9,27,8,0,0.0,89.0,1.5,16.1,89.0,67.1,53.87
2018,9,27,8,15,0.5,114.5,1.45,16.55,114.5,84.94,69.19
2018,9,27,8,30,1.0,140.0,1.4,17.0,140.0,102.97,80.58
2018,9,27,8,45,5.0,160.0,1.4,17.45,162.5,118.61,92.81
2018,9,27,9,0,9.0,180.0,1.4,17.9,185.0,135.11,105.57
2018,9,27,9,15,18.5,199.0,1.4,18.3,210.0,153.14,119.31
2018,9,27,9,30,28.0,218.0,1.4,18.7,235.0,173.03,134.58
2018,9,27,9,45,28.0,217.0,1.4,19.1,235.0,177.0,137.45
2018,9,27,10,0,28.0,216.0,1.4,19.5,235.0,180.53,140.02
2018,9,27,10,15,23.0,230.5,1.45,19.85,246.5,189.25,146.67
2018,9,27,10,30,18.0,245.0,1.5,20.2,258.0,200.38,155.07
2018,9,27,10,45,18.0,250.0,1.55,20.5,263.0,206.63,159.68
2018,9,27,11,0,18.0,255.0,1.6,20.8,268.0,212.86,164.28
2018,9,27,11,15,48.0,296.0,1.65,20.95,332.5,281.98,217.94
2018,9,27,11,30,78.0,337.0,1.7,21.1,397.0,347.21,267.58
2018,9,27,11,45,108.5,353.0,1.7,21.25,436.5,394.07,302.91
2018,9,27,12,0,139.0,369.0,1.7,21.4,476.0,461.29,352.7
2018,9,27,12,15,126.5,363.0,1.8,21.4,460.0,455.72,348.49
2018,9,27,12,30,114.0,357.0,1.9,21.4,444.0,448.46,343.45
2018,9,27,12,45,135.0,355.0,1.95,21.4,456.5,475.27,364.28
2018,9,27,13,0,156.0,353.0,2.0,21.4,469.0,502.59,385.28
2018,9,27,13,15,168.5,343.5,2.15,21.25,466.0,513.72,394.93
2018,9,27,13,30,181.0,334.0,2.3,21.1,463.0,524.3,404.37
2018,9,27,13,45,192.5,320.0,2.45,20.95,452.5,528.13,409.02
2018,9,27,14,0,204.0,306.0,2.6,20.8,442.0,531.0,413.07
2018,9,27,14,15,210.5,288.5,2.75,20.5,422.5,523.58,409.74
2018,9,27,14,30,217.0,271.0,2.9,20.2,403.0,514.88,405.51
2018,9,27,14,45,245.5,248.0,3.05,19.9,388.0,545.25,430.97
2018,9,27,15,0,274.0,225.0,3.2,19.6,373.0,548.52,436.47
2018,9,27,15,15,242.5,208.5,3.2,19.6,331.5,497.83,398.56
2018,9,27,15,30,211.0,192.0,3.2,19.6,290.0,424.05,342.74
2018,9,27,15,45,161.5,169.5,3.4,18.75,239.5,349.13,285.06
2018,9,27,16,0,112.0,147.0,3.6,17.9,189.0,275.57,226.42
2018,9,27,16,15,130.5,126.0,3.65,17.4,168.0,267.02,221.23
2018,9,27,16,30,149.0,105.0,3.7,16.9,147.0,256.41,213.64
2018,9,27,16,45,107.5,85.0,3.7,16.45,112.0,195.53,161.89
2018,9,27,17,0,66.0,65.0,3.7,16.0,77.0,136.98,111.1
2018,9,27,17,15,47.5,46.5,3.65,15.65,54.0,100.47,78.53
2018,9,27,17,30,29.0,28.0,3.6,15.3,31.0,63.77,42.07
2018,9,27,17,45,21.5,16.0,3.6,15.0,17.5,26.34,0.0
2018,9,27,18,0,14.0,4.0,3.6,14.7,4.0,0.0,0.0
2018,9,27,18,15,7.0,2.0,3.5,14.65,2.0,0.0,0.0
2018,9,27,18,30,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,3.35,14.55,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,3.05,14.45,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,2.95,14.35,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,2.85,14.2,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,2.65,13.8,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,2.6,13.65,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,2.6,13.55,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,2.55,13.45,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,2.5,13.35,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,2.45,13.3,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,2.4,13.35,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,2.35,13.4,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,2.25,13.4,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,2.2,13.45,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,9,28,5,45,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,9,28,6,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,9,28,6,15,0.0,3.0,2.3,13.9,3.0,2.36,0.0
2018,9,28,6,30,0.0,6.0,2.4,14.1,6.0,4.54,0.0
2018,9,28,6,45,0.0,8.5,2.5,14.35,8.5,6.44,0.0
2018,9,28,7,0,0.0,11.0,2.6,14.6,11.0,8.34,1.73
2018,9,28,7,15,0.0,15.5,2.65,14.85,15.5,11.77,4.87
2018,9,28,7,30,0.0,20.0,2.7,15.1,20.0,15.21,7.98
2018,9,28,7,45,0.0,39.5,2.7,15.3,39.5,30.16,21.34
2018,9,28,8,0,0.0,59.0,2.7,15.5,59.0,45.19,34.65
2018,9,28,8,15,0.0,57.0,2.75,15.8,57.0,43.66,33.14
2018,9,28,8,30,0.0,55.0,2.8,16.1,55.0,42.13,30.08
2018,9,28,8,45,2.0,81.0,2.8,16.35,82.0,62.5,46.95
2018,9,28,9,0,4.0,107.0,2.8,16.6,109.0,82.48,63.27
2018,9,28,9,15,7.5,153.0,2.85,16.85,157.5,117.64,91.86
2018,9,28,9,30,11.0,199.0,2.9,17.1,206.0,153.71,120.83
2018,9,28,9,45,18.5,224.0,2.95,17.35,236.0,177.12,139.24
2018,9,28,10,0,26.0,249.0,3.0,17.6,266.0,201.96,158.77
2018,9,28,10,15,41.0,275.5,3.05,17.8,304.0,238.08,187.2
2018,9,28,10,30,56.0,302.0,3.1,18.0,342.0,273.71,215.08
2018,9,28,10,45,66.0,318.5,3.2,18.15,366.5,300.55,236.02
2018,9,28,11,0,76.0,335.0,3.3,18.3,391.0,328.91,258.07
2018,9,28,11,15,79.0,342.5,3.35,18.35,401.5,345.72,271.1
2018,9,28,11,30,82.0,350.0,3.4,18.4,412.0,362.84,284.35
2018,9,28,11,45,97.5,356.5,3.4,18.45,431.0,389.34,305.06
2018,9,28,12,0,113.0,363.0,3.4,18.5,450.0,417.1,326.63
2018,9,28,12,15,131.0,364.5,3.45,18.5,464.5,462.15,361.28
2018,9,28,12,30,149.0,366.0,3.5,18.5,479.0,490.46,383.27
2018,9,28,12,45,142.5,359.0,3.5,18.5,466.0,487.48,381.14
2018,9,28,13,0,136.0,352.0,3.5,18.5,453.0,483.29,378.27
2018,9,28,13,15,128.0,340.5,3.55,18.45,433.5,471.63,369.97
2018,9,28,13,30,120.0,329.0,3.6,18.4,414.0,458.75,360.76
2018,9,28,13,45,230.5,287.0,3.6,18.35,442.0,555.27,438.21
2018,9,28,14,0,341.0,245.0,3.6,18.3,470.0,627.09,496.05
2018,9,28,14,15,591.5,168.0,3.6,18.15,534.5,839.51,657.22
2018,9,28,14,30,842.0,91.0,3.6,18.0,599.0,999.87,770.33
2018,9,28,14,45,827.5,88.5,3.6,17.85,560.0,979.48,757.03
2018,9,28,15,0,813.0,86.0,3.6,17.7,521.0,955.53,742.81
2018,9,28,15,15,791.5,83.0,3.6,17.7,477.0,920.64,720.38
2018,9,28,15,30,770.0,80.0,3.6,17.7,433.0,882.86,695.68
2018,9,28,15,45,742.5,76.0,3.55,17.3,385.5,835.51,664.33
2018,9,28,16,0,715.0,72.0,3.5,16.9,338.0,786.19,630.72
2018,9,28,16,15,676.0,66.5,3.5,16.6,288.5,729.47,590.36
2018,9,28,16,30,637.0,61.0,3.5,16.3,239.0,666.75,543.64
2018,9,28,16,45,574.0,54.5,3.45,16.0,190.0,583.26,478.2
2018,9,28,17,0,511.0,48.0,3.4,15.7,141.0,502.55,411.61
2018,9,28,17,15,405.0,38.5,3.25,15.35,97.5,390.04,315.37
2018,9,28,17,30,299.0,29.0,3.1,15.0,54.0,283.59,195.89
2018,9,28,17,45,167.5,17.0,3.0,14.7,29.0,120.45,0.0
2018,9,28,18,0,36.0,5.0,2.9,14.4,4.0,0.0,0.0
2018,9,28,18,15,18.0,2.5,2.85,14.25,2.0,0.0,0.0
2018,9,28,18,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,2.65,13.95,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,9,28,20,45,0.0,0.0,2.55,14.05,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,9,28,21,15,0.0,0.0,2.4,14.05,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,9,28,21,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2018,9,28,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,9,28,22,15,0.0,0.0,2.15,14.05,0.0,0.0,0.0
2018,9,28,22,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,9,28,22,45,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,9,28,23,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,9,28,23,15,0.0,0.0,2.05,14.1,0.0,0.0,0.0
2018,9,28,23,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,9,28,23,45,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,9,29,0,0,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,9,29,0,15,0.0,0.0,1.95,14.1,0.0,0.0,0.0
2018,9,29,0,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,9,29,0,45,0.0,0.0,1.85,14.05,0.0,0.0,0.0
2018,9,29,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,9,29,1,15,0.0,0.0,1.8,13.95,0.0,0.0,0.0
2018,9,29,1,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,9,29,1,45,0.0,0.0,1.8,13.85,0.0,0.0,0.0
2018,9,29,2,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,9,29,2,15,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,9,29,2,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,9,29,2,45,0.0,0.0,1.85,13.8,0.0,0.0,0.0
2018,9,29,3,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,9,29,3,15,0.0,0.0,1.95,13.8,0.0,0.0,0.0
2018,9,29,3,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,9,29,3,45,0.0,0.0,2.05,13.8,0.0,0.0,0.0
