Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,9,5,30,0.0,0.0,0.4,14.1,0.0,0.0,0.0
2018,10,9,5,45,0.0,0.0,0.4,14.15,0.0,0.0,0.0
2018,10,9,6,0,0.0,0.0,0.4,14.2,0.0,0.0,0.0
2018,10,9,6,15,102.0,9.5,0.5,14.45,14.5,7.47,0.0
2018,10,9,6,30,204.0,19.0,0.6,14.7,29.0,15.7,0.0
2018,10,9,6,45,337.0,27.5,0.7,15.0,67.0,22.73,12.81
2018,10,9,7,0,470.0,36.0,0.8,15.3,105.0,30.01,20.5
2018,10,9,7,15,415.0,43.0,0.95,15.75,121.0,34.82,25.14
2018,10,9,7,30,360.0,50.0,1.1,16.2,137.0,39.16,29.18
2018,10,9,7,45,216.0,78.5,1.2,16.6,134.0,57.62,45.52
2018,10,9,8,0,72.0,107.0,1.3,17.0,131.0,77.71,63.04
2018,10,9,8,15,287.0,107.5,1.25,17.5,224.5,74.6,60.07
2018,10,9,8,30,502.0,108.0,1.2,18.0,318.0,113.86,73.13
2018,10,9,8,45,583.5,106.0,1.15,18.5,375.0,161.81,102.64
2018,10,9,9,0,665.0,104.0,1.1,19.0,432.0,220.03,146.54
2018,10,9,9,15,691.5,109.0,1.0,19.5,474.5,278.83,195.88
2018,10,9,9,30,718.0,114.0,0.9,20.0,517.0,340.42,247.57
2018,10,9,9,45,738.0,117.5,0.8,20.5,552.5,400.67,297.21
2018,10,9,10,0,758.0,121.0,0.7,21.0,588.0,463.2,346.66
2018,10,9,10,15,613.5,167.5,0.65,21.45,556.0,477.64,359.97
2018,10,9,10,30,469.0,214.0,0.6,21.9,524.0,469.98,355.38
2018,10,9,10,45,357.5,249.5,0.55,22.4,489.5,451.05,341.45
2018,10,9,11,0,246.0,285.0,0.5,22.9,455.0,431.57,325.86
2018,10,9,11,15,192.5,307.0,0.7,23.05,441.5,417.3,316.32
2018,10,9,11,30,139.0,329.0,0.9,23.2,428.0,410.79,311.51
2018,10,9,11,45,158.5,332.5,1.15,23.35,446.0,441.6,335.5
2018,10,9,12,0,178.0,336.0,1.4,23.5,464.0,473.55,359.97
2018,10,9,12,15,130.5,326.5,1.6,23.35,420.0,433.66,330.81
2018,10,9,12,30,83.0,317.0,1.8,23.2,376.0,368.77,282.88
2018,10,9,12,45,67.5,304.5,2.05,23.1,352.0,347.35,267.54
2018,10,9,13,0,52.0,292.0,2.3,23.0,328.0,324.56,250.67
2018,10,9,13,15,63.5,290.5,2.55,22.75,333.0,339.5,263.41
2018,10,9,13,30,75.0,289.0,2.8,22.5,338.0,354.93,276.48
2018,10,9,13,45,108.5,271.5,3.0,22.25,339.0,398.7,311.94
2018,10,9,14,0,142.0,254.0,3.2,22.0,340.0,418.19,329.16
2018,10,9,14,15,346.5,197.5,3.3,21.7,391.5,590.09,466.44
2018,10,9,14,30,551.0,141.0,3.4,21.4,443.0,774.01,605.47
2018,10,9,14,45,594.5,116.5,3.55,21.05,420.5,787.82,617.1
2018,10,9,15,0,638.0,92.0,3.7,20.7,398.0,795.66,625.79
2018,10,9,15,15,513.0,96.5,3.7,20.7,327.5,670.46,535.09
2018,10,9,15,30,388.0,101.0,3.7,20.7,257.0,533.8,433.02
2018,10,9,15,45,229.5,107.5,3.65,19.85,196.5,361.24,297.33
2018,10,9,16,0,71.0,114.0,3.6,19.0,136.0,184.86,150.98
2018,10,9,16,15,258.0,85.5,3.55,18.5,146.0,352.42,293.62
2018,10,9,16,30,445.0,57.0,3.5,18.0,156.0,497.61,409.13
2018,10,9,16,45,429.0,47.5,3.45,17.5,123.0,455.87,371.86
2018,10,9,17,0,413.0,38.0,3.4,17.0,90.0,413.99,330.54
2018,10,9,17,15,249.0,25.5,3.35,16.55,52.5,255.69,161.44
2018,10,9,17,30,85.0,13.0,3.3,16.1,15.0,68.17,0.0
2018,10,9,17,45,42.5,6.5,3.3,15.65,7.5,0.0,0.0
2018,10,9,18,0,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,3.25,15.05,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,3.2,14.75,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,3.15,14.25,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,2.9,13.75,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,2.05,12.9,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,1.75,12.75,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,1.45,12.6,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,1.0,12.55,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,0.95,12.6,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,0.85,12.65,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,0.75,12.75,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,0.65,12.8,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,0.55,12.8,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,0.45,12.85,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,0.4,12.9,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,0.4,12.95,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,0.4,13.05,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,0.4,13.1,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,0.45,13.15,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,10,10,6,15,32.0,6.5,0.55,13.45,8.0,5.11,0.0
2018,10,10,6,30,64.0,13.0,0.6,13.7,16.0,9.9,0.0
2018,10,10,6,45,56.5,23.5,0.7,13.95,28.5,17.9,8.75
2018,10,10,7,0,49.0,34.0,0.8,14.2,41.0,26.16,17.21
2018,10,10,7,15,129.0,47.5,0.8,14.5,76.0,35.62,25.98
2018,10,10,7,30,209.0,61.0,0.8,14.8,111.0,44.47,34.07
2018,10,10,7,45,111.0,85.0,0.85,15.05,112.0,62.31,49.96
2018,10,10,8,0,13.0,109.0,0.9,15.3,113.0,79.59,65.11
2018,10,10,8,15,72.5,136.5,0.85,15.7,166.0,96.25,79.4
2018,10,10,8,30,132.0,164.0,0.8,16.1,219.0,123.98,93.97
2018,10,10,8,45,398.5,138.5,0.75,16.45,329.0,157.73,107.99
2018,10,10,9,0,665.0,113.0,0.7,16.8,439.0,228.44,154.23
2018,10,10,9,15,713.0,109.5,0.6,17.2,484.5,286.52,202.25
2018,10,10,9,30,761.0,106.0,0.5,17.6,530.0,352.04,256.49
2018,10,10,9,45,812.0,97.0,0.4,18.0,573.0,415.61,308.2
2018,10,10,10,0,863.0,88.0,0.3,18.4,616.0,482.66,360.89
2018,10,10,10,15,870.0,89.5,0.35,18.7,641.5,540.34,406.57
2018,10,10,10,30,877.0,91.0,0.4,19.0,667.0,596.95,449.95
2018,10,10,10,45,881.5,92.0,0.45,19.3,685.0,650.2,489.54
2018,10,10,11,0,886.0,93.0,0.5,19.6,703.0,701.62,526.69
2018,10,10,11,15,888.5,94.0,0.65,19.75,713.5,749.54,562.24
2018,10,10,11,30,891.0,95.0,0.8,19.9,724.0,795.02,593.82
2018,10,10,11,45,891.0,95.5,1.0,20.05,727.0,835.31,622.59
2018,10,10,12,0,891.0,96.0,1.2,20.2,730.0,872.58,649.32
2018,10,10,12,15,888.5,96.0,1.35,20.2,724.5,903.91,671.81
2018,10,10,12,30,886.0,96.0,1.5,20.2,719.0,931.77,692.12
2018,10,10,12,45,880.5,96.0,1.65,20.25,706.0,953.2,708.2
2018,10,10,13,0,875.0,96.0,1.8,20.3,693.0,970.85,721.97
2018,10,10,13,15,867.0,95.5,2.0,20.2,672.0,981.63,732.41
2018,10,10,13,30,859.0,95.0,2.2,20.1,651.0,988.5,740.41
2018,10,10,13,45,847.5,94.5,2.35,20.0,623.5,1001.04,751.75
2018,10,10,14,0,836.0,94.0,2.5,19.9,596.0,996.74,751.94
2018,10,10,14,15,821.0,92.5,2.65,19.7,562.0,983.73,746.76
2018,10,10,14,30,806.0,91.0,2.8,19.5,528.0,966.96,739.06
2018,10,10,14,45,785.5,88.5,2.9,19.3,488.5,939.77,723.67
2018,10,10,15,0,765.0,86.0,3.0,19.1,449.0,909.31,705.83
2018,10,10,15,15,738.0,83.0,3.0,19.1,405.0,868.78,679.27
2018,10,10,15,30,711.0,80.0,3.0,19.1,361.0,832.75,655.49
2018,10,10,15,45,669.0,76.0,3.15,18.4,313.5,772.85,616.06
2018,10,10,16,0,627.0,72.0,3.3,17.7,266.0,712.13,574.24
2018,10,10,16,15,567.0,66.0,3.3,17.25,218.0,632.44,514.54
2018,10,10,16,30,507.0,60.0,3.3,16.8,170.0,554.04,452.93
2018,10,10,16,45,416.0,51.0,3.25,16.35,125.5,448.81,366.66
2018,10,10,17,0,325.0,42.0,3.2,15.9,81.0,348.28,278.68
2018,10,10,17,15,201.0,27.5,3.15,15.55,48.0,220.88,124.67
2018,10,10,17,30,77.0,13.0,3.1,15.2,15.0,62.69,0.0
2018,10,10,17,45,38.5,6.5,3.0,14.85,7.5,0.0,0.0
2018,10,10,18,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,2.75,14.4,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,2.15,13.8,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,2.05,13.65,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,2.0,13.55,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,2.0,13.45,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,1.95,13.35,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,1.9,13.25,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,1.95,13.15,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,2.0,13.05,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,1.95,12.95,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,1.9,12.85,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,1.85,12.75,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,1.75,12.65,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,1.65,12.55,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,1.35,12.55,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,1.25,12.65,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,1.15,12.75,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,1.05,12.85,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,10,11,6,15,58.0,9.0,1.0,13.15,11.5,7.08,0.0
2018,10,11,6,30,116.0,18.0,1.0,13.4,23.0,14.16,0.0
2018,10,11,6,45,235.0,32.0,1.0,13.65,59.0,24.38,13.61
2018,10,11,7,0,354.0,46.0,1.0,13.9,95.0,37.62,27.12
2018,10,11,7,15,331.5,60.0,0.95,14.2,121.0,45.01,34.25
2018,10,11,7,30,309.0,74.0,0.9,14.5,147.0,54.32,42.81
2018,10,11,7,45,238.0,101.5,0.85,14.75,165.0,72.33,58.85
2018,10,11,8,0,167.0,129.0,0.8,15.0,183.0,89.99,74.29
2018,10,11,8,15,279.0,134.5,0.75,15.35,241.5,93.55,77.13
2018,10,11,8,30,391.0,140.0,0.7,15.7,300.0,126.91,87.67
2018,10,11,8,45,531.5,126.0,0.6,16.1,369.5,169.09,111.46
2018,10,11,9,0,672.0,112.0,0.5,16.5,439.0,230.55,155.59
2018,10,11,9,15,674.5,120.0,0.5,16.85,470.5,285.84,203.15
2018,10,11,9,30,677.0,128.0,0.5,17.2,502.0,340.98,250.6
2018,10,11,9,45,751.5,113.5,0.5,17.55,551.5,407.09,304.15
2018,10,11,10,0,826.0,99.0,0.5,17.9,601.0,477.8,360.17
2018,10,11,10,15,836.5,100.5,0.5,18.35,627.5,536.45,405.99
2018,10,11,10,30,847.0,102.0,0.5,18.8,654.0,594.51,449.7
2018,10,11,10,45,853.5,102.5,0.5,19.2,672.5,648.23,488.85
2018,10,11,11,0,860.0,103.0,0.5,19.6,691.0,694.6,521.79
2018,10,11,11,15,864.5,103.5,0.45,19.95,702.5,742.37,553.9
2018,10,11,11,30,869.0,104.0,0.4,20.3,714.0,787.93,581.96
2018,10,11,11,45,872.0,103.5,0.35,20.65,718.0,828.86,606.21
2018,10,11,12,0,875.0,103.0,0.3,21.0,722.0,867.01,628.34
2018,10,11,12,15,875.5,102.0,0.4,21.2,717.5,899.47,649.96
2018,10,11,12,30,876.0,101.0,0.5,21.4,713.0,928.64,669.72
2018,10,11,12,45,875.0,98.5,0.6,21.55,700.5,951.33,685.7
2018,10,11,13,0,874.0,96.0,0.7,21.7,688.0,970.35,699.61
2018,10,11,13,15,869.0,95.0,0.8,21.7,668.5,983.43,710.4
2018,10,11,13,30,864.0,94.0,0.9,21.7,649.0,992.68,719.0
2018,10,11,13,45,855.0,92.0,1.05,21.75,621.5,992.83,722.88
2018,10,11,14,0,846.0,90.0,1.2,21.8,594.0,1002.11,732.7
2018,10,11,14,15,833.0,87.5,1.35,21.7,560.0,989.78,728.99
2018,10,11,14,30,820.0,85.0,1.5,21.6,526.0,973.67,722.93
2018,10,11,14,45,802.0,82.0,1.6,21.45,486.5,948.22,709.95
2018,10,11,15,0,784.0,79.0,1.7,21.3,447.0,919.44,694.54
2018,10,11,15,15,757.5,76.0,1.7,21.3,403.0,879.18,669.35
2018,10,11,15,30,731.0,73.0,1.7,21.3,359.0,836.38,641.97
2018,10,11,15,45,694.0,69.0,2.0,20.8,312.0,780.19,608.21
2018,10,11,16,0,657.0,65.0,2.3,20.3,265.0,730.08,576.45
2018,10,11,16,15,601.0,58.5,2.45,19.65,216.5,652.6,521.2
2018,10,11,16,30,545.0,52.0,2.6,19.0,168.0,576.47,463.6
2018,10,11,16,45,455.0,44.5,2.8,18.4,123.5,473.33,381.16
2018,10,11,17,0,365.0,37.0,3.0,17.8,79.0,375.29,295.47
2018,10,11,17,15,230.0,24.5,3.15,17.2,46.5,234.26,109.76
2018,10,11,17,30,95.0,12.0,3.3,16.6,14.0,74.13,0.0
2018,10,11,17,45,47.5,6.0,3.45,16.05,7.0,0.0,0.0
2018,10,11,18,0,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,3.55,15.25,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,3.45,14.75,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,3.15,14.2,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,3.0,14.05,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,2.85,13.95,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,2.7,13.85,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,2.55,13.75,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,2.45,13.65,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,2.35,13.6,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,2.3,13.55,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,2.25,13.45,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,2.15,13.35,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,1.85,13.1,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,1.7,13.05,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,1.45,13.05,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,1.4,13.15,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,1.45,13.25,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,1.55,13.3,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,1.65,13.25,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,10,12,6,15,76.0,8.5,1.75,13.6,11.5,0.0,0.0
2018,10,12,6,30,152.0,17.0,1.8,14.0,23.0,13.38,0.0
2018,10,12,6,45,287.0,28.5,1.9,14.4,60.0,23.49,12.43
2018,10,12,7,0,422.0,40.0,2.0,14.8,97.0,33.07,22.99
2018,10,12,7,15,504.0,47.0,1.95,15.3,143.5,38.77,28.55
2018,10,12,7,30,586.0,54.0,1.9,15.8,190.0,44.59,33.96
2018,10,12,7,45,637.5,59.5,1.9,16.3,238.5,49.03,37.96
2018,10,12,8,0,689.0,65.0,1.9,16.8,287.0,57.9,45.72
2018,10,12,8,15,724.5,68.5,1.9,17.45,334.0,60.87,48.14
2018,10,12,8,30,760.0,72.0,1.9,18.1,381.0,115.5,64.9
2018,10,12,8,45,785.5,75.0,1.85,18.75,425.0,175.06,104.72
2018,10,12,9,0,811.0,78.0,1.8,19.4,469.0,237.53,155.29
2018,10,12,9,15,833.5,78.5,1.75,20.0,509.0,299.71,208.88
2018,10,12,9,30,856.0,79.0,1.7,20.6,549.0,365.1,265.23
2018,10,12,9,45,874.0,78.5,1.65,21.2,583.0,427.08,317.89
2018,10,12,10,0,892.0,78.0,1.6,21.8,617.0,489.65,369.22
2018,10,12,10,15,901.0,79.0,1.55,22.35,643.5,549.26,416.47
2018,10,12,10,30,910.0,80.0,1.5,22.9,670.0,607.94,461.1
2018,10,12,10,45,916.0,81.5,1.5,23.4,689.5,664.02,502.53
2018,10,12,11,0,922.0,83.0,1.5,23.9,709.0,718.37,541.3
2018,10,12,11,15,926.0,83.0,1.45,24.3,720.5,767.75,574.58
2018,10,12,11,30,930.0,83.0,1.4,24.7,732.0,814.67,603.9
2018,10,12,11,45,931.0,83.0,1.4,25.05,735.0,856.47,630.06
2018,10,12,12,0,932.0,83.0,1.4,25.4,738.0,895.17,653.97
2018,10,12,12,15,930.5,83.0,1.5,25.5,733.0,928.38,676.19
2018,10,12,12,30,929.0,83.0,1.6,25.6,728.0,958.02,696.21
2018,10,12,12,45,925.5,82.5,1.7,25.65,715.0,981.52,712.55
2018,10,12,13,0,922.0,82.0,1.8,25.7,702.0,1001.13,726.61
2018,10,12,13,15,916.0,81.5,1.95,25.6,681.5,1014.34,737.84
2018,10,12,13,30,910.0,81.0,2.1,25.5,661.0,1023.51,746.7
2018,10,12,13,45,901.0,79.5,2.3,25.4,633.0,1024.39,750.96
2018,10,12,14,0,892.0,78.0,2.5,25.3,605.0,1021.21,752.69
2018,10,12,14,15,879.5,76.0,2.6,25.05,570.5,1009.85,748.54
2018,10,12,14,30,867.0,74.0,2.7,24.8,536.0,994.66,741.96
2018,10,12,14,45,849.5,71.5,2.8,24.55,495.5,970.09,729.07
2018,10,12,15,0,832.0,69.0,2.9,24.3,455.0,954.09,721.87
2018,10,12,15,15,807.0,66.0,2.9,24.3,410.0,914.58,696.82
2018,10,12,15,30,782.0,63.0,2.9,24.3,365.0,872.42,669.59
2018,10,12,15,45,747.5,59.5,3.0,23.4,317.5,818.3,635.94
2018,10,12,16,0,713.0,56.0,3.1,22.5,270.0,762.72,599.47
2018,10,12,16,15,661.5,51.0,3.05,21.7,221.5,689.04,546.4
2018,10,12,16,30,610.0,46.0,3.0,20.9,173.0,615.83,490.58
2018,10,12,16,45,521.5,39.0,3.0,20.1,126.5,520.22,413.97
2018,10,12,17,0,433.0,32.0,3.0,19.3,80.0,422.75,327.04
2018,10,12,17,15,270.0,21.0,3.0,18.7,46.0,257.8,86.22
2018,10,12,17,30,107.0,10.0,3.0,18.1,12.0,80.69,0.0
2018,10,12,17,45,53.5,5.0,3.05,17.5,6.0,0.0,0.0
2018,10,12,18,0,0.0,0.0,3.1,16.9,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,3.0,16.7,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,2.85,16.3,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,2.45,15.8,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,2.25,15.6,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,2.15,15.4,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,2.05,15.2,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,1.95,15.05,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,1.85,14.95,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,1.75,14.9,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,1.7,14.85,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,1.7,14.75,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,1.65,14.65,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,1.6,14.35,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,1.55,13.85,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,1.5,13.75,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,1.45,13.65,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.35,13.55,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.05,13.45,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,10,13,6,15,98.5,8.5,0.95,13.75,12.0,0.0,0.0
2018,10,13,6,30,197.0,17.0,0.9,14.1,24.0,13.38,0.0
2018,10,13,6,45,345.0,26.0,0.85,14.4,62.5,21.63,10.57
2018,10,13,7,0,493.0,35.0,0.8,14.7,101.0,29.41,19.81
2018,10,13,7,15,473.0,42.0,0.8,15.1,127.0,34.6,24.92
2018,10,13,7,30,453.0,49.0,0.8,15.5,153.0,39.48,29.51
2018,10,13,7,45,229.5,73.5,0.8,15.9,126.5,52.88,41.46
2018,10,13,8,0,6.0,98.0,0.8,16.3,100.0,72.18,58.38
2018,10,13,8,15,40.0,126.5,0.85,16.85,142.5,89.63,73.35
2018,10,13,8,30,74.0,155.0,0.9,17.4,185.0,115.98,88.84
2018,10,13,8,45,173.5,173.0,0.9,17.95,253.5,150.87,111.75
2018,10,13,9,0,273.0,191.0,0.9,18.5,322.0,201.31,148.05
2018,10,13,9,15,273.0,210.5,0.95,18.9,350.5,238.81,179.08
2018,10,13,9,30,273.0,230.0,1.0,19.3,379.0,276.71,210.36
2018,10,13,9,45,247.5,249.5,1.05,19.7,390.5,304.73,233.87
2018,10,13,10,0,222.0,269.0,1.1,20.1,402.0,323.24,249.29
2018,10,13,10,15,194.0,281.0,1.15,20.4,401.0,336.8,260.39
2018,10,13,10,30,166.0,293.0,1.2,20.7,400.0,347.09,268.43
2018,10,13,10,45,129.0,299.5,1.25,21.05,384.0,343.81,265.67
2018,10,13,11,0,92.0,306.0,1.3,21.4,368.0,323.78,250.02
2018,10,13,11,15,122.5,315.0,1.4,21.6,399.0,376.86,290.67
2018,10,13,11,30,153.0,324.0,1.5,21.8,430.0,420.1,323.34
2018,10,13,11,45,154.0,326.5,1.55,21.95,433.5,435.4,334.58
2018,10,13,12,0,155.0,329.0,1.6,22.1,437.0,450.33,345.68
2018,10,13,12,15,168.5,327.5,1.7,22.15,444.0,471.85,362.31
2018,10,13,12,30,182.0,326.0,1.8,22.2,451.0,493.59,379.08
2018,10,13,12,45,183.5,319.5,1.9,22.25,443.5,498.6,383.42
2018,10,13,13,0,185.0,313.0,2.0,22.3,436.0,502.78,387.3
2018,10,13,13,15,176.5,303.0,2.05,22.25,417.5,492.25,380.21
2018,10,13,13,30,168.0,293.0,2.1,22.2,399.0,480.49,372.28
2018,10,13,13,45,324.0,237.0,2.15,22.1,430.5,604.97,469.55
2018,10,13,14,0,480.0,181.0,2.2,22.0,462.0,731.66,564.89
2018,10,13,14,15,681.5,126.0,2.25,21.85,499.5,889.61,676.61
2018,10,13,14,30,883.0,71.0,2.3,21.7,537.0,1006.96,756.59
2018,10,13,14,45,865.0,69.0,2.3,21.55,496.5,982.34,741.11
2018,10,13,15,0,847.0,67.0,2.3,21.4,456.0,954.34,724.76
2018,10,13,15,15,822.0,64.5,2.3,21.4,410.5,927.15,708.33
2018,10,13,15,30,797.0,62.0,2.3,21.4,365.0,885.39,681.41
2018,10,13,15,45,752.0,59.5,2.35,20.8,315.0,822.35,640.66
2018,10,13,16,0,707.0,57.0,2.4,20.2,265.0,758.27,597.32
2018,10,13,16,15,652.0,51.5,2.4,19.55,216.0,680.95,541.5
2018,10,13,16,30,597.0,46.0,2.4,18.9,167.0,604.35,482.86
2018,10,13,16,45,512.5,39.0,2.4,18.25,122.0,512.98,408.83
2018,10,13,17,0,428.0,32.0,2.4,17.6,77.0,418.85,321.94
2018,10,13,17,15,265.5,21.0,2.4,17.05,44.0,251.48,37.04
2018,10,13,17,30,103.0,10.0,2.4,16.5,11.0,77.94,0.0
2018,10,13,17,45,51.5,5.0,2.4,15.95,5.5,0.0,0.0
2018,10,13,18,0,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,2.3,15.15,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,2.15,14.65,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,2.05,14.25,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,1.75,13.85,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,1.7,13.75,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,1.7,13.65,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,1.7,13.55,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,1.75,13.45,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,1.8,13.35,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,1.8,13.25,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,1.75,13.2,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,1.7,13.15,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,1.65,12.85,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,1.6,12.75,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,1.6,12.65,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,1.55,12.6,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,1.45,12.6,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,1.4,12.55,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,1.35,12.45,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,1.35,12.25,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,10,14,6,15,7.0,3.0,1.35,12.6,3.0,0.0,0.0
2018,10,14,6,30,14.0,6.0,1.3,13.0,6.0,4.72,0.0
2018,10,14,6,45,7.0,13.5,1.3,13.35,13.5,10.62,2.06
2018,10,14,7,0,0.0,21.0,1.3,13.7,21.0,15.99,8.22
2018,10,14,7,15,0.0,32.5,1.25,14.2,32.5,24.8,16.33
2018,10,14,7,30,0.0,44.0,1.2,14.7,44.0,33.65,24.39
2018,10,14,7,45,0.0,57.5,1.2,15.15,57.5,44.0,33.69
2018,10,14,8,0,0.0,71.0,1.2,15.6,71.0,53.95,42.47
2018,10,14,8,15,7.5,100.0,1.3,16.1,103.0,74.37,60.3
2018,10,14,8,30,15.0,129.0,1.4,16.6,135.0,96.37,75.06
2018,10,14,8,45,41.5,163.0,1.55,17.15,182.0,125.19,97.16
2018,10,14,9,0,68.0,197.0,1.7,17.7,229.0,160.02,124.11
2018,10,14,9,15,119.0,216.5,1.7,18.15,278.5,198.61,153.47
2018,10,14,9,30,170.0,236.0,1.7,18.6,328.0,242.96,187.94
2018,10,14,9,45,344.5,215.0,1.7,19.05,415.5,317.5,244.65
2018,10,14,10,0,519.0,194.0,1.7,19.5,503.0,414.97,319.74
2018,10,14,10,15,734.0,136.0,1.7,19.9,594.0,518.89,399.44
2018,10,14,10,30,949.0,78.0,1.7,20.3,685.0,630.66,484.0
2018,10,14,10,45,957.0,78.5,1.7,20.7,705.5,688.94,527.22
2018,10,14,11,0,965.0,79.0,1.7,21.1,726.0,745.53,568.21
2018,10,14,11,15,969.5,79.5,1.75,21.45,738.0,797.61,604.39
2018,10,14,11,30,974.0,80.0,1.8,21.8,750.0,847.17,636.98
2018,10,14,11,45,977.5,79.5,1.8,22.2,754.5,892.08,665.46
2018,10,14,12,0,981.0,79.0,1.8,22.6,759.0,933.9,691.61
2018,10,14,12,15,981.0,79.0,1.8,22.85,754.5,969.89,714.14
2018,10,14,12,30,981.0,79.0,1.8,23.1,750.0,1002.23,734.26
2018,10,14,12,45,978.5,78.0,1.8,23.4,737.0,1027.24,749.54
2018,10,14,13,0,976.0,77.0,1.8,23.7,724.0,1048.19,762.36
2018,10,14,13,15,970.5,76.0,1.8,23.85,702.5,1062.04,771.27
2018,10,14,13,30,965.0,75.0,1.8,24.0,681.0,1071.64,777.74
2018,10,14,13,45,956.5,73.5,1.85,24.15,652.0,1073.32,780.17
2018,10,14,14,0,948.0,72.0,1.9,24.3,623.0,1070.73,780.17
2018,10,14,14,15,936.0,70.5,1.9,24.3,587.5,1060.39,775.17
2018,10,14,14,30,924.0,69.0,1.9,24.3,552.0,1046.02,767.79
2018,10,14,14,45,907.0,67.0,1.9,24.25,510.5,1022.04,754.45
2018,10,14,15,0,890.0,65.0,1.9,24.2,469.0,994.52,738.78
2018,10,14,15,15,865.5,62.5,1.9,24.2,422.5,955.62,715.21
2018,10,14,15,30,841.0,60.0,1.9,24.2,376.0,924.96,696.71
2018,10,14,15,45,805.5,56.5,1.75,23.65,326.0,868.52,659.63
2018,10,14,16,0,770.0,53.0,1.6,23.1,276.0,810.5,620.18
2018,10,14,16,15,715.0,48.5,1.65,22.1,225.0,732.69,567.54
2018,10,14,16,30,660.0,44.0,1.7,21.1,174.0,655.34,511.36
2018,10,14,16,45,565.5,37.0,1.7,20.1,126.0,544.03,424.95
2018,10,14,17,0,471.0,30.0,1.7,19.1,78.0,436.89,327.19
2018,10,14,17,15,293.0,20.0,1.85,18.55,44.5,267.7,0.0
2018,10,14,17,30,115.0,10.0,2.0,18.0,11.0,86.07,0.0
2018,10,14,17,45,57.5,5.0,2.15,17.45,5.5,0.0,0.0
2018,10,14,18,0,0.0,0.0,2.3,16.9,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,2.6,16.35,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,2.55,15.6,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,2.45,15.25,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,2.4,14.95,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,2.35,14.75,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,2.25,14.45,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,2.2,14.35,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,2.15,14.2,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,2.15,13.85,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,2.25,13.75,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,2.35,13.7,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,2.65,13.65,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,2.75,13.55,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,2.8,13.45,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,2.85,13.35,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,2.95,13.25,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,3.05,13.2,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,3.1,13.15,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,10,15,6,15,92.5,7.5,3.2,13.5,10.5,0.0,0.0
2018,10,15,6,30,185.0,15.0,3.3,13.9,21.0,11.8,0.0
2018,10,15,6,45,351.0,24.5,3.4,14.3,60.0,20.44,8.43
2018,10,15,7,0,517.0,34.0,3.5,14.7,99.0,31.25,21.18
2018,10,15,7,15,598.0,40.0,3.5,15.2,147.5,36.86,26.76
2018,10,15,7,30,679.0,46.0,3.5,15.7,196.0,42.61,32.14
2018,10,15,7,45,728.5,49.5,3.55,16.15,246.0,46.09,35.34
2018,10,15,8,0,778.0,53.0,3.6,16.6,296.0,49.65,38.47
2018,10,15,8,15,810.0,56.5,3.4,17.2,344.5,55.03,43.07
2018,10,15,8,30,842.0,60.0,3.2,17.8,393.0,121.56,66.12
2018,10,15,8,45,864.5,62.0,3.0,18.35,437.5,184.35,109.28
2018,10,15,9,0,887.0,64.0,2.8,18.9,482.0,249.4,163.07
2018,10,15,9,15,902.5,66.0,2.6,19.45,521.5,314.51,220.3
2018,10,15,9,30,918.0,68.0,2.4,20.0,561.0,380.51,278.21
2018,10,15,9,45,929.0,70.0,2.2,20.55,594.5,445.3,333.76
2018,10,15,10,0,940.0,72.0,2.0,21.1,628.0,509.87,386.89
2018,10,15,10,15,948.0,73.0,1.85,21.55,654.5,571.43,435.77
2018,10,15,10,30,956.0,74.0,1.7,22.0,681.0,631.83,481.57
2018,10,15,10,45,961.0,75.0,1.6,22.4,700.0,688.93,523.37
2018,10,15,11,0,966.0,76.0,1.5,22.8,719.0,744.03,562.05
2018,10,15,11,15,968.5,76.5,1.4,23.15,730.0,794.55,595.08
2018,10,15,11,30,971.0,77.0,1.3,23.5,741.0,842.37,624.25
2018,10,15,11,45,971.5,77.5,1.2,23.9,744.0,885.63,649.62
2018,10,15,12,0,972.0,78.0,1.1,24.3,747.0,925.64,672.32
2018,10,15,12,15,971.0,77.5,1.0,24.45,741.5,959.76,691.47
2018,10,15,12,30,970.0,77.0,0.9,24.6,736.0,990.17,708.02
2018,10,15,12,45,966.5,76.5,0.85,24.8,722.5,1014.39,721.44
2018,10,15,13,0,963.0,76.0,0.8,25.0,709.0,1034.58,732.43
2018,10,15,13,15,957.5,75.0,0.85,24.95,688.0,1048.09,742.43
2018,10,15,13,30,952.0,74.0,0.9,24.9,667.0,1057.41,750.15
2018,10,15,13,45,942.5,73.0,0.95,24.9,638.0,1058.49,752.93
2018,10,15,14,0,933.0,72.0,1.0,24.9,609.0,1055.37,753.41
2018,10,15,14,15,920.0,70.0,1.1,24.7,573.5,1043.27,750.11
2018,10,15,14,30,907.0,68.0,1.2,24.5,538.0,1027.18,744.38
2018,10,15,14,45,889.0,66.5,1.3,24.35,497.0,1002.95,733.2
2018,10,15,15,0,871.0,65.0,1.4,24.2,456.0,975.29,719.58
2018,10,15,15,15,845.5,62.5,1.4,24.2,410.0,935.69,695.79
2018,10,15,15,30,820.0,60.0,1.4,24.2,364.0,904.4,677.02
2018,10,15,15,45,783.0,57.0,1.6,23.4,315.0,847.71,644.66
2018,10,15,16,0,746.0,54.0,1.8,22.6,266.0,789.54,608.91
2018,10,15,16,15,689.5,49.0,1.85,21.7,216.0,710.42,554.07
2018,10,15,16,30,633.0,44.0,1.9,20.8,166.0,631.92,495.83
2018,10,15,16,45,535.5,37.0,2.0,19.95,119.0,519.03,407.14
2018,10,15,17,0,438.0,30.0,2.1,19.1,72.0,424.31,314.1
2018,10,15,17,15,260.0,19.0,2.15,18.5,40.0,240.13,0.0
2018,10,15,17,30,82.0,8.0,2.2,17.9,8.0,62.04,0.0
2018,10,15,17,45,41.0,4.0,2.25,17.35,4.0,0.0,0.0
2018,10,15,18,0,0.0,0.0,2.3,16.8,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,2.3,16.55,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,2.25,15.55,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,2.2,15.25,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,2.15,14.95,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,2.05,14.65,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,1.95,14.45,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.85,14.35,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.8,14.25,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.75,14.15,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.7,14.05,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.55,13.95,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,1.45,13.9,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,1.35,13.8,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,1.25,13.6,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,1.15,13.4,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,1.05,13.2,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,1.0,13.05,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,0.95,12.95,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,0.85,12.85,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,0.75,12.75,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,10,16,6,15,86.0,7.5,0.65,12.95,10.0,0.0,0.0
2018,10,16,6,30,172.0,15.0,0.6,13.2,20.0,11.8,0.0
2018,10,16,6,45,336.5,24.5,0.6,13.5,58.0,20.43,7.66
2018,10,16,7,0,501.0,34.0,0.6,13.8,96.0,31.19,21.2
2018,10,16,7,15,584.0,40.0,0.55,14.25,143.5,36.76,26.83
2018,10,16,7,30,667.0,46.0,0.5,14.7,191.0,42.5,32.24
2018,10,16,7,45,717.0,50.0,0.5,15.15,240.5,46.35,35.79
2018,10,16,8,0,767.0,54.0,0.5,15.6,290.0,50.28,39.25
2018,10,16,8,15,766.5,62.0,0.5,16.25,330.0,59.85,47.53
2018,10,16,8,30,766.0,70.0,0.5,16.9,370.0,119.98,67.21
2018,10,16,8,45,822.5,67.5,0.5,17.5,422.5,180.05,107.09
2018,10,16,9,0,879.0,65.0,0.5,18.1,475.0,249.79,162.38
2018,10,16,9,15,784.0,93.0,0.5,18.7,481.5,303.57,212.95
2018,10,16,9,30,689.0,121.0,0.5,19.3,488.0,345.61,252.85
2018,10,16,9,45,511.5,181.5,0.55,19.9,463.0,366.44,275.5
2018,10,16,10,0,334.0,242.0,0.6,20.5,438.0,362.48,276.23
2018,10,16,10,15,358.0,247.0,0.6,20.95,465.5,404.55,308.74
2018,10,16,10,30,382.0,252.0,0.6,21.4,493.0,448.63,341.68
2018,10,16,10,45,323.5,273.0,0.65,21.8,481.0,456.73,347.5
2018,10,16,11,0,265.0,294.0,0.7,22.2,469.0,458.74,348.52
2018,10,16,11,15,224.5,306.0,0.75,22.6,456.0,445.1,338.37
2018,10,16,11,30,184.0,318.0,0.8,23.0,443.0,440.68,334.51
2018,10,16,11,45,159.0,319.5,0.85,23.35,428.0,434.92,329.9
2018,10,16,12,0,134.0,321.0,0.9,23.7,413.0,426.66,323.38
2018,10,16,12,15,172.5,316.0,0.9,23.85,433.0,465.85,352.87
2018,10,16,12,30,211.0,311.0,0.9,24.0,453.0,506.72,382.93
2018,10,16,12,45,245.5,301.0,0.95,24.2,463.5,561.88,422.67
2018,10,16,13,0,280.0,291.0,1.0,24.4,474.0,595.97,447.56
2018,10,16,13,15,252.5,285.0,1.1,24.4,446.0,573.13,432.05
2018,10,16,13,30,225.0,279.0,1.2,24.4,418.0,523.87,398.43
2018,10,16,13,45,359.0,227.0,1.25,24.4,437.5,630.46,479.43
2018,10,16,14,0,493.0,175.0,1.3,24.4,457.0,738.82,558.32
2018,10,16,14,15,693.5,121.5,1.4,24.25,491.5,896.62,666.6
2018,10,16,14,30,894.0,68.0,1.5,24.1,526.0,1013.76,744.33
2018,10,16,14,45,849.5,70.5,1.65,23.95,478.0,968.28,717.76
2018,10,16,15,0,805.0,73.0,1.8,23.8,430.0,931.87,698.33
2018,10,16,15,15,670.5,80.5,1.8,23.8,357.0,804.89,614.11
2018,10,16,15,30,536.0,88.0,1.8,23.8,284.0,673.73,524.04
2018,10,16,15,45,632.0,70.0,2.0,22.95,270.0,729.3,568.93
2018,10,16,16,0,728.0,52.0,2.2,22.1,256.0,770.08,600.64
2018,10,16,16,15,667.5,47.5,2.35,21.2,206.5,688.75,542.59
2018,10,16,16,30,607.0,43.0,2.5,20.3,157.0,608.3,481.94
2018,10,16,16,45,506.5,36.0,2.6,19.45,111.5,504.15,397.8
2018,10,16,17,0,406.0,29.0,2.7,18.6,66.0,398.63,290.98
2018,10,16,17,15,236.0,18.0,2.8,18.05,36.5,219.25,0.0
2018,10,16,17,30,66.0,7.0,2.9,17.5,7.0,5.51,0.0
2018,10,16,17,45,33.0,3.5,3.05,16.9,3.5,0.0,0.0
2018,10,16,18,0,0.0,0.0,3.2,16.3,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,3.1,16.05,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,2.9,15.55,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,2.65,15.1,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,2.35,14.7,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,2.15,14.35,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,2.0,14.05,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,1.65,13.6,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,1.6,13.45,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,1.55,13.35,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,1.45,13.25,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,1.35,13.15,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,1.2,13.05,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,0.85,12.75,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,0.7,12.65,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,0.55,12.55,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,0.5,12.45,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,0.5,12.4,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,0.55,12.35,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,10,17,6,15,4.0,2.0,0.65,12.55,2.0,0.0,0.0
2018,10,17,6,30,8.0,4.0,0.7,12.8,4.0,3.15,0.0
2018,10,17,6,45,59.0,15.5,0.75,13.05,22.0,12.04,1.57
2018,10,17,7,0,110.0,27.0,0.8,13.3,40.0,20.29,11.81
2018,10,17,7,15,307.5,36.5,0.8,13.65,97.0,29.16,20.16
2018,10,17,7,30,505.0,46.0,0.8,14.0,154.0,37.78,28.12
2018,10,17,7,45,252.5,60.0,0.85,14.35,114.0,44.14,33.92
2018,10,17,8,0,0.0,74.0,0.9,14.7,74.0,55.87,44.34
2018,10,17,8,15,27.0,103.5,0.9,15.15,114.0,75.56,61.58
2018,10,17,8,30,54.0,133.0,0.9,15.6,154.0,101.1,77.85
2018,10,17,8,45,208.0,151.0,0.9,16.05,245.5,143.23,104.97
2018,10,17,9,0,362.0,169.0,0.9,16.5,337.0,207.88,151.33
2018,10,17,9,15,598.5,127.0,0.9,16.95,431.5,277.74,201.43
2018,10,17,9,30,835.0,85.0,0.9,17.4,526.0,368.27,270.81
2018,10,17,9,45,865.0,82.0,0.95,17.85,563.5,432.37,324.84
2018,10,17,10,0,895.0,79.0,1.0,18.3,601.0,497.56,378.36
2018,10,17,10,15,905.0,80.0,0.95,18.7,627.5,557.59,425.77
2018,10,17,10,30,915.0,81.0,0.9,19.1,654.0,616.78,470.57
2018,10,17,10,45,921.0,82.0,0.9,19.55,673.0,672.32,511.4
2018,10,17,11,0,927.0,83.0,0.9,20.0,692.0,726.07,549.56
2018,10,17,11,15,930.5,83.0,0.9,20.35,702.5,774.94,582.59
2018,10,17,11,30,934.0,83.0,0.9,20.7,713.0,821.28,611.97
2018,10,17,11,45,935.0,83.0,0.85,21.1,716.0,862.85,636.89
2018,10,17,12,0,936.0,83.0,0.8,21.5,719.0,901.3,659.41
2018,10,17,12,15,934.5,83.0,0.85,21.7,713.5,934.26,680.55
2018,10,17,12,30,933.0,83.0,0.9,21.9,708.0,963.63,699.49
2018,10,17,12,45,928.5,82.5,0.9,22.1,694.5,985.9,713.05
2018,10,17,13,0,924.0,82.0,0.9,22.3,681.0,1004.25,724.31
2018,10,17,13,15,917.5,81.0,1.0,22.35,660.0,1016.05,734.13
2018,10,17,13,30,911.0,80.0,1.1,22.4,639.0,1023.79,741.64
2018,10,17,13,45,901.0,79.0,1.15,22.4,611.0,1023.97,743.77
2018,10,17,14,0,891.0,78.0,1.2,22.4,583.0,1020.14,743.61
2018,10,17,14,15,876.5,76.5,1.35,22.2,548.0,1007.16,740.11
2018,10,17,14,30,862.0,75.0,1.5,22.0,513.0,990.43,734.09
2018,10,17,14,45,842.5,72.5,1.6,21.85,472.0,975.89,728.43
2018,10,17,15,0,823.0,70.0,1.7,21.7,431.0,945.58,712.07
2018,10,17,15,15,795.5,67.0,1.7,21.7,386.0,903.61,685.83
2018,10,17,15,30,768.0,64.0,1.7,21.7,341.0,859.1,657.26
2018,10,17,15,45,726.5,60.5,1.9,20.9,293.0,798.54,620.24
2018,10,17,16,0,685.0,57.0,2.1,20.1,245.0,736.8,579.81
2018,10,17,16,15,621.5,51.5,2.2,19.35,196.5,660.52,524.72
2018,10,17,16,30,558.0,46.0,2.3,18.6,148.0,579.12,461.91
2018,10,17,16,45,453.5,38.0,2.4,17.8,104.0,463.78,368.07
2018,10,17,17,0,349.0,30.0,2.5,17.0,60.0,355.24,253.86
2018,10,17,17,15,199.5,18.5,2.55,16.5,33.0,158.62,0.0
2018,10,17,17,30,50.0,7.0,2.6,16.0,6.0,0.0,0.0
2018,10,17,17,45,25.0,3.5,2.65,15.5,3.0,0.0,0.0
2018,10,17,18,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,2.2,14.05,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,1.85,13.4,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,1.75,13.25,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,1.65,13.15,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,1.6,13.05,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,1.6,12.95,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,1.6,12.85,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,1.65,12.8,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,1.7,12.75,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,1.7,12.45,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,1.75,12.35,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,1.75,12.3,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,1.65,12.35,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,1.6,12.45,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,1.45,12.55,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,1.35,12.6,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,1.25,12.65,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,10,18,6,15,23.5,3.0,1.15,12.95,3.5,0.0,0.0
2018,10,18,6,30,47.0,6.0,1.1,13.2,7.0,4.72,0.0
2018,10,18,6,45,113.5,15.5,1.0,13.4,26.5,11.9,0.68
2018,10,18,7,0,180.0,25.0,0.9,13.6,46.0,19.2,10.77
2018,10,18,7,15,257.0,32.0,0.85,14.0,77.5,25.32,16.72
2018,10,18,7,30,334.0,39.0,0.8,14.4,109.0,30.93,21.96
2018,10,18,7,45,174.0,56.5,0.8,14.75,93.5,42.46,32.36
2018,10,18,8,0,14.0,74.0,0.8,15.1,78.0,56.0,44.39
2018,10,18,8,15,39.5,103.0,0.7,15.5,117.5,75.52,61.47
2018,10,18,8,30,65.0,132.0,0.6,15.9,157.0,101.51,77.63
2018,10,18,8,45,158.5,153.5,0.55,16.25,224.0,137.79,102.48
2018,10,18,9,0,252.0,175.0,0.5,16.6,291.0,188.94,140.14
2018,10,18,9,15,530.5,133.0,0.5,17.05,403.0,260.47,189.38
2018,10,18,9,30,809.0,91.0,0.5,17.5,515.0,365.7,268.12
2018,10,18,9,45,851.0,85.0,0.5,17.95,555.5,430.53,321.34
2018,10,18,10,0,893.0,79.0,0.5,18.4,596.0,497.59,375.02
2018,10,18,10,15,902.0,80.5,0.5,18.9,622.0,557.39,421.6
2018,10,18,10,30,911.0,82.0,0.5,19.4,648.0,616.26,465.66
2018,10,18,10,45,916.5,83.0,0.55,19.9,666.5,671.22,505.95
2018,10,18,11,0,922.0,84.0,0.6,20.4,685.0,724.35,543.72
2018,10,18,11,15,925.5,84.0,0.6,20.8,695.5,772.93,575.99
2018,10,18,11,30,929.0,84.0,0.6,21.2,706.0,818.99,604.65
2018,10,18,11,45,929.5,84.5,0.6,21.6,709.0,860.43,629.92
2018,10,18,12,0,930.0,85.0,0.6,22.0,712.0,898.75,652.95
2018,10,18,12,15,928.5,84.5,0.65,22.3,706.5,930.91,673.19
2018,10,18,12,30,927.0,84.0,0.7,22.6,701.0,959.49,691.25
2018,10,18,12,45,922.5,83.5,0.7,22.95,687.5,981.55,704.13
2018,10,18,13,0,918.0,83.0,0.7,23.3,674.0,999.71,714.74
2018,10,18,13,15,911.5,82.0,0.75,23.4,653.0,1011.36,723.3
2018,10,18,13,30,905.0,81.0,0.8,23.5,632.0,1018.98,729.63
2018,10,18,13,45,896.0,79.5,0.85,23.6,604.0,1019.45,731.76
2018,10,18,14,0,887.0,78.0,0.9,23.7,576.0,1015.93,731.66
2018,10,18,14,15,873.0,76.5,1.0,23.6,541.5,1003.42,727.66
2018,10,18,14,30,859.0,75.0,1.1,23.5,507.0,987.19,721.33
2018,10,18,14,45,839.0,72.5,1.2,23.4,466.5,972.11,715.63
2018,10,18,15,0,819.0,70.0,1.3,23.3,426.0,941.32,699.42
2018,10,18,15,15,791.0,67.0,1.3,23.3,381.0,898.89,673.37
2018,10,18,15,30,763.0,64.0,1.3,23.3,336.0,853.97,645.01
2018,10,18,15,45,722.0,60.0,1.55,22.55,288.0,793.32,609.35
2018,10,18,16,0,681.0,56.0,1.8,21.8,240.0,731.54,569.92
2018,10,18,16,15,617.0,50.5,1.9,20.95,192.0,655.02,515.41
2018,10,18,16,30,553.0,45.0,2.0,20.1,144.0,573.45,453.13
2018,10,18,16,45,446.5,37.0,2.1,19.3,100.5,456.84,358.68
2018,10,18,17,0,340.0,29.0,2.2,18.5,57.0,344.33,234.59
2018,10,18,17,15,193.5,17.5,2.3,17.9,31.0,153.4,0.0
2018,10,18,17,30,47.0,6.0,2.4,17.3,5.0,0.0,0.0
2018,10,18,17,45,23.5,3.0,2.5,16.75,2.5,0.0,0.0
2018,10,18,18,0,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,2.55,15.9,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,2.4,15.35,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,2.15,14.9,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,1.7,14.25,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,1.55,14.15,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,1.4,14.15,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,1.2,14.25,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,1.05,14.3,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,0.95,14.3,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,0.9,14.25,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,0.9,14.15,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,0.9,14.05,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,0.9,13.95,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,0.85,13.85,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,0.8,13.75,0.0,0.0,0.0
