Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,19,2,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,0.75,13.65,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,0.65,13.6,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,0.55,13.55,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,0.45,13.45,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,0.4,13.4,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,0.4,13.4,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,0.4,13.4,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,0.35,13.35,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,0.3,13.3,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,0.35,13.25,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,0.4,13.2,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,0.45,13.15,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,10,19,6,15,58.0,6.0,0.6,13.35,7.0,0.0,0.0
2018,10,19,6,30,116.0,12.0,0.7,13.6,14.0,9.44,0.0
2018,10,19,6,45,261.0,23.0,0.75,13.85,47.0,19.05,2.84
2018,10,19,7,0,406.0,34.0,0.8,14.1,80.0,28.29,18.36
2018,10,19,7,15,449.0,39.0,0.9,14.5,113.0,32.19,22.65
2018,10,19,7,30,492.0,44.0,1.0,14.9,146.0,36.17,26.52
2018,10,19,7,45,246.0,55.5,1.1,15.35,106.5,41.05,30.99
2018,10,19,8,0,0.0,67.0,1.2,15.8,67.0,50.95,39.78
2018,10,19,8,15,10.5,101.0,1.2,16.4,105.0,74.87,60.7
2018,10,19,8,30,21.0,135.0,1.2,17.0,143.0,100.79,78.42
2018,10,19,8,45,37.5,159.5,1.2,17.6,176.0,122.89,95.33
2018,10,19,9,0,54.0,184.0,1.2,18.2,209.0,149.17,115.71
2018,10,19,9,15,74.5,205.5,1.25,18.8,242.5,177.38,137.61
2018,10,19,9,30,95.0,227.0,1.3,19.4,276.0,208.81,162.19
2018,10,19,9,45,128.5,243.0,1.3,20.05,314.0,249.92,194.05
2018,10,19,10,0,162.0,259.0,1.3,20.7,352.0,291.19,225.84
2018,10,19,10,15,197.0,269.0,1.3,21.35,387.0,332.37,257.33
2018,10,19,10,30,232.0,279.0,1.3,22.0,422.0,377.34,291.31
2018,10,19,10,45,285.5,277.0,1.3,22.6,458.5,438.63,337.04
2018,10,19,11,0,339.0,275.0,1.3,23.2,495.0,494.1,377.75
2018,10,19,11,15,592.0,194.5,1.3,23.65,585.5,647.67,490.69
2018,10,19,11,30,845.0,114.0,1.3,24.1,676.0,793.49,592.61
2018,10,19,11,45,886.5,100.0,1.25,24.6,691.5,842.11,621.4
2018,10,19,12,0,928.0,86.0,1.2,25.1,707.0,898.47,655.69
2018,10,19,12,15,924.0,86.5,1.15,25.3,701.0,929.4,673.71
2018,10,19,12,30,920.0,87.0,1.1,25.5,695.0,956.66,689.56
2018,10,19,12,45,913.0,87.5,1.05,25.75,680.5,977.33,701.09
2018,10,19,13,0,906.0,88.0,1.0,26.0,666.0,994.06,710.25
2018,10,19,13,15,899.0,87.0,1.0,26.0,645.0,1005.05,717.63
2018,10,19,13,30,892.0,86.0,1.0,26.0,624.0,1012.06,722.79
2018,10,19,13,45,882.0,84.5,1.0,26.05,596.0,1011.46,723.31
2018,10,19,14,0,872.0,83.0,1.0,26.1,568.0,1006.91,721.66
2018,10,19,14,15,857.0,81.0,1.05,25.95,533.0,1005.38,723.62
2018,10,19,14,30,842.0,79.0,1.1,25.8,498.0,987.39,715.26
2018,10,19,14,45,821.5,76.0,1.15,25.7,457.5,958.88,700.18
2018,10,19,15,0,801.0,73.0,1.2,25.6,417.0,927.08,682.76
2018,10,19,15,15,772.0,70.0,1.2,25.6,372.5,883.89,656.38
2018,10,19,15,30,743.0,67.0,1.2,25.6,328.0,838.24,627.69
2018,10,19,15,45,700.5,62.5,1.45,24.7,280.5,775.87,591.39
2018,10,19,16,0,658.0,58.0,1.7,23.8,233.0,720.35,556.83
2018,10,19,16,15,592.5,51.5,1.85,22.85,185.0,634.78,496.41
2018,10,19,16,30,527.0,45.0,2.0,21.9,137.0,551.33,433.17
2018,10,19,16,45,419.0,36.5,2.1,20.9,94.5,433.92,338.07
2018,10,19,17,0,311.0,28.0,2.2,19.9,52.0,317.83,203.61
2018,10,19,17,15,167.0,16.0,2.35,19.35,27.5,133.02,0.0
2018,10,19,17,30,23.0,4.0,2.5,18.8,3.0,0.0,0.0
2018,10,19,17,45,11.5,2.0,2.6,18.2,1.5,0.0,0.0
2018,10,19,18,0,0.0,0.0,2.7,17.6,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,2.65,17.3,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,2.55,16.7,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,2.4,16.25,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,10,19,19,45,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,10,19,20,0,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,1.6,15.25,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,1.45,15.15,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,10,19,22,45,0.0,0.0,1.1,15.05,0.0,0.0,0.0
2018,10,19,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,10,19,23,15,0.0,0.0,0.9,14.95,0.0,0.0,0.0
2018,10,19,23,30,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,10,19,23,45,0.0,0.0,0.7,14.85,0.0,0.0,0.0
2018,10,20,0,0,0.0,0.0,0.6,14.8,0.0,0.0,0.0
2018,10,20,0,15,0.0,0.0,0.55,14.7,0.0,0.0,0.0
2018,10,20,0,30,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,10,20,0,45,0.0,0.0,0.45,14.45,0.0,0.0,0.0
2018,10,20,1,0,0.0,0.0,0.4,14.3,0.0,0.0,0.0
2018,10,20,1,15,0.0,0.0,0.4,14.15,0.0,0.0,0.0
2018,10,20,1,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2018,10,20,1,45,0.0,0.0,0.35,13.8,0.0,0.0,0.0
2018,10,20,2,0,0.0,0.0,0.3,13.6,0.0,0.0,0.0
2018,10,20,2,15,0.0,0.0,0.35,13.55,0.0,0.0,0.0
2018,10,20,2,30,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2018,10,20,2,45,0.0,0.0,0.4,13.4,0.0,0.0,0.0
2018,10,20,3,0,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,10,20,3,15,0.0,0.0,0.45,13.2,0.0,0.0,0.0
2018,10,20,3,30,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,10,20,3,45,0.0,0.0,0.55,13.05,0.0,0.0,0.0
2018,10,20,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,10,20,4,15,0.0,0.0,0.65,12.9,0.0,0.0,0.0
2018,10,20,4,30,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,10,20,4,45,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,10,20,5,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,10,20,5,15,0.0,0.0,0.95,12.55,0.0,0.0,0.0
2018,10,20,5,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,10,20,5,45,0.0,0.0,1.05,12.45,0.0,0.0,0.0
2018,10,20,6,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,10,20,6,15,19.0,2.5,1.1,12.65,3.0,0.0,0.0
2018,10,20,6,30,38.0,5.0,1.1,12.9,6.0,3.93,0.0
2018,10,20,6,45,186.5,19.0,1.1,13.2,38.0,15.47,0.0
2018,10,20,7,0,335.0,33.0,1.1,13.5,70.0,27.16,17.3
2018,10,20,7,15,402.5,38.5,1.1,13.85,105.0,31.5,22.07
2018,10,20,7,30,470.0,44.0,1.1,14.2,140.0,35.99,26.42
2018,10,20,7,45,235.0,44.0,1.1,14.55,92.0,33.08,23.99
2018,10,20,8,0,0.0,44.0,1.1,14.9,44.0,33.62,24.5
2018,10,20,8,15,0.0,71.5,1.0,15.45,71.5,54.54,40.98
2018,10,20,8,30,0.0,99.0,0.9,16.0,99.0,74.5,57.59
2018,10,20,8,45,8.0,129.5,0.8,16.5,133.0,98.2,76.67
2018,10,20,9,0,16.0,160.0,0.7,17.0,167.0,123.57,96.8
2018,10,20,9,15,18.5,174.5,0.7,17.55,183.5,137.42,107.58
2018,10,20,9,30,21.0,189.0,0.7,18.1,200.0,151.75,118.72
2018,10,20,9,45,26.5,205.5,0.65,18.6,220.0,169.35,132.32
2018,10,20,10,0,32.0,222.0,0.6,19.1,240.0,193.6,151.02
2018,10,20,10,15,50.0,244.5,0.6,19.6,274.5,226.45,176.28
2018,10,20,10,30,68.0,267.0,0.6,20.1,309.0,262.18,203.45
2018,10,20,10,45,96.0,281.0,0.65,20.6,342.0,299.36,231.74
2018,10,20,11,0,124.0,295.0,0.7,21.1,375.0,352.9,271.9
2018,10,20,11,15,178.0,299.5,0.8,21.35,416.0,407.76,313.51
2018,10,20,11,30,232.0,304.0,0.9,21.6,457.0,467.18,358.05
2018,10,20,11,45,211.0,307.5,1.0,21.85,447.0,468.34,358.48
2018,10,20,12,0,190.0,311.0,1.1,22.1,437.0,467.29,357.67
2018,10,20,12,15,178.5,308.0,1.2,22.15,426.0,465.8,357.09
2018,10,20,12,30,167.0,305.0,1.3,22.2,415.0,462.83,355.38
2018,10,20,12,45,191.5,298.0,1.4,22.25,421.5,488.14,375.43
2018,10,20,13,0,216.0,291.0,1.5,22.3,428.0,513.74,395.51
2018,10,20,13,15,222.0,280.0,1.6,22.25,417.0,516.43,398.73
2018,10,20,13,30,228.0,269.0,1.7,22.2,406.0,518.16,401.48
2018,10,20,13,45,276.5,236.5,1.75,22.1,394.5,560.45,434.99
2018,10,20,14,0,325.0,204.0,1.8,22.0,383.0,576.83,449.86
2018,10,20,14,15,536.5,149.0,1.85,21.85,423.0,756.78,584.2
2018,10,20,14,30,748.0,94.0,1.9,21.7,463.0,910.45,690.71
2018,10,20,14,45,779.5,82.0,1.9,21.5,438.5,923.98,700.31
2018,10,20,15,0,811.0,70.0,1.9,21.3,414.0,932.73,708.26
2018,10,20,15,15,782.5,67.0,1.9,21.3,369.5,889.9,680.52
2018,10,20,15,30,754.0,64.0,1.9,21.3,325.0,844.6,650.84
2018,10,20,15,45,712.0,59.5,1.95,20.6,277.5,782.56,610.25
2018,10,20,16,0,670.0,55.0,2.0,19.9,230.0,719.48,566.69
2018,10,20,16,15,605.0,49.5,2.0,19.2,182.5,642.84,509.84
2018,10,20,16,30,540.0,44.0,2.0,18.5,135.0,560.91,445.23
2018,10,20,16,45,430.0,35.0,2.05,17.8,92.5,441.0,345.64
2018,10,20,17,0,320.0,26.0,2.1,17.1,50.0,320.16,190.75
2018,10,20,17,15,172.0,14.5,2.1,16.65,26.0,135.37,0.0
2018,10,20,17,30,24.0,3.0,2.1,16.2,2.0,0.0,0.0
2018,10,20,17,45,12.0,1.5,2.15,15.7,1.0,0.0,0.0
2018,10,20,18,0,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,10,20,18,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2018,10,20,18,30,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,10,20,18,45,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,10,20,19,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,10,20,19,15,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,10,20,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,10,20,19,45,0.0,0.0,1.85,13.85,0.0,0.0,0.0
2018,10,20,20,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,10,20,20,15,0.0,0.0,1.75,13.6,0.0,0.0,0.0
2018,10,20,20,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,10,20,20,45,0.0,0.0,1.65,13.35,0.0,0.0,0.0
2018,10,20,21,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,10,20,21,15,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,10,20,21,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,10,20,21,45,0.0,0.0,1.6,13.15,0.0,0.0,0.0
2018,10,20,22,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,10,20,22,15,0.0,0.0,1.6,13.05,0.0,0.0,0.0
2018,10,20,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,10,20,22,45,0.0,0.0,1.6,12.95,0.0,0.0,0.0
2018,10,20,23,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,10,20,23,15,0.0,0.0,1.6,12.85,0.0,0.0,0.0
2018,10,20,23,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,10,20,23,45,0.0,0.0,1.65,12.75,0.0,0.0,0.0
2018,10,21,0,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,10,21,0,15,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,10,21,0,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,10,21,0,45,0.0,0.0,1.7,12.45,0.0,0.0,0.0
2018,10,21,1,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,10,21,1,15,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,10,21,1,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,10,21,1,45,0.0,0.0,1.75,12.15,0.0,0.0,0.0
2018,10,21,2,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,10,21,2,15,0.0,0.0,1.8,12.05,0.0,0.0,0.0
2018,10,21,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,10,21,2,45,0.0,0.0,1.8,11.95,0.0,0.0,0.0
2018,10,21,3,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,10,21,3,15,0.0,0.0,1.8,11.85,0.0,0.0,0.0
2018,10,21,3,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,10,21,3,45,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,10,21,4,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,10,21,4,15,0.0,0.0,1.8,11.75,0.0,0.0,0.0
2018,10,21,4,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,10,21,4,45,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,10,21,5,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,10,21,5,15,0.0,0.0,1.8,11.65,0.0,0.0,0.0
2018,10,21,5,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,10,21,5,45,0.0,0.0,1.8,11.55,0.0,0.0,0.0
2018,10,21,6,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,10,21,6,15,0.0,1.0,1.8,11.8,1.0,0.0,0.0
2018,10,21,6,30,0.0,2.0,1.8,12.1,2.0,1.57,0.0
2018,10,21,6,45,0.0,7.0,1.8,12.45,7.0,5.3,0.0
2018,10,21,7,0,0.0,12.0,1.8,12.8,12.0,9.1,2.0
2018,10,21,7,15,0.0,19.0,1.85,13.2,19.0,14.44,7.08
2018,10,21,7,30,0.0,26.0,1.9,13.6,26.0,19.8,12.03
2018,10,21,7,45,0.0,36.5,1.95,14.05,36.5,27.85,19.34
2018,10,21,8,0,0.0,47.0,2.0,14.5,47.0,35.93,26.59
2018,10,21,8,15,1.5,75.0,1.95,14.85,75.5,56.99,43.13
2018,10,21,8,30,3.0,103.0,1.9,15.2,104.0,77.52,60.23
2018,10,21,8,45,18.5,135.0,1.9,15.6,143.0,103.69,81.16
2018,10,21,9,0,34.0,167.0,1.9,16.0,182.0,133.23,104.71
2018,10,21,9,15,44.5,185.5,1.85,16.35,207.0,154.73,121.83
2018,10,21,9,30,55.0,204.0,1.8,16.7,232.0,178.06,140.48
2018,10,21,9,45,83.0,222.5,1.75,17.05,268.0,210.35,166.06
2018,10,21,10,0,111.0,241.0,1.7,17.4,304.0,253.7,200.39
2018,10,21,10,15,174.5,250.5,1.6,17.7,354.5,306.06,241.58
2018,10,21,10,30,238.0,260.0,1.5,18.0,405.0,375.87,295.73
2018,10,21,10,45,297.0,262.0,1.45,18.3,448.0,433.75,340.08
2018,10,21,11,0,356.0,264.0,1.4,18.6,491.0,496.88,387.67
2018,10,21,11,15,592.0,192.0,1.45,18.9,577.0,646.51,500.35
2018,10,21,11,30,828.0,120.0,1.5,19.2,663.0,787.29,602.1
2018,10,21,11,45,869.5,105.5,1.5,19.45,678.0,843.79,638.5
2018,10,21,12,0,911.0,91.0,1.5,19.7,693.0,889.9,668.3
2018,10,21,12,15,907.0,92.0,1.65,19.8,687.0,920.77,690.16
2018,10,21,12,30,903.0,93.0,1.8,19.9,681.0,948.06,709.86
2018,10,21,12,45,896.0,93.0,1.9,20.0,666.5,967.7,724.01
2018,10,21,13,0,889.0,93.0,2.0,20.1,652.0,983.46,735.82
2018,10,21,13,15,882.0,91.5,2.2,20.05,631.0,993.54,745.66
2018,10,21,13,30,875.0,90.0,2.4,20.0,610.0,999.7,753.02
2018,10,21,13,45,864.5,88.5,2.55,19.9,582.0,1011.13,763.68
2018,10,21,14,0,854.0,87.0,2.7,19.8,554.0,1006.0,763.3
2018,10,21,14,15,839.0,84.5,2.85,19.6,519.0,991.11,756.78
2018,10,21,14,30,824.0,82.0,3.0,19.4,484.0,972.45,747.67
2018,10,21,14,45,803.0,79.0,3.15,19.15,444.0,943.53,731.39
2018,10,21,15,0,782.0,76.0,3.3,18.9,404.0,911.36,712.46
2018,10,21,15,15,751.0,72.5,3.3,18.9,359.5,865.75,681.71
2018,10,21,15,30,720.0,69.0,3.3,18.9,315.0,817.78,648.48
2018,10,21,15,45,675.5,64.0,3.4,18.15,268.0,761.06,609.79
2018,10,21,16,0,631.0,59.0,3.5,17.4,221.0,696.86,563.26
2018,10,21,16,15,561.0,52.5,3.45,16.9,174.0,608.19,494.05
2018,10,21,16,30,491.0,46.0,3.4,16.4,127.0,521.78,422.9
2018,10,21,16,45,374.5,37.0,3.3,15.95,86.5,397.99,315.99
2018,10,21,17,0,258.0,28.0,3.2,15.5,46.0,269.39,143.5
2018,10,21,17,15,136.5,15.5,3.15,15.15,24.0,110.52,0.0
2018,10,21,17,30,15.0,3.0,3.1,14.8,2.0,0.0,0.0
2018,10,21,17,45,7.5,1.5,3.0,14.5,1.0,0.0,0.0
2018,10,21,18,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,10,21,18,15,0.0,0.0,2.8,14.05,0.0,0.0,0.0
2018,10,21,18,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,10,21,18,45,0.0,0.0,2.6,13.75,0.0,0.0,0.0
2018,10,21,19,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,10,21,19,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2018,10,21,19,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,10,21,19,45,0.0,0.0,2.35,13.3,0.0,0.0,0.0
2018,10,21,20,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,10,21,20,15,0.0,0.0,2.3,13.15,0.0,0.0,0.0
2018,10,21,20,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,10,21,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,10,21,21,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,10,21,21,15,0.0,0.0,2.3,12.85,0.0,0.0,0.0
2018,10,21,21,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,10,21,21,45,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,10,21,22,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,10,21,22,15,0.0,0.0,2.3,12.55,0.0,0.0,0.0
2018,10,21,22,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,10,21,22,45,0.0,0.0,2.3,12.45,0.0,0.0,0.0
2018,10,21,23,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,10,21,23,15,0.0,0.0,2.3,12.35,0.0,0.0,0.0
2018,10,21,23,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,10,21,23,45,0.0,0.0,2.3,12.25,0.0,0.0,0.0
2018,10,22,0,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,10,22,0,15,0.0,0.0,2.35,12.15,0.0,0.0,0.0
2018,10,22,0,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,10,22,0,45,0.0,0.0,2.4,12.05,0.0,0.0,0.0
2018,10,22,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,10,22,1,15,0.0,0.0,2.4,11.95,0.0,0.0,0.0
2018,10,22,1,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,10,22,1,45,0.0,0.0,2.45,11.85,0.0,0.0,0.0
2018,10,22,2,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,10,22,2,15,0.0,0.0,2.45,11.75,0.0,0.0,0.0
2018,10,22,2,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,10,22,2,45,0.0,0.0,2.4,11.65,0.0,0.0,0.0
2018,10,22,3,0,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,10,22,3,15,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,10,22,3,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,10,22,3,45,0.0,0.0,2.35,11.55,0.0,0.0,0.0
2018,10,22,4,0,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,10,22,4,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2018,10,22,4,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,10,22,4,45,0.0,0.0,2.2,11.45,0.0,0.0,0.0
2018,10,22,5,0,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,10,22,5,15,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,10,22,5,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,10,22,5,45,0.0,0.0,2.15,11.35,0.0,0.0,0.0
2018,10,22,6,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,10,22,6,15,4.5,1.0,2.2,11.65,1.0,0.0,0.0
2018,10,22,6,30,9.0,2.0,2.3,12.0,2.0,1.57,0.0
2018,10,22,6,45,4.5,6.0,2.35,12.35,6.0,4.7,0.0
2018,10,22,7,0,0.0,10.0,2.4,12.7,10.0,7.58,0.66
2018,10,22,7,15,0.0,15.5,2.4,13.05,15.5,11.77,4.7
2018,10,22,7,30,0.0,21.0,2.4,13.4,21.0,15.97,8.61
2018,10,22,7,45,0.0,27.5,2.45,13.75,27.5,20.94,13.16
2018,10,22,8,0,0.0,34.0,2.5,14.1,34.0,25.93,17.66
2018,10,22,8,15,0.0,49.5,2.45,14.4,49.5,37.86,26.89
2018,10,22,8,30,0.0,65.0,2.4,14.7,65.0,49.83,37.02
2018,10,22,8,45,5.0,104.5,2.35,15.0,106.5,79.95,62.12
2018,10,22,9,0,10.0,144.0,2.3,15.3,148.0,110.83,87.48
2018,10,22,9,15,11.5,160.0,2.3,15.6,165.5,124.86,98.78
2018,10,22,9,30,13.0,176.0,2.3,15.9,183.0,139.32,110.39
2018,10,22,9,45,37.5,200.5,2.3,16.2,221.5,174.54,138.58
2018,10,22,10,0,62.0,225.0,2.3,16.5,260.0,210.73,167.53
2018,10,22,10,15,137.5,242.0,2.35,16.75,324.0,279.88,222.87
2018,10,22,10,30,213.0,259.0,2.4,17.0,388.0,350.61,279.07
2018,10,22,10,45,500.0,190.0,2.45,17.2,504.0,510.7,405.73
2018,10,22,11,0,787.0,121.0,2.5,17.4,620.0,676.88,533.19
2018,10,22,11,15,856.5,102.0,2.55,17.55,653.0,749.75,587.38
2018,10,22,11,30,926.0,83.0,2.6,17.7,686.0,817.15,634.77
2018,10,22,11,45,927.0,83.0,2.7,17.85,688.5,858.0,663.14
2018,10,22,12,0,928.0,83.0,2.8,18.0,691.0,895.78,689.49
2018,10,22,12,15,926.5,82.5,2.9,18.0,685.5,927.52,712.07
2018,10,22,12,30,925.0,82.0,3.0,18.0,680.0,955.71,732.33
2018,10,22,12,45,921.5,81.5,3.1,18.05,667.0,978.36,748.78
2018,10,22,13,0,918.0,81.0,3.2,18.1,654.0,997.18,762.8
2018,10,22,13,15,911.0,79.5,3.3,18.0,632.5,1007.44,771.61
2018,10,22,13,30,904.0,78.0,3.4,17.9,611.0,1013.67,777.93
2018,10,22,13,45,893.5,77.0,3.45,17.85,583.0,1013.0,779.19
2018,10,22,14,0,883.0,76.0,3.5,17.8,555.0,1008.39,777.95
2018,10,22,14,15,868.5,74.0,3.55,17.6,520.0,994.55,770.92
2018,10,22,14,30,854.0,72.0,3.6,17.4,485.0,977.01,761.4
2018,10,22,14,45,833.0,70.0,3.65,17.2,445.0,961.4,753.21
2018,10,22,15,0,812.0,68.0,3.7,17.0,405.0,930.3,733.81
2018,10,22,15,15,782.5,65.0,3.7,17.0,360.5,886.48,704.02
2018,10,22,15,30,753.0,62.0,3.7,17.0,316.0,840.26,671.7
2018,10,22,15,45,709.5,57.5,3.65,16.4,268.5,776.89,626.58
2018,10,22,16,0,666.0,53.0,3.6,15.8,221.0,712.59,578.64
2018,10,22,16,15,598.0,47.5,3.45,15.45,174.0,633.6,515.71
2018,10,22,16,30,530.0,42.0,3.3,15.1,127.0,549.62,445.35
2018,10,22,16,45,413.0,33.5,3.15,14.7,85.5,425.41,336.13
2018,10,22,17,0,296.0,25.0,3.0,14.3,44.0,294.33,129.5
2018,10,22,17,15,157.5,14.0,2.9,14.05,23.0,124.41,0.0
2018,10,22,17,30,19.0,3.0,2.8,13.8,2.0,0.0,0.0
2018,10,22,17,45,9.5,1.5,2.7,13.5,1.0,0.0,0.0
2018,10,22,18,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,10,22,18,15,0.0,0.0,2.55,13.1,0.0,0.0,0.0
2018,10,22,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,10,22,18,45,0.0,0.0,2.5,12.85,0.0,0.0,0.0
2018,10,22,19,0,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,10,22,19,15,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,10,22,19,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,10,22,19,45,0.0,0.0,2.25,12.65,0.0,0.0,0.0
2018,10,22,20,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,10,22,20,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,10,22,20,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,10,22,20,45,0.0,0.0,1.95,12.35,0.0,0.0,0.0
2018,10,22,21,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,10,22,21,15,0.0,0.0,1.9,12.25,0.0,0.0,0.0
2018,10,22,21,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,10,22,21,45,0.0,0.0,1.9,12.15,0.0,0.0,0.0
2018,10,22,22,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,10,22,22,15,0.0,0.0,1.95,12.1,0.0,0.0,0.0
2018,10,22,22,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,10,22,22,45,0.0,0.0,2.1,12.05,0.0,0.0,0.0
2018,10,22,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,10,22,23,15,0.0,0.0,2.25,12.05,0.0,0.0,0.0
2018,10,22,23,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,10,22,23,45,0.0,0.0,2.35,12.1,0.0,0.0,0.0
2018,10,23,0,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,10,23,0,15,0.0,0.0,2.45,12.2,0.0,0.0,0.0
2018,10,23,0,30,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,10,23,0,45,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,10,23,1,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,10,23,1,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,10,23,1,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,10,23,1,45,0.0,0.0,2.5,12.55,0.0,0.0,0.0
2018,10,23,2,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,10,23,2,15,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,10,23,2,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,10,23,2,45,0.0,0.0,2.45,12.6,0.0,0.0,0.0
2018,10,23,3,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,10,23,3,15,0.0,0.0,2.35,12.55,0.0,0.0,0.0
2018,10,23,3,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,10,23,3,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2018,10,23,4,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,10,23,4,15,0.0,0.0,2.2,12.45,0.0,0.0,0.0
2018,10,23,4,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,10,23,4,45,0.0,0.0,2.25,12.4,0.0,0.0,0.0
2018,10,23,5,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,10,23,5,15,0.0,0.0,2.25,12.35,0.0,0.0,0.0
2018,10,23,5,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,10,23,5,45,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,10,23,6,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,10,23,6,15,16.5,3.5,2.0,12.55,3.5,0.0,0.0
2018,10,23,6,30,33.0,7.0,2.0,12.8,7.0,5.51,0.0
2018,10,23,6,45,64.0,21.0,2.0,13.05,25.5,15.74,0.0
2018,10,23,7,0,95.0,35.0,2.0,13.3,44.0,26.02,15.74
2018,10,23,7,15,84.5,49.0,2.05,13.55,60.5,36.33,26.14
2018,10,23,7,30,74.0,63.0,2.1,13.8,77.0,46.23,35.41
2018,10,23,7,45,40.0,80.0,2.15,14.05,88.0,58.17,46.29
2018,10,23,8,0,6.0,97.0,2.2,14.3,99.0,70.54,57.38
2018,10,23,8,15,146.5,112.0,2.25,14.4,165.5,82.83,63.46
2018,10,23,8,30,287.0,127.0,2.3,14.5,232.0,118.52,83.81
2018,10,23,8,45,316.0,139.5,2.3,14.65,267.5,155.19,111.15
2018,10,23,9,0,345.0,152.0,2.3,14.8,303.0,195.72,144.43
2018,10,23,9,15,180.5,154.5,2.4,14.9,234.0,176.92,136.71
2018,10,23,9,30,16.0,157.0,2.5,15.0,165.0,125.99,99.69
2018,10,23,9,45,27.0,188.5,2.55,15.15,203.0,160.9,128.25
2018,10,23,10,0,38.0,220.0,2.6,15.3,241.0,195.67,156.36
2018,10,23,10,15,90.5,235.0,2.65,15.4,288.5,240.8,192.93
2018,10,23,10,30,143.0,250.0,2.7,15.5,336.0,302.5,242.71
2018,10,23,10,45,249.0,256.0,2.8,15.55,411.0,399.09,320.15
2018,10,23,11,0,355.0,262.0,2.9,15.6,486.0,495.59,396.38
2018,10,23,11,15,359.5,266.0,2.95,15.7,496.0,525.35,419.33
2018,10,23,11,30,364.0,270.0,3.0,15.8,506.0,554.51,441.91
2018,10,23,11,45,427.0,250.5,3.05,15.85,528.0,624.69,496.23
2018,10,23,12,0,490.0,231.0,3.1,15.9,550.0,681.94,540.44
2018,10,23,12,15,637.5,176.5,3.05,16.1,588.0,788.52,621.27
2018,10,23,12,30,785.0,122.0,3.0,16.3,626.0,883.23,687.83
2018,10,23,12,45,825.5,108.5,2.95,16.5,628.5,930.62,719.79
2018,10,23,13,0,866.0,95.0,2.9,16.7,631.0,975.43,750.07
2018,10,23,13,15,846.0,96.5,2.8,16.9,606.0,976.22,749.57
2018,10,23,13,30,826.0,98.0,2.7,17.1,581.0,972.75,746.71
2018,10,23,13,45,709.5,120.0,2.6,17.3,521.0,899.68,695.92
2018,10,23,14,0,593.0,142.0,2.5,17.5,461.0,814.07,636.17
2018,10,23,14,15,714.0,107.0,2.45,17.55,466.5,898.69,697.5
2018,10,23,14,30,835.0,72.0,2.4,17.6,472.0,969.6,746.68
2018,10,23,14,45,823.5,68.0,2.4,17.65,434.5,948.69,733.09
2018,10,23,15,0,812.0,64.0,2.4,17.7,397.0,924.35,717.92
2018,10,23,15,15,782.5,61.5,2.4,17.7,353.0,881.27,689.36
2018,10,23,15,30,753.0,59.0,2.4,17.7,309.0,835.84,658.42
2018,10,23,15,45,710.0,54.5,2.45,17.4,262.0,773.04,614.64
2018,10,23,16,0,667.0,50.0,2.5,17.1,215.0,709.4,567.99
2018,10,23,16,15,597.5,45.0,2.45,16.55,168.5,621.38,499.99
2018,10,23,16,30,528.0,40.0,2.4,16.0,122.0,545.18,436.94
2018,10,23,16,45,400.0,31.5,2.4,15.5,81.0,412.66,321.52
2018,10,23,17,0,272.0,23.0,2.4,15.0,40.0,271.92,83.93
2018,10,23,17,15,136.0,11.5,2.45,14.65,20.0,106.92,0.0
2018,10,23,17,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,10,23,17,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,10,23,18,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,10,23,18,15,0.0,0.0,2.65,13.6,0.0,0.0,0.0
2018,10,23,18,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,10,23,18,45,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,10,23,19,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,10,23,19,15,0.0,0.0,2.5,13.15,0.0,0.0,0.0
2018,10,23,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,10,23,19,45,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,10,23,20,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,10,23,20,15,0.0,0.0,2.15,12.75,0.0,0.0,0.0
2018,10,23,20,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,10,23,20,45,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,10,23,21,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,10,23,21,15,0.0,0.0,2.1,12.55,0.0,0.0,0.0
2018,10,23,21,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,10,23,21,45,0.0,0.0,2.15,12.65,0.0,0.0,0.0
2018,10,23,22,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,10,23,22,15,0.0,0.0,2.2,12.75,0.0,0.0,0.0
2018,10,23,22,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,10,23,22,45,0.0,0.0,2.25,12.8,0.0,0.0,0.0
2018,10,23,23,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,10,23,23,15,0.0,0.0,2.25,12.75,0.0,0.0,0.0
2018,10,23,23,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,10,23,23,45,0.0,0.0,2.15,12.6,0.0,0.0,0.0
2018,10,24,0,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,10,24,0,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2018,10,24,0,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,10,24,0,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,10,24,1,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,10,24,1,15,0.0,0.0,1.95,12.45,0.0,0.0,0.0
2018,10,24,1,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,10,24,1,45,0.0,0.0,1.9,12.35,0.0,0.0,0.0
2018,10,24,2,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,10,24,2,15,0.0,0.0,1.85,12.3,0.0,0.0,0.0
2018,10,24,2,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,10,24,2,45,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,10,24,3,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,10,24,3,15,0.0,0.0,1.75,12.3,0.0,0.0,0.0
2018,10,24,3,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,10,24,3,45,0.0,0.0,1.65,12.35,0.0,0.0,0.0
2018,10,24,4,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,10,24,4,15,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,10,24,4,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,10,24,4,45,0.0,0.0,1.35,12.45,0.0,0.0,0.0
2018,10,24,5,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,10,24,5,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2018,10,24,5,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,24,5,45,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,10,24,6,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,10,24,6,15,41.0,4.5,1.2,12.75,4.5,0.0,0.0
2018,10,24,6,30,82.0,9.0,1.2,12.9,9.0,7.08,0.0
2018,10,24,6,45,232.0,19.0,1.2,13.1,37.5,15.75,0.0
2018,10,24,7,0,382.0,29.0,1.2,13.3,66.0,24.18,13.99
2018,10,24,7,15,477.0,36.0,1.25,13.75,108.5,30.07,20.63
2018,10,24,7,30,572.0,43.0,1.3,14.2,151.0,39.19,29.13
2018,10,24,7,45,629.0,47.5,1.4,14.65,197.0,43.37,33.06
2018,10,24,8,0,686.0,52.0,1.5,15.1,243.0,47.63,36.91
2018,10,24,8,15,722.0,55.5,1.5,15.55,287.5,62.84,39.25
2018,10,24,8,30,758.0,59.0,1.5,16.0,332.0,119.41,65.62
2018,10,24,8,45,783.0,61.5,1.5,16.4,373.5,177.84,108.32
2018,10,24,9,0,808.0,64.0,1.5,16.8,415.0,239.0,159.94
2018,10,24,9,15,826.0,66.0,1.55,17.2,452.0,301.88,215.52
2018,10,24,9,30,844.0,68.0,1.6,17.6,489.0,363.52,270.05
2018,10,24,9,45,857.0,69.0,1.65,18.0,520.0,423.15,322.0
2018,10,24,10,0,870.0,70.0,1.7,18.4,551.0,482.84,372.39
2018,10,24,10,15,878.0,71.0,1.8,18.7,575.5,539.7,419.36
2018,10,24,10,30,886.0,72.0,1.9,19.0,600.0,595.54,464.09
2018,10,24,10,45,891.5,73.0,1.95,19.35,617.5,648.52,505.02
2018,10,24,11,0,897.0,74.0,2.0,19.7,635.0,699.75,543.49
2018,10,24,11,15,899.5,74.0,2.15,19.95,644.5,745.71,576.99
2018,10,24,11,30,902.0,74.0,2.3,20.2,654.0,789.16,607.46
2018,10,24,11,45,902.0,74.5,2.4,20.45,656.0,828.42,634.51
2018,10,24,12,0,902.0,75.0,2.5,20.7,658.0,864.64,659.38
2018,10,24,12,15,900.5,74.5,2.6,20.8,652.5,895.18,680.73
2018,10,24,12,30,899.0,74.0,2.7,20.9,647.0,922.26,699.82
2018,10,24,12,45,895.0,73.5,2.8,21.05,634.0,943.45,714.89
2018,10,24,13,0,891.0,73.0,2.9,21.2,621.0,960.89,727.61
2018,10,24,13,15,883.5,72.5,2.9,21.15,600.5,971.13,735.35
2018,10,24,13,30,876.0,72.0,2.9,21.1,580.0,977.49,740.71
2018,10,24,13,45,858.5,73.0,2.9,21.05,551.0,971.89,738.17
2018,10,24,14,0,841.0,74.0,2.9,21.0,522.0,962.48,733.28
2018,10,24,14,15,627.5,118.0,2.9,20.85,440.0,824.33,639.1
2018,10,24,14,30,414.0,162.0,2.9,20.7,358.0,650.52,514.51
2018,10,24,14,45,393.0,149.5,2.9,20.55,323.0,614.3,490.14
2018,10,24,15,0,372.0,137.0,2.9,20.4,288.0,576.41,463.11
2018,10,24,15,15,548.5,97.0,2.9,20.4,291.5,705.04,561.99
2018,10,24,15,30,725.0,57.0,2.9,20.4,295.0,805.82,635.33
2018,10,24,15,45,682.0,53.0,2.9,19.85,249.5,744.44,591.08
2018,10,24,16,0,639.0,49.0,2.9,19.3,204.0,682.31,545.29
2018,10,24,16,15,570.5,43.5,2.9,18.85,159.0,595.57,477.8
2018,10,24,16,30,502.0,38.0,2.9,18.4,114.0,520.46,415.18
2018,10,24,16,45,376.5,30.0,2.9,17.9,75.0,392.03,301.22
2018,10,24,17,0,251.0,22.0,2.9,17.4,36.0,252.26,32.95
2018,10,24,17,15,125.5,11.0,2.9,17.0,18.0,98.93,0.0
2018,10,24,17,30,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,10,24,17,45,0.0,0.0,2.95,16.25,0.0,0.0,0.0
2018,10,24,18,0,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,10,24,18,15,0.0,0.0,2.95,15.65,0.0,0.0,0.0
2018,10,24,18,30,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,10,24,18,45,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,10,24,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,10,24,19,15,0.0,0.0,2.85,14.85,0.0,0.0,0.0
2018,10,24,19,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,10,24,19,45,0.0,0.0,2.75,14.55,0.0,0.0,0.0
2018,10,24,20,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,10,24,20,15,0.0,0.0,2.65,14.25,0.0,0.0,0.0
2018,10,24,20,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,10,24,20,45,0.0,0.0,2.55,13.95,0.0,0.0,0.0
2018,10,24,21,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,10,24,21,15,0.0,0.0,2.45,13.65,0.0,0.0,0.0
2018,10,24,21,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,10,24,21,45,0.0,0.0,2.35,13.35,0.0,0.0,0.0
2018,10,24,22,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,10,24,22,15,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,10,24,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,10,24,22,45,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,10,24,23,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,10,24,23,15,0.0,0.0,2.35,12.7,0.0,0.0,0.0
2018,10,24,23,30,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,10,24,23,45,0.0,0.0,2.4,12.55,0.0,0.0,0.0
2018,10,25,0,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,10,25,0,15,0.0,0.0,2.35,12.45,0.0,0.0,0.0
2018,10,25,0,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,10,25,0,45,0.0,0.0,2.3,12.35,0.0,0.0,0.0
2018,10,25,1,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,10,25,1,15,0.0,0.0,2.25,12.3,0.0,0.0,0.0
2018,10,25,1,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,10,25,1,45,0.0,0.0,2.2,12.25,0.0,0.0,0.0
2018,10,25,2,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,10,25,2,15,0.0,0.0,2.15,12.2,0.0,0.0,0.0
2018,10,25,2,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,10,25,2,45,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,10,25,3,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,10,25,3,15,0.0,0.0,2.05,12.25,0.0,0.0,0.0
2018,10,25,3,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,10,25,3,45,0.0,0.0,1.95,12.35,0.0,0.0,0.0
2018,10,25,4,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,10,25,4,15,0.0,0.0,1.85,12.45,0.0,0.0,0.0
2018,10,25,4,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,10,25,4,45,0.0,0.0,1.75,12.55,0.0,0.0,0.0
2018,10,25,5,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,10,25,5,15,0.0,0.0,1.6,12.65,0.0,0.0,0.0
2018,10,25,5,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,10,25,5,45,0.0,0.0,1.45,12.75,0.0,0.0,0.0
2018,10,25,6,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,10,25,6,15,31.0,3.5,1.35,13.05,3.5,0.0,0.0
2018,10,25,6,30,62.0,7.0,1.3,13.3,7.0,5.51,0.0
2018,10,25,6,45,222.0,18.0,1.25,13.5,35.5,14.91,0.0
2018,10,25,7,0,382.0,29.0,1.2,13.7,64.0,24.22,13.67
2018,10,25,7,15,479.0,36.0,1.2,14.1,107.0,30.1,20.57
2018,10,25,7,30,576.0,43.0,1.2,14.5,150.0,39.24,29.1
2018,10,25,7,45,531.0,51.5,1.2,14.9,171.5,42.14,31.93
2018,10,25,8,0,486.0,60.0,1.2,15.3,193.0,47.64,36.9
2018,10,25,8,15,257.5,94.5,1.2,15.85,166.0,73.87,53.88
2018,10,25,8,30,29.0,129.0,1.2,16.4,139.0,96.7,74.94
2018,10,25,8,45,58.5,153.5,1.2,16.9,177.5,122.85,94.79
2018,10,25,9,0,88.0,178.0,1.2,17.4,216.0,153.68,118.66
2018,10,25,9,15,239.0,174.0,1.15,17.95,289.5,209.58,159.27
2018,10,25,9,30,390.0,170.0,1.1,18.5,363.0,284.67,216.72
2018,10,25,9,45,635.0,120.0,1.05,19.1,458.0,377.93,287.73
2018,10,25,10,0,880.0,70.0,1.0,19.7,553.0,488.07,371.79
2018,10,25,10,15,889.0,71.0,1.0,20.2,578.0,545.96,417.27
2018,10,25,10,30,898.0,72.0,1.0,20.7,603.0,602.91,460.71
2018,10,25,10,45,904.5,73.0,0.95,21.25,621.5,657.09,499.97
2018,10,25,11,0,911.0,74.0,0.9,21.8,640.0,709.58,536.5
2018,10,25,11,15,698.5,146.5,0.9,22.15,584.5,683.38,515.39
2018,10,25,11,30,486.0,219.0,0.9,22.5,529.0,617.29,466.52
2018,10,25,11,45,571.0,191.5,0.85,22.85,557.0,684.95,515.32
2018,10,25,12,0,656.0,164.0,0.8,23.2,585.0,765.44,569.84
2018,10,25,12,15,785.0,120.0,0.9,23.4,619.5,853.96,628.76
2018,10,25,12,30,914.0,76.0,1.0,23.6,654.0,938.27,683.55
2018,10,25,12,45,908.0,76.5,1.05,23.75,640.5,959.17,696.67
2018,10,25,13,0,902.0,77.0,1.1,23.9,627.0,976.23,708.34
2018,10,25,13,15,894.5,76.5,1.25,23.95,606.5,986.72,718.06
2018,10,25,13,30,887.0,76.0,1.4,24.0,586.0,993.29,725.44
2018,10,25,13,45,876.5,74.5,1.5,24.0,558.0,991.66,727.03
2018,10,25,14,0,866.0,73.0,1.6,24.0,530.0,986.16,726.3
2018,10,25,14,15,851.5,71.0,1.75,23.85,496.0,972.17,721.21
2018,10,25,14,30,837.0,69.0,1.9,23.7,462.0,954.59,713.64
2018,10,25,14,45,816.0,66.5,2.05,23.5,422.5,938.25,706.8
2018,10,25,15,0,795.0,64.0,2.2,23.3,383.0,906.65,689.21
2018,10,25,15,15,764.5,61.0,2.2,23.3,339.5,862.17,660.25
2018,10,25,15,30,734.0,58.0,2.2,23.3,296.0,815.46,628.9
2018,10,25,15,45,688.5,54.0,2.35,22.35,249.5,751.49,587.1
2018,10,25,16,0,643.0,50.0,2.5,21.4,203.0,686.78,541.95
2018,10,25,16,15,571.0,44.5,2.55,20.6,157.5,605.26,480.03
2018,10,25,16,30,499.0,39.0,2.6,19.8,112.0,519.28,410.3
2018,10,25,16,45,371.0,30.0,2.7,19.05,73.0,387.66,292.82
2018,10,25,17,0,243.0,21.0,2.8,18.3,34.0,242.69,0.0
2018,10,25,17,15,121.5,10.5,2.85,17.75,17.0,95.62,0.0
2018,10,25,17,30,0.0,0.0,2.9,17.2,0.0,0.0,0.0
2018,10,25,17,45,0.0,0.0,2.95,16.7,0.0,0.0,0.0
2018,10,25,18,0,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,10,25,18,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2018,10,25,18,30,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,10,25,18,45,0.0,0.0,2.65,15.6,0.0,0.0,0.0
2018,10,25,19,0,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,10,25,19,15,0.0,0.0,2.4,15.25,0.0,0.0,0.0
2018,10,25,19,30,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,10,25,19,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2018,10,25,20,0,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,10,25,20,15,0.0,0.0,1.95,14.8,0.0,0.0,0.0
2018,10,25,20,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,10,25,20,45,0.0,0.0,1.85,14.6,0.0,0.0,0.0
2018,10,25,21,0,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,10,25,21,15,0.0,0.0,1.8,14.45,0.0,0.0,0.0
2018,10,25,21,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,10,25,21,45,0.0,0.0,1.8,14.35,0.0,0.0,0.0
2018,10,25,22,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,10,25,22,15,0.0,0.0,1.75,14.3,0.0,0.0,0.0
2018,10,25,22,30,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,10,25,22,45,0.0,0.0,1.7,14.25,0.0,0.0,0.0
2018,10,25,23,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,10,25,23,15,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,10,25,23,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,10,25,23,45,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,10,26,0,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,10,26,0,15,0.0,0.0,1.7,14.15,0.0,0.0,0.0
2018,10,26,0,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,10,26,0,45,0.0,0.0,1.7,14.05,0.0,0.0,0.0
2018,10,26,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,10,26,1,15,0.0,0.0,1.7,13.95,0.0,0.0,0.0
2018,10,26,1,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,10,26,1,45,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,10,26,2,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,10,26,2,15,0.0,0.0,1.7,13.65,0.0,0.0,0.0
2018,10,26,2,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,10,26,2,45,0.0,0.0,1.7,13.55,0.0,0.0,0.0
2018,10,26,3,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,10,26,3,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2018,10,26,3,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,10,26,3,45,0.0,0.0,1.55,13.45,0.0,0.0,0.0
2018,10,26,4,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,10,26,4,15,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,10,26,4,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,10,26,4,45,0.0,0.0,1.45,13.4,0.0,0.0,0.0
2018,10,26,5,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,10,26,5,15,0.0,0.0,1.35,13.4,0.0,0.0,0.0
2018,10,26,5,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,10,26,5,45,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,10,26,6,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,26,6,15,31.0,3.0,1.05,13.6,3.0,0.0,0.0
2018,10,26,6,30,62.0,6.0,1.0,13.8,6.0,4.72,0.0
2018,10,26,6,45,213.0,16.5,0.9,14.0,32.5,12.98,0.0
2018,10,26,7,0,364.0,27.0,0.8,14.2,59.0,22.49,11.91
2018,10,26,7,15,423.5,35.0,0.8,14.6,95.0,28.99,19.52
2018,10,26,7,30,483.0,43.0,0.8,15.0,131.0,35.46,25.7
2018,10,26,7,45,382.5,65.5,0.75,15.4,147.5,49.29,38.18
2018,10,26,8,0,282.0,88.0,0.7,15.8,164.0,63.19,50.55
2018,10,26,8,15,227.0,111.5,0.7,16.3,180.0,84.06,62.5
2018,10,26,8,30,172.0,135.0,0.7,16.8,196.0,114.26,83.67
2018,10,26,8,45,229.5,151.0,0.65,17.3,242.5,150.83,109.82
2018,10,26,9,0,287.0,167.0,0.6,17.8,289.0,195.28,143.85
2018,10,26,9,15,263.0,187.5,0.6,18.25,307.0,227.25,171.57
2018,10,26,9,30,239.0,208.0,0.6,18.7,325.0,256.69,196.71
2018,10,26,9,45,343.0,198.0,0.6,19.15,378.5,311.31,238.91
2018,10,26,10,0,447.0,188.0,0.6,19.6,432.0,385.7,296.08
2018,10,26,10,15,399.0,214.0,0.6,20.05,439.0,414.21,318.29
2018,10,26,10,30,351.0,240.0,0.6,20.5,446.0,426.8,328.05
2018,10,26,10,45,404.0,232.5,0.55,20.9,476.5,489.9,374.55
2018,10,26,11,0,457.0,225.0,0.5,21.3,507.0,546.45,414.93
2018,10,26,11,15,518.0,208.5,0.55,21.6,533.0,603.53,456.32
2018,10,26,11,30,579.0,192.0,0.6,21.9,559.0,663.28,498.92
2018,10,26,11,45,628.5,175.0,0.65,22.2,574.5,724.19,541.26
2018,10,26,12,0,678.0,158.0,0.7,22.5,590.0,778.22,578.34
2018,10,26,12,15,764.0,126.0,0.75,22.75,609.0,841.54,619.78
2018,10,26,12,30,850.0,94.0,0.8,23.0,628.0,900.3,657.57
2018,10,26,12,45,849.0,91.5,0.9,23.25,615.5,921.07,671.71
2018,10,26,13,0,848.0,89.0,1.0,23.5,603.0,938.34,684.23
2018,10,26,13,15,830.5,91.0,1.05,23.6,580.0,953.5,695.1
2018,10,26,13,30,813.0,93.0,1.1,23.7,557.0,952.83,696.02
2018,10,26,13,45,781.0,95.5,1.15,23.75,523.5,934.17,685.83
2018,10,26,14,0,749.0,98.0,1.2,23.8,490.0,911.44,673.19
2018,10,26,14,15,716.0,97.5,1.25,23.75,452.5,887.56,660.0
2018,10,26,14,30,683.0,97.0,1.3,23.7,415.0,854.06,640.22
2018,10,26,14,45,702.5,85.5,1.35,23.65,387.5,855.65,643.89
2018,10,26,15,0,722.0,74.0,1.4,23.6,360.0,847.1,640.22
2018,10,26,15,15,697.5,69.5,1.4,23.6,320.0,807.51,614.46
2018,10,26,15,30,673.0,65.0,1.4,23.6,280.0,772.73,591.51
2018,10,26,15,45,566.5,64.5,1.45,22.95,226.0,658.81,512.99
2018,10,26,16,0,460.0,64.0,1.5,22.3,172.0,546.82,432.11
2018,10,26,16,15,372.0,55.0,1.55,21.6,129.5,444.28,353.82
2018,10,26,16,30,284.0,46.0,1.6,20.9,87.0,343.72,272.62
2018,10,26,16,45,204.5,32.5,1.65,20.2,56.0,255.47,189.26
2018,10,26,17,0,125.0,19.0,1.7,19.5,25.0,148.48,0.0
2018,10,26,17,15,62.5,9.5,1.75,19.1,12.5,52.4,0.0
2018,10,26,17,30,0.0,0.0,1.8,18.7,0.0,0.0,0.0
2018,10,26,17,45,0.0,0.0,1.85,18.3,0.0,0.0,0.0
2018,10,26,18,0,0.0,0.0,1.9,17.9,0.0,0.0,0.0
2018,10,26,18,15,0.0,0.0,1.9,17.65,0.0,0.0,0.0
2018,10,26,18,30,0.0,0.0,1.9,17.4,0.0,0.0,0.0
2018,10,26,18,45,0.0,0.0,1.95,17.15,0.0,0.0,0.0
2018,10,26,19,0,0.0,0.0,2.0,16.9,0.0,0.0,0.0
2018,10,26,19,15,0.0,0.0,1.95,16.7,0.0,0.0,0.0
2018,10,26,19,30,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,10,26,19,45,0.0,0.0,1.9,16.25,0.0,0.0,0.0
2018,10,26,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,10,26,20,15,0.0,0.0,1.9,15.85,0.0,0.0,0.0
2018,10,26,20,30,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,10,26,20,45,0.0,0.0,1.9,15.55,0.0,0.0,0.0
2018,10,26,21,0,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,10,26,21,15,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,10,26,21,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,10,26,21,45,0.0,0.0,1.95,15.1,0.0,0.0,0.0
2018,10,26,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,10,26,22,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,10,26,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,10,26,22,45,0.0,0.0,2.05,14.95,0.0,0.0,0.0
2018,10,26,23,0,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,10,26,23,15,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,10,26,23,30,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,10,26,23,45,0.0,0.0,2.15,14.85,0.0,0.0,0.0
2018,10,27,0,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,10,27,0,15,0.0,0.0,2.15,14.8,0.0,0.0,0.0
2018,10,27,0,30,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,10,27,0,45,0.0,0.0,2.1,14.75,0.0,0.0,0.0
2018,10,27,1,0,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,10,27,1,15,0.0,0.0,2.05,14.7,0.0,0.0,0.0
2018,10,27,1,30,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,10,27,1,45,0.0,0.0,1.95,14.65,0.0,0.0,0.0
2018,10,27,2,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,10,27,2,15,0.0,0.0,1.9,14.55,0.0,0.0,0.0
2018,10,27,2,30,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,10,27,2,45,0.0,0.0,1.85,14.45,0.0,0.0,0.0
2018,10,27,3,0,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,10,27,3,15,0.0,0.0,1.8,14.35,0.0,0.0,0.0
2018,10,27,3,30,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,10,27,3,45,0.0,0.0,1.75,14.25,0.0,0.0,0.0
2018,10,27,4,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,10,27,4,15,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,10,27,4,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,10,27,4,45,0.0,0.0,1.7,14.15,0.0,0.0,0.0
2018,10,27,5,0,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,10,27,5,15,0.0,0.0,1.7,14.05,0.0,0.0,0.0
2018,10,27,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,10,27,5,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,10,27,6,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,10,27,6,15,9.0,2.0,1.7,14.2,2.0,0.0,0.0
2018,10,27,6,30,18.0,4.0,1.7,14.4,4.0,0.0,0.0
2018,10,27,6,45,68.5,15.5,1.75,14.65,20.5,12.2,0.0
2018,10,27,7,0,119.0,27.0,1.8,14.9,37.0,20.33,9.74
2018,10,27,7,15,202.0,38.5,1.8,15.25,69.0,29.01,19.37
2018,10,27,7,30,285.0,50.0,1.8,15.6,101.0,37.7,27.52
2018,10,27,7,45,237.0,63.0,1.85,15.95,113.5,46.19,35.3
2018,10,27,8,0,189.0,76.0,1.9,16.3,126.0,55.56,43.7
2018,10,27,8,15,195.5,97.5,1.85,16.7,158.0,74.52,54.74
2018,10,27,8,30,202.0,119.0,1.8,17.1,190.0,106.65,76.23
2018,10,27,8,45,143.0,144.0,1.75,17.55,197.5,131.39,97.99
2018,10,27,9,0,84.0,169.0,1.7,18.0,205.0,146.76,113.12
2018,10,27,9,15,133.5,186.0,1.7,18.4,248.5,185.52,143.32
2018,10,27,9,30,183.0,203.0,1.7,18.8,292.0,228.55,177.36
2018,10,27,9,45,296.5,200.0,1.75,19.2,355.5,294.33,228.84
2018,10,27,10,0,410.0,197.0,1.8,19.6,419.0,376.28,293.08
2018,10,27,10,15,474.5,189.0,1.8,19.95,457.0,433.22,337.92
2018,10,27,10,30,539.0,181.0,1.8,20.3,495.0,495.62,386.35
2018,10,27,10,45,554.0,183.5,1.85,20.65,514.5,541.37,421.37
2018,10,27,11,0,569.0,186.0,1.9,21.0,534.0,587.19,455.78
2018,10,27,11,15,588.0,183.0,1.9,21.2,548.0,637.53,492.76
2018,10,27,11,30,607.0,180.0,1.9,21.4,562.0,681.19,524.4
2018,10,27,11,45,665.5,161.0,1.95,21.65,581.0,740.8,567.88
2018,10,27,12,0,724.0,142.0,2.0,21.9,600.0,800.75,609.72
2018,10,27,12,15,765.0,126.5,2.1,21.95,606.5,848.73,643.02
2018,10,27,12,30,806.0,111.0,2.2,22.0,613.0,890.21,671.87
2018,10,27,12,45,729.5,133.0,2.25,22.05,580.0,873.79,661.07
2018,10,27,13,0,653.0,155.0,2.3,22.1,547.0,844.62,642.13
2018,10,27,13,15,594.5,166.0,2.4,22.05,513.5,814.17,622.93
2018,10,27,13,30,536.0,177.0,2.5,22.0,480.0,770.36,594.06
2018,10,27,13,45,539.5,166.5,2.6,21.9,459.0,770.58,596.43
2018,10,27,14,0,543.0,156.0,2.7,21.8,438.0,768.05,596.55
2018,10,27,14,15,474.5,159.5,2.75,21.65,394.0,707.01,554.12
2018,10,27,14,30,406.0,163.0,2.8,21.5,350.0,643.84,508.66
2018,10,27,14,45,391.0,150.0,2.85,21.3,317.0,613.18,488.1
2018,10,27,15,0,376.0,137.0,2.9,21.1,284.0,580.75,465.54
2018,10,27,15,15,374.0,121.0,2.9,21.1,253.0,555.65,447.88
2018,10,27,15,30,372.0,105.0,2.9,21.1,222.0,528.61,428.09
2018,10,27,15,45,339.5,90.5,2.95,20.45,184.5,473.35,386.05
2018,10,27,16,0,307.0,76.0,3.0,19.8,147.0,418.25,342.42
2018,10,27,16,15,258.5,62.0,2.9,19.3,112.0,350.68,286.08
2018,10,27,16,30,210.0,48.0,2.8,18.8,77.0,285.85,229.5
2018,10,27,16,45,146.0,32.5,2.75,18.3,49.0,210.01,153.68
2018,10,27,17,0,82.0,17.0,2.7,17.8,21.0,110.62,0.0
2018,10,27,17,15,41.0,8.5,2.7,17.5,10.5,36.15,0.0
2018,10,27,17,30,0.0,0.0,2.7,17.2,0.0,0.0,0.0
2018,10,27,17,45,0.0,0.0,2.75,16.85,0.0,0.0,0.0
2018,10,27,18,0,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,10,27,18,15,0.0,0.0,2.75,16.4,0.0,0.0,0.0
2018,10,27,18,30,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,10,27,18,45,0.0,0.0,2.7,16.15,0.0,0.0,0.0
2018,10,27,19,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,10,27,19,15,0.0,0.0,2.65,15.95,0.0,0.0,0.0
2018,10,27,19,30,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,10,27,19,45,0.0,0.0,2.6,15.85,0.0,0.0,0.0
2018,10,27,20,0,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,10,27,20,15,0.0,0.0,2.6,15.75,0.0,0.0,0.0
2018,10,27,20,30,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,10,27,20,45,0.0,0.0,2.6,15.65,0.0,0.0,0.0
2018,10,27,21,0,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,10,27,21,15,0.0,0.0,2.6,15.55,0.0,0.0,0.0
2018,10,27,21,30,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,10,27,21,45,0.0,0.0,2.6,15.45,0.0,0.0,0.0
2018,10,27,22,0,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,10,27,22,15,0.0,0.0,2.55,15.35,0.0,0.0,0.0
2018,10,27,22,30,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,10,27,22,45,0.0,0.0,2.45,15.25,0.0,0.0,0.0
2018,10,27,23,0,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,10,27,23,15,0.0,0.0,2.3,15.15,0.0,0.0,0.0
2018,10,27,23,30,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,10,27,23,45,0.0,0.0,2.1,15.05,0.0,0.0,0.0
2018,10,28,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,10,28,0,15,0.0,0.0,1.95,14.9,0.0,0.0,0.0
2018,10,28,0,30,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,10,28,0,45,0.0,0.0,1.8,14.75,0.0,0.0,0.0
2018,10,28,1,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,10,28,1,15,0.0,0.0,1.7,14.65,0.0,0.0,0.0
2018,10,28,1,30,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,10,28,1,45,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2018,10,28,2,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,10,28,2,15,0.0,0.0,1.65,14.35,0.0,0.0,0.0
2018,10,28,2,30,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,10,28,2,45,0.0,0.0,1.75,14.25,0.0,0.0,0.0
2018,10,28,3,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,10,28,3,15,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,10,28,3,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,10,28,3,45,0.0,0.0,1.85,14.15,0.0,0.0,0.0
2018,10,28,4,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,10,28,4,15,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,10,28,4,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,10,28,4,45,0.0,0.0,1.95,14.1,0.0,0.0,0.0
2018,10,28,5,0,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,10,28,5,15,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,10,28,5,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,10,28,5,45,0.0,0.0,2.05,14.15,0.0,0.0,0.0
2018,10,28,6,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,10,28,6,15,24.5,3.0,2.1,14.45,2.5,0.0,0.0
2018,10,28,6,30,49.0,6.0,2.1,14.7,5.0,0.0,0.0
2018,10,28,6,45,176.0,15.5,2.15,15.0,27.5,12.2,0.0
2018,10,28,7,0,303.0,25.0,2.2,15.3,50.0,20.66,9.42
2018,10,28,7,15,412.5,34.0,2.25,15.7,92.0,28.17,18.53
2018,10,28,7,30,522.0,43.0,2.3,16.1,134.0,35.8,25.75
2018,10,28,7,45,388.0,54.5,2.35,16.45,133.5,43.21,32.57
2018,10,28,8,0,254.0,66.0,2.4,16.8,133.0,48.2,37.11
2018,10,28,8,15,133.5,94.0,2.45,17.15,129.5,72.07,53.41
2018,10,28,8,30,13.0,122.0,2.5,17.5,126.0,91.2,70.76
2018,10,28,8,45,29.0,143.5,2.55,17.85,155.0,111.58,86.68
2018,10,28,9,0,45.0,165.0,2.6,18.2,184.0,135.24,105.36
2018,10,28,9,15,48.5,181.0,2.65,18.45,203.0,153.9,120.52
2018,10,28,9,30,52.0,197.0,2.7,18.7,222.0,173.34,136.28
2018,10,28,9,45,62.0,213.0,2.8,19.0,245.0,196.25,154.67
2018,10,28,10,0,72.0,229.0,2.9,19.3,268.0,220.77,174.26
2018,10,28,10,15,94.5,244.5,2.95,19.45,298.0,253.01,200.04
2018,10,28,10,30,117.0,260.0,3.0,19.6,328.0,298.67,236.23
2018,10,28,10,45,105.0,266.0,3.05,19.8,328.5,295.33,233.49
2018,10,28,11,0,93.0,272.0,3.1,20.0,329.0,301.18,237.89
2018,10,28,11,15,101.0,278.0,3.2,20.05,340.5,320.48,253.26
2018,10,28,11,30,109.0,284.0,3.3,20.1,352.0,340.5,269.12
2018,10,28,11,45,95.5,276.5,3.35,20.2,336.5,329.69,260.51
2018,10,28,12,0,82.0,269.0,3.4,20.3,321.0,317.31,250.7
2018,10,28,12,15,142.5,263.0,3.5,20.25,352.0,390.62,309.67
2018,10,28,12,30,203.0,257.0,3.6,20.2,383.0,448.21,355.95
2018,10,28,12,45,297.0,241.5,3.7,20.2,421.0,551.46,437.01
2018,10,28,13,0,391.0,226.0,3.8,20.2,459.0,635.89,502.89
2018,10,28,13,15,331.5,219.5,3.8,20.1,412.5,581.6,461.68
2018,10,28,13,30,272.0,213.0,3.8,20.0,366.0,523.86,417.91
2018,10,28,13,45,224.0,216.0,3.85,19.9,338.0,486.69,389.34
2018,10,28,14,0,176.0,219.0,3.9,19.8,310.0,424.19,341.0
2018,10,28,14,15,167.5,202.0,3.9,19.55,284.0,399.73,323.17
2018,10,28,14,30,159.0,185.0,3.9,19.3,258.0,374.28,304.22
2018,10,28,14,45,208.5,166.5,3.9,19.1,253.0,404.09,330.7
2018,10,28,15,0,258.0,148.0,3.9,18.9,248.0,454.56,372.67
2018,10,28,15,15,175.0,131.0,3.9,18.9,195.5,329.63,271.94
2018,10,28,15,30,92.0,114.0,3.9,18.9,143.0,229.51,188.55
2018,10,28,15,45,46.5,87.0,3.8,18.35,101.5,133.79,108.51
2018,10,28,16,0,1.0,60.0,3.7,17.8,60.0,50.83,37.21
2018,10,28,16,15,101.0,47.0,3.6,17.45,60.5,165.75,135.9
2018,10,28,16,30,201.0,34.0,3.5,17.1,61.0,252.98,205.48
2018,10,28,16,45,183.0,26.5,3.35,16.75,43.5,227.94,164.95
2018,10,28,17,0,165.0,19.0,3.2,16.4,26.0,140.04,0.0
2018,10,28,17,15,82.5,9.5,3.2,16.1,13.0,7.47,0.0
2018,10,28,17,30,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,10,28,17,45,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2018,10,28,18,0,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,10,28,18,15,0.0,0.0,3.1,15.05,0.0,0.0,0.0
2018,10,28,18,30,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,10,28,18,45,0.0,0.0,3.15,14.75,0.0,0.0,0.0
2018,10,28,19,0,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,10,28,19,15,0.0,0.0,3.25,14.55,0.0,0.0,0.0
2018,10,28,19,30,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,10,28,19,45,0.0,0.0,3.35,14.45,0.0,0.0,0.0
2018,10,28,20,0,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,10,28,20,15,0.0,0.0,3.4,14.35,0.0,0.0,0.0
2018,10,28,20,30,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,10,28,20,45,0.0,0.0,3.4,14.25,0.0,0.0,0.0
2018,10,28,21,0,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,10,28,21,15,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,10,28,21,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,10,28,21,45,0.0,0.0,3.35,13.9,0.0,0.0,0.0
2018,10,28,22,0,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,10,28,22,15,0.0,0.0,3.3,13.75,0.0,0.0,0.0
2018,10,28,22,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,10,28,22,45,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,10,28,23,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,10,28,23,15,0.0,0.0,3.35,13.45,0.0,0.0,0.0
