Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,28,23,30,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,10,28,23,45,0.0,0.0,3.4,13.35,0.0,0.0,0.0
2018,10,29,0,0,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,10,29,0,15,0.0,0.0,3.4,13.25,0.0,0.0,0.0
2018,10,29,0,30,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,10,29,0,45,0.0,0.0,3.4,13.15,0.0,0.0,0.0
2018,10,29,1,0,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,10,29,1,15,0.0,0.0,3.4,13.05,0.0,0.0,0.0
2018,10,29,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,10,29,1,45,0.0,0.0,3.35,12.95,0.0,0.0,0.0
2018,10,29,2,0,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,10,29,2,15,0.0,0.0,3.3,12.85,0.0,0.0,0.0
2018,10,29,2,30,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,10,29,2,45,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,10,29,3,0,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,10,29,3,15,0.0,0.0,3.25,12.8,0.0,0.0,0.0
2018,10,29,3,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,10,29,3,45,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,10,29,4,0,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,10,29,4,15,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,10,29,4,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,10,29,4,45,0.0,0.0,3.15,12.8,0.0,0.0,0.0
2018,10,29,5,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,10,29,5,15,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,10,29,5,30,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,10,29,5,45,0.0,0.0,3.05,12.8,0.0,0.0,0.0
2018,10,29,6,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,10,29,6,15,14.5,2.0,3.0,13.05,1.5,0.0,0.0
2018,10,29,6,30,29.0,4.0,3.0,13.3,3.0,0.0,0.0
2018,10,29,6,45,61.5,14.0,2.95,13.5,17.0,11.02,0.0
2018,10,29,7,0,94.0,24.0,2.9,13.7,31.0,18.25,7.15
2018,10,29,7,15,154.0,39.5,2.85,14.0,61.5,29.71,19.92
2018,10,29,7,30,214.0,55.0,2.8,14.3,92.0,40.65,30.18
2018,10,29,7,45,296.5,68.0,2.75,14.55,135.5,50.19,38.98
2018,10,29,8,0,379.0,81.0,2.7,14.8,179.0,59.69,47.6
2018,10,29,8,15,317.5,105.5,2.75,15.0,198.0,83.5,60.58
2018,10,29,8,30,256.0,130.0,2.8,15.2,217.0,119.92,85.77
2018,10,29,8,45,270.0,145.5,2.85,15.4,248.0,154.66,112.7
2018,10,29,9,0,284.0,161.0,2.9,15.6,279.0,191.47,143.5
2018,10,29,9,15,277.0,179.5,2.95,15.85,303.0,226.52,174.3
2018,10,29,9,30,270.0,198.0,3.0,16.1,327.0,261.06,204.41
2018,10,29,9,45,294.0,208.0,3.1,16.35,357.0,300.81,237.79
2018,10,29,10,0,318.0,218.0,3.2,16.6,387.0,343.2,272.96
2018,10,29,10,15,383.0,214.0,3.2,16.8,427.0,397.33,317.04
2018,10,29,10,30,448.0,210.0,3.2,17.0,467.0,469.15,374.26
2018,10,29,10,45,522.5,192.0,3.2,17.2,500.5,529.9,422.61
2018,10,29,11,0,597.0,174.0,3.2,17.4,534.0,602.45,479.11
2018,10,29,11,15,687.0,146.5,3.2,17.6,567.5,675.8,535.68
2018,10,29,11,30,777.0,119.0,3.2,17.8,601.0,748.06,590.21
2018,10,29,11,45,847.0,97.0,3.15,18.0,624.0,816.83,638.48
2018,10,29,12,0,917.0,75.0,3.1,18.2,647.0,876.79,679.67
2018,10,29,12,15,919.0,74.0,3.1,18.5,643.0,910.04,701.83
2018,10,29,12,30,921.0,73.0,3.1,18.8,639.0,940.0,721.84
2018,10,29,12,45,912.0,75.0,3.05,19.05,625.0,959.85,734.68
2018,10,29,13,0,903.0,77.0,3.0,19.3,611.0,975.79,744.98
2018,10,29,13,15,896.0,75.5,2.95,19.45,590.0,985.39,751.39
2018,10,29,13,30,889.0,74.0,2.9,19.6,569.0,991.07,755.33
2018,10,29,13,45,879.0,72.5,2.85,19.75,541.5,989.84,754.76
2018,10,29,14,0,869.0,71.0,2.8,19.9,514.0,984.76,751.78
2018,10,29,14,15,852.5,69.0,2.85,19.9,479.5,968.69,742.77
2018,10,29,14,30,836.0,67.0,2.9,19.9,445.0,949.07,731.37
2018,10,29,14,45,813.0,65.0,2.95,19.9,405.5,931.33,721.18
2018,10,29,15,0,790.0,63.0,3.0,19.9,366.0,898.52,700.13
2018,10,29,15,15,758.0,60.0,3.0,19.9,322.5,852.73,668.97
2018,10,29,15,30,726.0,57.0,3.0,19.9,279.0,804.77,635.26
2018,10,29,15,45,678.0,52.0,3.05,19.45,233.0,737.47,587.08
2018,10,29,16,0,630.0,47.0,3.1,19.0,187.0,669.68,535.91
2018,10,29,16,15,551.0,41.5,3.15,18.35,142.5,583.11,467.47
2018,10,29,16,30,472.0,36.0,3.2,17.7,98.0,492.45,390.58
2018,10,29,16,45,327.0,27.0,3.25,17.05,61.5,347.52,242.99
2018,10,29,17,0,182.0,18.0,3.3,16.4,25.0,152.06,0.0
2018,10,29,17,15,91.0,9.0,3.4,16.05,12.5,0.0,0.0
2018,10,29,17,30,0.0,0.0,3.5,15.7,0.0,0.0,0.0
2018,10,29,17,45,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,10,29,18,0,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,10,29,18,15,0.0,0.0,3.7,14.95,0.0,0.0,0.0
2018,10,29,18,30,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,10,29,18,45,0.0,0.0,3.65,14.6,0.0,0.0,0.0
2018,10,29,19,0,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,10,29,19,15,0.0,0.0,3.55,14.35,0.0,0.0,0.0
2018,10,29,19,30,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,10,29,19,45,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,10,29,20,0,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,10,29,20,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2018,10,29,20,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,10,29,20,45,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,10,29,21,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,10,29,21,15,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,10,29,21,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,10,29,21,45,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,10,29,22,0,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,10,29,22,15,0.0,0.0,3.0,13.25,0.0,0.0,0.0
2018,10,29,22,30,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,10,29,22,45,0.0,0.0,3.05,13.15,0.0,0.0,0.0
2018,10,29,23,0,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,10,29,23,15,0.0,0.0,3.2,13.15,0.0,0.0,0.0
2018,10,29,23,30,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,10,29,23,45,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,10,30,0,0,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,10,30,0,15,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,10,30,0,30,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,10,30,0,45,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,10,30,1,0,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,10,30,1,15,0.0,0.0,3.45,13.2,0.0,0.0,0.0
2018,10,30,1,30,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,10,30,1,45,0.0,0.0,3.4,13.25,0.0,0.0,0.0
2018,10,30,2,0,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,10,30,2,15,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,10,30,2,30,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,10,30,2,45,0.0,0.0,3.35,13.05,0.0,0.0,0.0
2018,10,30,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,10,30,3,15,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,10,30,3,30,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,10,30,3,45,0.0,0.0,3.3,12.75,0.0,0.0,0.0
2018,10,30,4,0,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,10,30,4,15,0.0,0.0,3.35,12.65,0.0,0.0,0.0
2018,10,30,4,30,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,10,30,4,45,0.0,0.0,3.4,12.55,0.0,0.0,0.0
2018,10,30,5,0,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,10,30,5,15,0.0,0.0,3.4,12.45,0.0,0.0,0.0
2018,10,30,5,30,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,10,30,5,45,0.0,0.0,3.4,12.35,0.0,0.0,0.0
2018,10,30,6,0,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,10,30,6,15,16.5,2.0,3.45,12.5,1.5,0.0,0.0
2018,10,30,6,30,33.0,4.0,3.5,12.7,3.0,0.0,0.0
2018,10,30,6,45,209.5,15.0,3.55,12.9,29.0,11.8,0.0
2018,10,30,7,0,386.0,26.0,3.6,13.1,55.0,21.86,8.8
2018,10,30,7,15,493.5,32.5,3.8,13.6,97.5,29.8,19.92
2018,10,30,7,30,601.0,39.0,4.0,14.1,140.0,36.02,26.08
2018,10,30,7,45,662.5,43.5,4.15,14.55,186.5,40.35,30.24
2018,10,30,8,0,724.0,48.0,4.3,15.0,233.0,44.79,34.32
2018,10,30,8,15,763.0,51.5,4.35,15.5,279.0,65.77,38.13
2018,10,30,8,30,802.0,55.0,4.4,16.0,325.0,125.04,67.98
2018,10,30,8,45,828.5,57.0,4.45,16.5,367.5,188.6,116.0
2018,10,30,9,0,855.0,59.0,4.5,17.0,410.0,251.5,170.18
2018,10,30,9,15,872.5,61.0,4.45,17.45,447.5,314.27,226.98
2018,10,30,9,30,890.0,63.0,4.4,17.9,485.0,378.13,284.62
2018,10,30,9,45,901.5,64.5,4.3,18.35,516.5,439.88,339.41
2018,10,30,10,0,913.0,66.0,4.2,18.8,548.0,501.45,392.3
2018,10,30,10,15,922.0,67.0,4.15,19.15,573.0,560.77,441.96
2018,10,30,10,30,931.0,68.0,4.1,19.5,598.0,619.08,489.18
2018,10,30,10,45,937.0,68.5,4.0,19.85,616.0,673.69,531.98
2018,10,30,11,0,943.0,69.0,3.9,20.2,634.0,726.46,572.05
2018,10,30,11,15,946.5,69.0,3.85,20.45,644.0,774.77,606.55
2018,10,30,11,30,950.0,69.0,3.8,20.7,654.0,820.52,638.03
2018,10,30,11,45,951.0,69.0,3.75,20.95,656.5,861.48,665.79
2018,10,30,12,0,952.0,69.0,3.7,21.2,659.0,899.3,691.13
2018,10,30,12,15,949.0,69.5,3.7,21.35,653.0,930.89,712.57
2018,10,30,12,30,946.0,70.0,3.7,21.5,647.0,958.83,731.54
2018,10,30,12,45,940.0,70.5,3.65,21.65,633.5,980.22,745.74
2018,10,30,13,0,934.0,71.0,3.6,21.8,620.0,997.68,757.38
2018,10,30,13,15,927.0,70.0,3.6,21.8,598.5,1008.29,765.33
2018,10,30,13,30,920.0,69.0,3.6,21.8,577.0,1014.88,770.77
2018,10,30,13,45,909.0,68.0,3.55,21.85,549.0,1013.47,770.46
2018,10,30,14,0,898.0,67.0,3.5,21.9,521.0,1008.1,767.68
2018,10,30,14,15,877.5,66.0,3.5,21.8,484.5,989.31,756.67
2018,10,30,14,30,857.0,65.0,3.5,21.7,448.0,966.93,743.25
2018,10,30,14,45,825.0,63.5,3.45,21.6,405.5,940.71,726.7
2018,10,30,15,0,793.0,62.0,3.4,21.5,363.0,899.6,699.4
2018,10,30,15,15,671.5,69.0,3.4,21.5,302.5,786.83,620.0
2018,10,30,15,30,550.0,76.0,3.4,21.5,242.0,669.22,534.43
2018,10,30,15,45,479.0,69.5,3.3,20.8,197.0,582.75,470.12
2018,10,30,16,0,408.0,63.0,3.2,20.1,152.0,497.42,403.65
2018,10,30,16,15,448.0,49.0,3.1,19.3,124.5,503.0,404.99
2018,10,30,16,30,488.0,35.0,3.0,18.5,97.0,504.51,397.16
2018,10,30,16,45,344.0,26.0,2.9,17.7,60.5,357.33,238.62
2018,10,30,17,0,200.0,17.0,2.8,16.9,24.0,164.82,0.0
2018,10,30,17,15,100.0,8.5,2.9,16.55,12.0,0.0,0.0
2018,10,30,17,30,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,10,30,17,45,0.0,0.0,3.1,15.85,0.0,0.0,0.0
2018,10,30,18,0,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,10,30,18,15,0.0,0.0,3.15,15.4,0.0,0.0,0.0
2018,10,30,18,30,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,10,30,18,45,0.0,0.0,3.05,15.2,0.0,0.0,0.0
2018,10,30,19,0,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,10,30,19,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,10,30,19,30,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,10,30,19,45,0.0,0.0,2.95,14.85,0.0,0.0,0.0
2018,10,30,20,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,10,30,20,15,0.0,0.0,2.85,14.7,0.0,0.0,0.0
2018,10,30,20,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,10,30,20,45,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,10,30,21,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,10,30,21,15,0.0,0.0,2.8,14.35,0.0,0.0,0.0
2018,10,30,21,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,10,30,21,45,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,10,30,22,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,10,30,22,15,0.0,0.0,2.75,14.05,0.0,0.0,0.0
2018,10,30,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,10,30,22,45,0.0,0.0,2.65,13.95,0.0,0.0,0.0
2018,10,30,23,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,10,30,23,15,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,10,30,23,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,10,30,23,45,0.0,0.0,2.35,13.9,0.0,0.0,0.0
2018,10,31,0,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,10,31,0,15,0.0,0.0,2.25,13.85,0.0,0.0,0.0
2018,10,31,0,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,10,31,0,45,0.0,0.0,2.15,13.8,0.0,0.0,0.0
2018,10,31,1,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,10,31,1,15,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,10,31,1,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,10,31,1,45,0.0,0.0,2.05,13.8,0.0,0.0,0.0
2018,10,31,2,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,10,31,2,15,0.0,0.0,2.05,13.8,0.0,0.0,0.0
2018,10,31,2,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,10,31,2,45,0.0,0.0,2.15,13.8,0.0,0.0,0.0
2018,10,31,3,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,10,31,3,15,0.0,0.0,2.2,13.75,0.0,0.0,0.0
2018,10,31,3,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,10,31,3,45,0.0,0.0,2.2,13.65,0.0,0.0,0.0
2018,10,31,4,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,10,31,4,15,0.0,0.0,2.2,13.55,0.0,0.0,0.0
2018,10,31,4,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,10,31,4,45,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,10,31,5,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,10,31,5,15,0.0,0.0,2.15,13.3,0.0,0.0,0.0
2018,10,31,5,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,10,31,5,45,0.0,0.0,2.05,13.25,0.0,0.0,0.0
2018,10,31,6,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,10,31,6,15,14.5,1.5,1.95,13.45,1.0,0.0,0.0
2018,10,31,6,30,29.0,3.0,1.9,13.7,2.0,0.0,0.0
2018,10,31,6,45,105.0,14.5,1.85,13.95,20.5,11.41,0.0
2018,10,31,7,0,181.0,26.0,1.8,14.2,39.0,19.77,6.34
2018,10,31,7,15,296.5,36.0,1.9,14.75,76.5,29.35,19.35
2018,10,31,7,30,412.0,46.0,2.0,15.3,114.0,37.53,27.24
2018,10,31,7,45,500.5,52.0,2.1,15.9,160.0,42.44,31.9
2018,10,31,8,0,589.0,58.0,2.2,16.5,206.0,47.53,36.53
2018,10,31,8,15,547.5,74.5,2.3,16.9,233.0,73.05,47.23
2018,10,31,8,30,506.0,91.0,2.4,17.3,260.0,121.57,76.39
2018,10,31,8,45,510.5,105.5,2.55,17.7,294.5,167.44,111.71
2018,10,31,9,0,515.0,120.0,2.7,18.1,329.0,216.96,154.02
2018,10,31,9,15,635.0,104.0,2.75,18.5,386.0,280.01,204.92
2018,10,31,9,30,755.0,88.0,2.8,18.9,443.0,353.43,265.57
2018,10,31,9,45,806.0,81.5,2.85,19.3,483.5,417.39,320.2
2018,10,31,10,0,857.0,75.0,2.9,19.7,524.0,483.99,375.88
2018,10,31,10,15,867.0,76.0,2.9,20.15,548.5,540.82,422.66
2018,10,31,10,30,877.0,77.0,2.9,20.6,573.0,596.86,467.3
2018,10,31,10,45,884.0,77.5,2.95,21.0,590.5,649.44,508.23
2018,10,31,11,0,891.0,78.0,3.0,21.4,608.0,700.42,546.84
2018,10,31,11,15,862.5,88.5,3.0,21.75,608.5,734.26,570.99
2018,10,31,11,30,834.0,99.0,3.0,22.1,609.0,771.13,596.05
2018,10,31,11,45,806.0,109.5,3.0,22.5,603.5,796.67,612.77
2018,10,31,12,0,778.0,120.0,3.0,22.9,598.0,817.2,626.04
2018,10,31,12,15,727.0,134.5,2.95,23.1,578.0,823.59,629.69
2018,10,31,12,30,676.0,149.0,2.9,23.3,558.0,818.78,625.78
2018,10,31,12,45,670.0,146.0,2.85,23.5,544.0,831.59,634.37
2018,10,31,13,0,664.0,143.0,2.8,23.7,530.0,841.13,640.65
2018,10,31,13,15,678.0,132.5,2.8,23.75,515.5,858.45,653.16
2018,10,31,13,30,692.0,122.0,2.8,23.8,501.0,872.64,663.59
2018,10,31,13,45,555.0,150.5,2.8,23.85,445.0,766.47,590.2
2018,10,31,14,0,418.0,179.0,2.8,23.9,389.0,668.96,520.1
2018,10,31,14,15,405.0,168.5,2.8,23.8,360.5,647.43,506.41
2018,10,31,14,30,392.0,158.0,2.8,23.7,332.0,623.79,490.51
2018,10,31,14,45,431.5,135.5,2.8,23.6,311.0,635.83,502.18
2018,10,31,15,0,471.0,113.0,2.8,23.5,290.0,643.93,509.4
2018,10,31,15,15,422.0,105.5,2.8,23.5,249.5,582.29,464.05
2018,10,31,15,30,373.0,98.0,2.8,23.5,209.0,520.71,417.89
2018,10,31,15,45,316.0,86.5,2.5,22.85,169.5,446.91,360.42
2018,10,31,16,0,259.0,75.0,2.2,22.2,130.0,374.98,302.45
2018,10,31,16,15,215.5,59.5,2.15,21.45,97.5,291.25,234.53
2018,10,31,16,30,172.0,44.0,2.1,20.7,65.0,231.07,181.7
2018,10,31,16,45,111.5,27.5,2.0,19.9,39.0,152.1,93.88
2018,10,31,17,0,51.0,11.0,1.9,19.1,13.0,47.25,0.0
2018,10,31,17,15,25.5,5.5,1.9,18.75,6.5,0.0,0.0
2018,10,31,17,30,0.0,0.0,1.9,18.4,0.0,0.0,0.0
2018,10,31,17,45,0.0,0.0,1.85,18.05,0.0,0.0,0.0
2018,10,31,18,0,0.0,0.0,1.8,17.7,0.0,0.0,0.0
2018,10,31,18,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2018,10,31,18,30,0.0,0.0,1.8,17.3,0.0,0.0,0.0
2018,10,31,18,45,0.0,0.0,1.75,17.15,0.0,0.0,0.0
2018,10,31,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2018,10,31,19,15,0.0,0.0,1.65,16.85,0.0,0.0,0.0
2018,10,31,19,30,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,10,31,19,45,0.0,0.0,1.55,16.6,0.0,0.0,0.0
2018,10,31,20,0,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2018,10,31,20,15,0.0,0.0,1.5,16.45,0.0,0.0,0.0
2018,10,31,20,30,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,10,31,20,45,0.0,0.0,1.45,16.35,0.0,0.0,0.0
2018,10,31,21,0,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,10,31,21,15,0.0,0.0,1.35,16.3,0.0,0.0,0.0
2018,10,31,21,30,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,10,31,21,45,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,10,31,22,0,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,10,31,22,15,0.0,0.0,1.3,16.35,0.0,0.0,0.0
2018,10,31,22,30,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,10,31,22,45,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,10,31,23,0,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,10,31,23,15,0.0,0.0,1.25,16.6,0.0,0.0,0.0
2018,10,31,23,30,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,10,31,23,45,0.0,0.0,1.2,16.55,0.0,0.0,0.0
2018,11,1,0,0,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,11,1,0,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,11,1,0,30,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,11,1,0,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,11,1,1,0,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,11,1,1,15,0.0,0.0,1.25,16.45,0.0,0.0,0.0
2018,11,1,1,30,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,11,1,1,45,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,11,1,2,0,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,11,1,2,15,0.0,0.0,1.3,16.35,0.0,0.0,0.0
2018,11,1,2,30,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,11,1,2,45,0.0,0.0,1.35,16.3,0.0,0.0,0.0
2018,11,1,3,0,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,11,1,3,15,0.0,0.0,1.4,16.25,0.0,0.0,0.0
2018,11,1,3,30,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,11,1,3,45,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,11,1,4,0,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,11,1,4,15,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,11,1,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,11,1,4,45,0.0,0.0,1.4,15.95,0.0,0.0,0.0
2018,11,1,5,0,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,11,1,5,15,0.0,0.0,1.45,15.8,0.0,0.0,0.0
2018,11,1,5,30,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,11,1,5,45,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,11,1,6,0,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,11,1,6,15,13.5,1.5,1.5,15.65,1.0,0.0,0.0
2018,11,1,6,30,27.0,3.0,1.5,15.8,2.0,0.0,0.0
2018,11,1,6,45,101.5,13.5,1.5,15.95,19.0,10.62,0.0
2018,11,1,7,0,176.0,24.0,1.5,16.1,36.0,18.29,4.13
2018,11,1,7,15,219.0,39.0,1.65,16.55,66.0,29.41,19.12
2018,11,1,7,30,262.0,54.0,1.8,17.0,96.0,40.3,29.39
2018,11,1,7,45,300.5,67.5,1.95,17.45,130.5,49.9,38.18
2018,11,1,8,0,339.0,81.0,2.1,17.9,165.0,59.3,46.6
2018,11,1,8,15,459.0,80.5,2.1,18.3,218.0,75.13,49.94
2018,11,1,8,30,579.0,80.0,2.1,18.7,271.0,120.7,72.26
2018,11,1,8,45,612.0,85.0,2.1,19.05,310.5,171.66,110.1
2018,11,1,9,0,645.0,90.0,2.1,19.4,350.0,226.58,155.88
2018,11,1,9,15,614.5,108.0,2.1,19.9,374.0,277.82,202.27
2018,11,1,9,30,584.0,126.0,2.1,20.4,398.0,325.01,244.56
2018,11,1,9,45,579.5,137.0,2.15,20.9,422.5,372.87,285.62
2018,11,1,10,0,575.0,148.0,2.2,21.4,447.0,419.53,324.43
2018,11,1,10,15,613.5,143.5,2.2,21.9,476.0,474.05,367.88
2018,11,1,10,30,652.0,139.0,2.2,22.4,505.0,531.11,412.16
2018,11,1,10,45,688.5,132.5,2.2,22.85,529.5,587.09,454.67
2018,11,1,11,0,725.0,126.0,2.2,23.3,554.0,644.39,497.11
2018,11,1,11,15,771.5,113.5,2.2,23.75,575.5,700.59,538.09
2018,11,1,11,30,818.0,101.0,2.2,24.2,597.0,760.72,579.6
2018,11,1,11,45,719.0,135.5,2.2,24.6,572.5,757.93,576.09
2018,11,1,12,0,620.0,170.0,2.2,25.0,548.0,740.44,562.24
2018,11,1,12,15,722.5,134.5,2.2,25.25,571.5,819.38,617.27
2018,11,1,12,30,825.0,99.0,2.2,25.5,595.0,892.5,665.67
2018,11,1,12,45,858.0,86.5,2.15,25.75,592.5,921.66,683.7
2018,11,1,13,0,891.0,74.0,2.1,26.0,590.0,959.03,707.47
2018,11,1,13,15,884.5,73.5,2.05,26.15,570.0,970.04,714.11
2018,11,1,13,30,878.0,73.0,2.0,26.3,550.0,977.25,718.68
2018,11,1,13,45,846.0,74.5,2.0,26.4,515.0,957.79,706.74
2018,11,1,14,0,814.0,76.0,2.0,26.5,480.0,946.59,700.58
2018,11,1,14,15,784.5,75.5,1.95,26.4,443.0,919.43,683.83
2018,11,1,14,30,755.0,75.0,1.9,26.3,406.0,888.85,664.83
2018,11,1,14,45,734.5,71.0,1.9,26.25,369.0,859.56,646.89
2018,11,1,15,0,714.0,67.0,1.9,26.2,332.0,827.39,626.58
2018,11,1,15,15,690.0,62.5,1.9,26.2,293.0,788.56,600.93
2018,11,1,15,30,666.0,58.0,1.9,26.2,254.0,747.52,572.79
2018,11,1,15,45,531.5,60.5,1.85,25.1,200.0,619.6,482.78
2018,11,1,16,0,397.0,63.0,1.8,24.0,146.0,481.51,380.77
2018,11,1,16,15,272.0,52.5,1.85,23.1,103.0,349.98,278.18
2018,11,1,16,30,147.0,42.0,1.9,22.2,60.0,207.2,160.62
2018,11,1,16,45,112.5,27.5,1.95,21.3,37.5,152.9,86.94
2018,11,1,17,0,78.0,13.0,2.0,20.4,15.0,69.23,0.0
2018,11,1,17,15,39.0,6.5,2.05,19.95,7.5,0.0,0.0
2018,11,1,17,30,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2018,11,1,17,45,0.0,0.0,2.1,19.05,0.0,0.0,0.0
2018,11,1,18,0,0.0,0.0,2.1,18.6,0.0,0.0,0.0
2018,11,1,18,15,0.0,0.0,2.05,18.3,0.0,0.0,0.0
2018,11,1,18,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2018,11,1,18,45,0.0,0.0,2.0,17.75,0.0,0.0,0.0
2018,11,1,19,0,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2018,11,1,19,15,0.0,0.0,1.85,17.3,0.0,0.0,0.0
2018,11,1,19,30,0.0,0.0,1.7,17.1,0.0,0.0,0.0
2018,11,1,19,45,0.0,0.0,1.55,16.95,0.0,0.0,0.0
2018,11,1,20,0,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,11,1,20,15,0.0,0.0,1.3,16.65,0.0,0.0,0.0
2018,11,1,20,30,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,11,1,20,45,0.0,0.0,1.15,16.4,0.0,0.0,0.0
2018,11,1,21,0,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,11,1,21,15,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,11,1,21,30,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,11,1,21,45,0.0,0.0,0.85,16.35,0.0,0.0,0.0
2018,11,1,22,0,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,11,1,22,15,0.0,0.0,0.75,16.4,0.0,0.0,0.0
2018,11,1,22,30,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,11,1,22,45,0.0,0.0,0.65,16.4,0.0,0.0,0.0
2018,11,1,23,0,0.0,0.0,0.6,16.4,0.0,0.0,0.0
2018,11,1,23,15,0.0,0.0,0.6,16.35,0.0,0.0,0.0
2018,11,1,23,30,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,11,1,23,45,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,11,2,0,0,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,11,2,0,15,0.0,0.0,0.65,16.2,0.0,0.0,0.0
2018,11,2,0,30,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,11,2,0,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,11,2,1,0,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,11,2,1,15,0.0,0.0,0.75,15.7,0.0,0.0,0.0
2018,11,2,1,30,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,11,2,1,45,0.0,0.0,0.85,15.35,0.0,0.0,0.0
2018,11,2,2,0,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,11,2,2,15,0.0,0.0,0.95,15.1,0.0,0.0,0.0
2018,11,2,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,11,2,2,45,0.0,0.0,1.05,14.85,0.0,0.0,0.0
2018,11,2,3,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,11,2,3,15,0.0,0.0,1.1,14.65,0.0,0.0,0.0
2018,11,2,3,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,11,2,3,45,0.0,0.0,1.1,14.55,0.0,0.0,0.0
2018,11,2,4,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,11,2,4,15,0.0,0.0,1.1,14.45,0.0,0.0,0.0
2018,11,2,4,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,11,2,4,45,0.0,0.0,1.1,14.35,0.0,0.0,0.0
2018,11,2,5,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,11,2,5,15,0.0,0.0,1.1,14.25,0.0,0.0,0.0
2018,11,2,5,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,11,2,5,45,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,11,2,6,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,11,2,6,15,9.5,1.5,1.1,14.3,1.0,0.0,0.0
2018,11,2,6,30,19.0,3.0,1.1,14.4,2.0,0.0,0.0
2018,11,2,6,45,157.0,14.0,1.1,14.5,23.0,11.02,0.0
2018,11,2,7,0,295.0,25.0,1.1,14.6,44.0,20.87,3.77
2018,11,2,7,15,411.5,32.5,1.1,14.95,83.5,27.08,17.18
2018,11,2,7,30,528.0,40.0,1.1,15.3,123.0,33.55,23.7
2018,11,2,7,45,454.0,51.5,1.15,15.65,139.5,41.73,31.28
2018,11,2,8,0,380.0,63.0,1.2,16.0,156.0,47.58,36.64
2018,11,2,8,15,305.5,92.0,1.2,16.45,176.0,75.46,53.08
2018,11,2,8,30,231.0,121.0,1.2,16.9,196.0,112.45,79.78
2018,11,2,8,45,478.5,99.5,1.15,17.35,281.5,158.45,105.61
2018,11,2,9,0,726.0,78.0,1.1,17.8,367.0,237.89,162.26
2018,11,2,9,15,652.0,101.5,1.15,18.4,379.5,283.58,205.83
2018,11,2,9,30,578.0,125.0,1.2,19.0,392.0,322.36,242.55
2018,11,2,9,45,613.5,126.0,1.2,19.6,426.5,377.75,288.46
2018,11,2,10,0,649.0,127.0,1.2,20.2,461.0,436.28,335.56
2018,11,2,10,15,771.5,100.5,1.3,20.6,516.0,517.06,398.77
2018,11,2,10,30,894.0,74.0,1.4,21.0,571.0,603.61,465.15
2018,11,2,10,45,900.0,75.0,1.45,21.45,589.0,656.76,504.97
2018,11,2,11,0,906.0,76.0,1.5,21.9,607.0,708.18,542.64
2018,11,2,11,15,899.0,80.0,1.6,22.15,614.0,751.42,573.39
2018,11,2,11,30,892.0,84.0,1.7,22.4,621.0,791.46,600.7
2018,11,2,11,45,902.5,81.5,1.85,22.7,626.5,835.19,630.8
2018,11,2,12,0,913.0,79.0,2.0,23.0,632.0,876.56,659.11
2018,11,2,12,15,904.0,80.5,2.1,23.1,624.0,902.8,677.24
2018,11,2,12,30,895.0,82.0,2.2,23.2,616.0,925.24,693.06
2018,11,2,12,45,842.5,93.5,2.3,23.25,587.5,926.27,694.84
2018,11,2,13,0,790.0,105.0,2.4,23.3,559.0,910.71,685.77
2018,11,2,13,15,825.5,93.0,2.4,23.25,552.0,948.12,712.06
2018,11,2,13,30,861.0,81.0,2.4,23.2,545.0,970.12,727.54
2018,11,2,13,45,863.0,76.5,2.4,23.1,521.5,976.89,733.27
2018,11,2,14,0,865.0,72.0,2.4,23.0,498.0,979.89,736.8
2018,11,2,14,15,844.5,70.5,2.4,22.95,462.5,972.59,733.45
2018,11,2,14,30,824.0,69.0,2.4,22.9,427.0,949.59,719.64
2018,11,2,14,45,792.0,67.5,2.35,22.85,386.0,911.74,695.17
2018,11,2,15,0,760.0,66.0,2.3,22.8,345.0,870.96,668.36
2018,11,2,15,15,723.0,62.5,2.3,22.8,301.5,820.14,634.07
2018,11,2,15,30,686.0,59.0,2.3,22.8,258.0,767.35,597.16
2018,11,2,15,45,595.5,56.5,2.2,22.2,208.0,673.2,529.17
2018,11,2,16,0,505.0,54.0,2.1,21.6,158.0,573.63,454.15
2018,11,2,16,15,390.0,47.0,2.15,20.85,115.0,449.5,357.35
2018,11,2,16,30,275.0,40.0,2.2,20.1,72.0,331.31,258.41
2018,11,2,16,45,182.0,26.0,2.25,19.35,43.0,220.86,115.81
2018,11,2,17,0,89.0,12.0,2.3,18.6,14.0,76.74,0.0
2018,11,2,17,15,44.5,6.0,2.5,18.25,7.0,0.0,0.0
2018,11,2,17,30,0.0,0.0,2.7,17.9,0.0,0.0,0.0
2018,11,2,17,45,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2018,11,2,18,0,0.0,0.0,3.0,17.1,0.0,0.0,0.0
2018,11,2,18,15,0.0,0.0,2.85,16.9,0.0,0.0,0.0
2018,11,2,18,30,0.0,0.0,2.7,16.7,0.0,0.0,0.0
2018,11,2,18,45,0.0,0.0,2.6,16.45,0.0,0.0,0.0
2018,11,2,19,0,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,11,2,19,15,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,11,2,19,30,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,11,2,19,45,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,11,2,20,0,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,11,2,20,15,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,11,2,20,30,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,11,2,20,45,0.0,0.0,1.45,16.15,0.0,0.0,0.0
2018,11,2,21,0,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,11,2,21,15,0.0,0.0,1.55,15.85,0.0,0.0,0.0
2018,11,2,21,30,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,11,2,21,45,0.0,0.0,1.85,15.3,0.0,0.0,0.0
2018,11,2,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,11,2,22,15,0.0,0.0,2.05,15.05,0.0,0.0,0.0
2018,11,2,22,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,11,2,22,45,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,11,2,23,0,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,11,2,23,15,0.0,0.0,2.3,15.15,0.0,0.0,0.0
2018,11,2,23,30,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,11,2,23,45,0.0,0.0,2.25,15.25,0.0,0.0,0.0
2018,11,3,0,0,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,11,3,0,15,0.0,0.0,2.25,15.3,0.0,0.0,0.0
2018,11,3,0,30,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,11,3,0,45,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,11,3,1,0,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,11,3,1,15,0.0,0.0,2.3,15.25,0.0,0.0,0.0
2018,11,3,1,30,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,11,3,1,45,0.0,0.0,2.3,15.15,0.0,0.0,0.0
2018,11,3,2,0,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,11,3,2,15,0.0,0.0,2.25,15.05,0.0,0.0,0.0
2018,11,3,2,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,11,3,2,45,0.0,0.0,2.2,14.95,0.0,0.0,0.0
2018,11,3,3,0,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,11,3,3,15,0.0,0.0,2.15,14.8,0.0,0.0,0.0
2018,11,3,3,30,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,11,3,3,45,0.0,0.0,2.05,14.65,0.0,0.0,0.0
2018,11,3,4,0,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,11,3,4,15,0.0,0.0,2.0,14.55,0.0,0.0,0.0
2018,11,3,4,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,11,3,4,45,0.0,0.0,2.0,14.45,0.0,0.0,0.0
2018,11,3,5,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,11,3,5,15,0.0,0.0,1.95,14.4,0.0,0.0,0.0
2018,11,3,5,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,11,3,5,45,0.0,0.0,1.9,14.35,0.0,0.0,0.0
2018,11,3,6,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,11,3,6,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2018,11,3,6,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,11,3,6,45,152.5,11.0,1.75,14.85,20.5,8.65,0.0
2018,11,3,7,0,305.0,22.0,1.7,15.0,41.0,18.34,0.54
2018,11,3,7,15,448.5,28.5,1.85,15.65,83.5,26.06,16.1
2018,11,3,7,30,592.0,35.0,2.0,16.3,126.0,32.49,22.61
2018,11,3,7,45,657.0,39.5,2.15,16.95,172.0,36.91,26.83
2018,11,3,8,0,722.0,44.0,2.3,17.6,218.0,41.44,30.96
2018,11,3,8,15,762.0,47.0,2.4,18.05,263.0,64.3,35.25
2018,11,3,8,30,802.0,50.0,2.5,18.5,308.0,126.1,67.82
2018,11,3,8,45,828.0,52.5,2.6,18.95,350.0,186.28,112.87
2018,11,3,9,0,854.0,55.0,2.7,19.4,392.0,249.1,166.43
2018,11,3,9,15,871.0,57.0,2.75,19.9,429.0,311.27,221.9
2018,11,3,9,30,888.0,59.0,2.8,20.4,466.0,374.49,278.05
2018,11,3,9,45,900.5,61.0,2.8,20.95,497.5,436.62,332.05
2018,11,3,10,0,913.0,63.0,2.8,21.5,529.0,498.74,384.25
2018,11,3,10,15,921.5,64.0,2.8,21.95,554.0,557.43,432.22
2018,11,3,10,30,930.0,65.0,2.8,22.4,579.0,615.06,477.72
2018,11,3,10,45,928.0,68.0,2.8,22.9,594.0,666.88,517.27
2018,11,3,11,0,926.0,71.0,2.8,23.4,609.0,716.18,553.72
2018,11,3,11,15,936.5,70.0,2.8,23.7,622.0,767.47,589.68
2018,11,3,11,30,947.0,69.0,2.8,24.0,635.0,816.83,622.89
2018,11,3,11,45,913.5,78.5,2.8,24.35,626.0,840.32,637.75
2018,11,3,12,0,880.0,88.0,2.8,24.7,617.0,858.33,649.06
2018,11,3,12,15,828.5,101.5,2.75,24.85,596.0,870.02,656.33
2018,11,3,12,30,777.0,115.0,2.7,25.0,575.0,865.71,652.84
2018,11,3,12,45,616.0,160.0,2.65,25.15,519.5,794.8,603.73
2018,11,3,13,0,455.0,205.0,2.6,25.3,464.0,697.93,533.7
2018,11,3,13,15,431.0,202.0,2.6,25.3,440.5,683.78,524.78
2018,11,3,13,30,407.0,199.0,2.6,25.3,417.0,666.79,513.2
2018,11,3,13,45,598.0,141.0,2.55,25.3,442.5,808.67,617.1
2018,11,3,14,0,789.0,83.0,2.5,25.3,468.0,929.49,699.36
2018,11,3,14,15,635.5,109.0,2.5,25.1,405.5,818.26,623.95
2018,11,3,14,30,482.0,135.0,2.5,24.9,343.0,685.64,532.67
2018,11,3,14,45,553.5,108.5,2.5,24.7,326.0,732.89,569.13
2018,11,3,15,0,625.0,82.0,2.5,24.5,309.0,765.99,593.78
2018,11,3,15,15,619.0,71.0,2.5,24.5,272.5,737.54,573.84
2018,11,3,15,30,613.0,60.0,2.5,24.5,236.0,706.26,551.45
2018,11,3,15,45,572.5,54.0,2.4,23.15,196.0,648.03,510.22
2018,11,3,16,0,532.0,48.0,2.3,21.8,156.0,589.66,466.42
2018,11,3,16,15,456.5,41.0,2.25,20.9,116.5,499.91,395.09
2018,11,3,16,30,381.0,34.0,2.2,20.0,77.0,413.51,318.71
2018,11,3,16,45,265.5,24.0,2.15,19.15,47.0,282.16,128.54
2018,11,3,17,0,150.0,14.0,2.1,18.3,17.0,124.39,0.0
2018,11,3,17,15,75.0,7.0,2.1,17.9,8.5,0.0,0.0
2018,11,3,17,30,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2018,11,3,17,45,0.0,0.0,2.1,17.1,0.0,0.0,0.0
2018,11,3,18,0,0.0,0.0,2.1,16.7,0.0,0.0,0.0
2018,11,3,18,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2018,11,3,18,30,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,11,3,18,45,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,11,3,19,0,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,11,3,19,15,0.0,0.0,2.0,15.75,0.0,0.0,0.0
2018,11,3,19,30,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,11,3,19,45,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2018,11,3,20,0,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,11,3,20,15,0.0,0.0,2.1,15.25,0.0,0.0,0.0
2018,11,3,20,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,11,3,20,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,11,3,21,0,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,11,3,21,15,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,11,3,21,30,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,11,3,21,45,0.0,0.0,2.15,14.6,0.0,0.0,0.0
2018,11,3,22,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,11,3,22,15,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,11,3,22,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,11,3,22,45,0.0,0.0,2.2,14.25,0.0,0.0,0.0
2018,11,3,23,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,11,3,23,15,0.0,0.0,2.25,14.1,0.0,0.0,0.0
2018,11,3,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,11,3,23,45,0.0,0.0,2.35,13.9,0.0,0.0,0.0
2018,11,4,0,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,11,4,0,15,0.0,0.0,2.45,13.75,0.0,0.0,0.0
2018,11,4,0,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,11,4,0,45,0.0,0.0,2.55,13.65,0.0,0.0,0.0
2018,11,4,1,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,11,4,1,15,0.0,0.0,2.55,13.55,0.0,0.0,0.0
2018,11,4,1,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,11,4,1,45,0.0,0.0,2.5,13.45,0.0,0.0,0.0
2018,11,4,2,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,11,4,2,15,0.0,0.0,2.45,13.3,0.0,0.0,0.0
2018,11,4,2,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,11,4,2,45,0.0,0.0,2.35,13.1,0.0,0.0,0.0
2018,11,4,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,11,4,3,15,0.0,0.0,2.25,12.9,0.0,0.0,0.0
2018,11,4,3,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,11,4,3,45,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,11,4,4,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,11,4,4,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,11,4,4,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,11,4,4,45,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,11,4,5,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,11,4,5,15,0.0,0.0,2.2,12.05,0.0,0.0,0.0
2018,11,4,5,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,11,4,5,45,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,11,4,6,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,11,4,6,15,0.0,0.0,2.2,11.85,0.0,0.0,0.0
2018,11,4,6,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,11,4,6,45,149.5,12.0,2.2,12.1,20.5,9.44,0.0
2018,11,4,7,0,299.0,24.0,2.2,12.2,41.0,20.13,0.0
2018,11,4,7,15,402.0,31.5,2.2,12.65,78.0,26.28,16.32
2018,11,4,7,30,505.0,39.0,2.2,13.1,115.0,32.63,23.0
2018,11,4,7,45,469.0,53.5,2.2,13.55,143.0,43.55,33.09
2018,11,4,8,0,433.0,68.0,2.2,14.0,171.0,53.89,42.5
2018,11,4,8,15,428.5,83.5,2.1,14.45,202.5,74.65,50.38
2018,11,4,8,30,424.0,99.0,2.0,14.9,234.0,117.73,77.04
2018,11,4,8,45,409.5,116.0,1.95,15.3,260.5,160.12,111.14
2018,11,4,9,0,395.0,133.0,1.9,15.7,287.0,201.01,146.97
2018,11,4,9,15,414.5,143.5,1.85,16.2,319.0,245.06,184.83
2018,11,4,9,30,434.0,154.0,1.8,16.7,351.0,291.37,224.41
2018,11,4,9,45,576.0,131.5,1.8,17.2,412.0,367.38,285.31
2018,11,4,10,0,718.0,109.0,1.8,17.7,473.0,452.53,353.21
2018,11,4,10,15,823.0,90.5,1.85,18.05,527.0,534.55,418.37
2018,11,4,10,30,928.0,72.0,1.9,18.4,581.0,620.95,485.57
2018,11,4,10,45,926.5,74.5,1.95,18.75,596.0,672.52,525.19
2018,11,4,11,0,925.0,77.0,2.0,19.1,611.0,721.6,562.06
2018,11,4,11,15,880.5,87.5,2.1,19.3,602.5,745.3,579.57
2018,11,4,11,30,836.0,98.0,2.2,19.5,594.0,770.49,597.24
2018,11,4,11,45,842.5,96.5,2.3,19.75,598.0,810.92,625.54
2018,11,4,12,0,849.0,95.0,2.4,20.0,602.0,848.87,651.84
2018,11,4,12,15,867.5,89.5,2.55,20.05,603.5,880.01,674.31
2018,11,4,12,30,886.0,84.0,2.7,20.1,605.0,918.31,701.83
2018,11,4,12,45,878.5,82.0,2.8,20.1,589.0,933.87,713.47
2018,11,4,13,0,871.0,80.0,2.9,20.1,573.0,945.59,722.84
2018,11,4,13,15,866.5,81.0,3.05,20.1,556.5,960.19,734.8
2018,11,4,13,30,862.0,82.0,3.2,20.1,540.0,983.2,752.67
2018,11,4,13,45,870.0,76.5,3.3,20.05,518.0,982.67,754.21
2018,11,4,14,0,878.0,71.0,3.4,20.0,496.0,990.37,761.77
2018,11,4,14,15,844.0,72.0,3.45,19.9,457.5,972.91,751.72
2018,11,4,14,30,810.0,73.0,3.5,19.8,419.0,939.77,730.82
2018,11,4,14,45,775.5,71.5,3.55,19.7,377.5,899.5,704.58
2018,11,4,15,0,741.0,70.0,3.6,19.6,336.0,856.31,675.64
2018,11,4,15,15,727.5,63.0,3.6,19.6,297.0,824.11,653.29
2018,11,4,15,30,714.0,56.0,3.6,19.6,258.0,789.21,627.79
2018,11,4,15,45,588.0,57.0,3.6,18.9,204.0,666.53,536.71
2018,11,4,16,0,462.0,58.0,3.6,18.2,150.0,538.95,437.79
2018,11,4,16,15,403.0,46.5,3.6,17.6,111.0,459.66,371.82
2018,11,4,16,30,344.0,35.0,3.6,17.0,72.0,383.31,299.86
2018,11,4,16,45,224.0,23.5,3.6,16.45,43.0,246.22,91.54
2018,11,4,17,0,104.0,12.0,3.6,15.9,14.0,88.03,0.0
2018,11,4,17,15,52.0,6.0,3.6,15.6,7.0,0.0,0.0
2018,11,4,17,30,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,11,4,17,45,0.0,0.0,3.6,15.05,0.0,0.0,0.0
2018,11,4,18,0,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,11,4,18,15,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,11,4,18,30,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,11,4,18,45,0.0,0.0,3.6,14.55,0.0,0.0,0.0
2018,11,4,19,0,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,11,4,19,15,0.0,0.0,3.55,14.45,0.0,0.0,0.0
2018,11,4,19,30,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,11,4,19,45,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,11,4,20,0,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,11,4,20,15,0.0,0.0,3.45,14.35,0.0,0.0,0.0
2018,11,4,20,30,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,11,4,20,45,0.0,0.0,3.35,14.25,0.0,0.0,0.0
2018,11,4,21,0,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,11,4,21,15,0.0,0.0,3.25,14.15,0.0,0.0,0.0
2018,11,4,21,30,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,11,4,21,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,11,4,22,0,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,11,4,22,15,0.0,0.0,3.15,13.85,0.0,0.0,0.0
2018,11,4,22,30,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,11,4,22,45,0.0,0.0,3.1,13.75,0.0,0.0,0.0
2018,11,4,23,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,11,4,23,15,0.0,0.0,3.05,13.7,0.0,0.0,0.0
2018,11,4,23,30,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,11,4,23,45,0.0,0.0,2.95,13.7,0.0,0.0,0.0
2018,11,5,0,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,11,5,0,15,0.0,0.0,2.9,13.65,0.0,0.0,0.0
2018,11,5,0,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,11,5,0,45,0.0,0.0,2.85,13.55,0.0,0.0,0.0
2018,11,5,1,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,11,5,1,15,0.0,0.0,2.8,13.45,0.0,0.0,0.0
2018,11,5,1,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,11,5,1,45,0.0,0.0,2.75,13.3,0.0,0.0,0.0
2018,11,5,2,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,11,5,2,15,0.0,0.0,2.7,13.15,0.0,0.0,0.0
2018,11,5,2,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,11,5,2,45,0.0,0.0,2.7,13.05,0.0,0.0,0.0
2018,11,5,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,11,5,3,15,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,11,5,3,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,11,5,3,45,0.0,0.0,2.65,12.75,0.0,0.0,0.0
2018,11,5,4,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,11,5,4,15,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,11,5,4,30,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,11,5,4,45,0.0,0.0,2.55,12.45,0.0,0.0,0.0
2018,11,5,5,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,11,5,5,15,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,11,5,5,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,11,5,5,45,0.0,0.0,2.45,12.15,0.0,0.0,0.0
2018,11,5,6,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,11,5,6,15,0.0,0.0,2.45,12.3,0.0,0.0,0.0
2018,11,5,6,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,11,5,6,45,140.0,10.5,2.5,12.7,18.0,8.26,0.0
2018,11,5,7,0,280.0,21.0,2.5,12.9,36.0,17.51,0.0
2018,11,5,7,15,409.5,28.0,2.5,13.25,75.0,23.42,13.69
2018,11,5,7,30,539.0,35.0,2.5,13.6,114.0,32.17,22.49
2018,11,5,7,45,608.0,39.5,2.55,14.0,158.0,36.49,26.74
2018,11,5,8,0,677.0,44.0,2.6,14.4,202.0,40.95,30.92
2018,11,5,8,15,721.0,47.0,2.6,14.85,246.0,63.57,35.43
2018,11,5,8,30,765.0,50.0,2.6,15.3,290.0,119.84,64.84
2018,11,5,8,45,794.5,52.0,2.6,15.75,331.0,180.76,111.27
2018,11,5,9,0,824.0,54.0,2.6,16.2,372.0,241.68,163.71
2018,11,5,9,15,840.0,57.0,2.55,16.8,408.5,302.45,218.45
2018,11,5,9,30,856.0,60.0,2.5,17.4,445.0,364.23,273.7
2018,11,5,9,45,867.0,63.0,2.5,18.0,476.0,424.69,326.73
2018,11,5,10,0,878.0,66.0,2.5,18.6,507.0,485.06,377.89
2018,11,5,10,15,887.5,67.5,2.45,19.0,532.0,542.75,425.38
2018,11,5,10,30,897.0,69.0,2.4,19.4,557.0,599.59,470.51
2018,11,5,10,45,903.5,70.0,2.35,19.8,574.5,652.9,511.47
2018,11,5,11,0,910.0,71.0,2.3,20.2,592.0,704.54,549.86
2018,11,5,11,15,914.0,71.0,2.3,20.5,602.0,751.35,582.92
2018,11,5,11,30,918.0,71.0,2.3,20.8,612.0,795.77,612.94
2018,11,5,11,45,919.0,71.5,2.25,21.05,615.0,835.74,639.27
2018,11,5,12,0,920.0,72.0,2.2,21.3,618.0,872.73,663.31
2018,11,5,12,15,918.5,72.0,2.25,21.4,612.5,903.8,684.49
2018,11,5,12,30,917.0,72.0,2.3,21.5,607.0,931.43,703.42
2018,11,5,12,45,913.5,71.0,2.35,21.6,594.0,952.42,717.99
2018,11,5,13,0,910.0,70.0,2.4,21.7,581.0,969.68,730.25
2018,11,5,13,15,902.5,69.5,2.45,21.7,560.5,979.91,738.28
2018,11,5,13,30,895.0,69.0,2.5,21.7,540.0,986.27,743.96
2018,11,5,13,45,883.5,68.0,2.5,21.7,513.0,984.15,743.64
2018,11,5,14,0,872.0,67.0,2.5,21.7,486.0,978.21,740.97
2018,11,5,14,15,855.0,65.5,2.55,21.55,452.0,962.39,732.62
2018,11,5,14,30,838.0,64.0,2.6,21.4,418.0,943.08,721.91
2018,11,5,14,45,813.0,62.0,2.65,21.3,379.0,923.3,710.53
2018,11,5,15,0,788.0,60.0,2.7,21.2,340.0,888.74,688.45
2018,11,5,15,15,753.0,56.5,2.7,21.2,296.5,839.67,654.77
2018,11,5,15,30,718.0,53.0,2.7,21.2,253.0,788.6,618.4
2018,11,5,15,45,663.5,49.0,2.65,20.3,208.5,717.16,566.98
2018,11,5,16,0,609.0,45.0,2.6,19.4,164.0,645.23,512.17
2018,11,5,16,15,516.0,39.0,2.65,18.6,121.0,548.69,435.0
2018,11,5,16,30,423.0,33.0,2.7,17.8,78.0,447.14,342.73
2018,11,5,16,45,261.0,21.5,2.75,17.0,45.0,272.12,70.16
2018,11,5,17,0,99.0,10.0,2.8,16.2,12.0,82.65,0.0
2018,11,5,17,15,49.5,5.0,2.8,15.85,6.0,0.0,0.0
2018,11,5,17,30,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,11,5,17,45,0.0,0.0,2.85,15.1,0.0,0.0,0.0
2018,11,5,18,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,11,5,18,15,0.0,0.0,2.8,14.45,0.0,0.0,0.0
2018,11,5,18,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,11,5,18,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,11,5,19,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,11,5,19,15,0.0,0.0,2.45,13.65,0.0,0.0,0.0
2018,11,5,19,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,11,5,19,45,0.0,0.0,2.3,13.35,0.0,0.0,0.0
2018,11,5,20,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,11,5,20,15,0.0,0.0,2.15,13.15,0.0,0.0,0.0
2018,11,5,20,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,11,5,20,45,0.0,0.0,2.1,13.05,0.0,0.0,0.0
2018,11,5,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,11,5,21,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,11,5,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,11,5,21,45,0.0,0.0,2.05,13.05,0.0,0.0,0.0
2018,11,5,22,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,11,5,22,15,0.0,0.0,2.05,13.15,0.0,0.0,0.0
2018,11,5,22,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,11,5,22,45,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,11,5,23,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,11,5,23,15,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,11,5,23,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,11,5,23,45,0.0,0.0,2.1,13.15,0.0,0.0,0.0
2018,11,6,0,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,11,6,0,15,0.0,0.0,2.05,13.05,0.0,0.0,0.0
2018,11,6,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,11,6,0,45,0.0,0.0,2.0,12.95,0.0,0.0,0.0
2018,11,6,1,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,11,6,1,15,0.0,0.0,2.0,12.85,0.0,0.0,0.0
2018,11,6,1,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,11,6,1,45,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,11,6,2,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,11,6,2,15,0.0,0.0,2.0,12.55,0.0,0.0,0.0
2018,11,6,2,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,11,6,2,45,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,11,6,3,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,11,6,3,15,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,11,6,3,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,11,6,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2018,11,6,4,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,11,6,4,15,0.0,0.0,2.1,11.85,0.0,0.0,0.0
2018,11,6,4,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,11,6,4,45,0.0,0.0,2.1,11.75,0.0,0.0,0.0
2018,11,6,5,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,11,6,5,15,0.0,0.0,2.1,11.65,0.0,0.0,0.0
2018,11,6,5,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,11,6,5,45,0.0,0.0,2.05,11.55,0.0,0.0,0.0
2018,11,6,6,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,11,6,6,15,0.0,0.0,1.95,11.65,0.0,0.0,0.0
2018,11,6,6,30,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,11,6,6,45,145.0,10.5,1.85,11.9,18.0,8.26,0.0
2018,11,6,7,0,290.0,21.0,1.8,12.0,36.0,17.58,0.0
2018,11,6,7,15,426.0,28.5,1.85,12.55,76.0,23.93,13.92
2018,11,6,7,30,562.0,36.0,1.9,13.1,116.0,33.21,23.4
2018,11,6,7,45,632.5,41.5,1.95,13.65,162.0,38.4,28.45
2018,11,6,8,0,703.0,47.0,2.0,14.2,208.0,43.68,33.37
2018,11,6,8,15,745.5,50.5,2.05,14.7,253.0,67.64,38.28
2018,11,6,8,30,788.0,54.0,2.1,15.2,298.0,125.78,68.85
2018,11,6,8,45,816.0,56.0,2.2,15.75,339.5,185.41,114.08
2018,11,6,9,0,844.0,58.0,2.3,16.3,381.0,249.83,169.38
2018,11,6,9,15,862.5,60.5,2.25,16.75,418.5,312.19,225.33
2018,11,6,9,30,881.0,63.0,2.2,17.2,456.0,375.78,282.0
2018,11,6,9,45,894.0,65.0,2.2,17.7,487.5,437.6,336.06
2018,11,6,10,0,907.0,67.0,2.2,18.2,519.0,499.46,388.36
2018,11,6,10,15,917.0,68.5,2.15,18.65,544.5,559.0,436.94
2018,11,6,10,30,927.0,70.0,2.1,19.1,570.0,617.68,483.02
2018,11,6,10,45,933.5,70.0,2.05,19.55,587.5,671.44,523.87
2018,11,6,11,0,940.0,70.0,2.0,20.0,605.0,723.41,562.02
2018,11,6,11,15,943.0,70.5,2.0,20.4,615.0,771.35,595.16
2018,11,6,11,30,946.0,71.0,2.0,20.8,625.0,816.76,625.2
2018,11,6,11,45,947.0,71.5,2.0,21.15,627.5,857.81,652.02
2018,11,6,12,0,948.0,72.0,2.0,21.5,630.0,895.79,676.55
2018,11,6,12,15,945.0,72.0,2.0,21.75,624.0,926.43,696.28
2018,11,6,12,30,942.0,72.0,2.0,22.0,618.0,953.46,713.63
2018,11,6,12,45,935.0,72.5,2.05,22.25,604.0,973.68,727.13
2018,11,6,13,0,928.0,73.0,2.1,22.5,590.0,989.99,738.23
2018,11,6,13,15,920.5,72.0,2.1,22.55,569.0,999.97,745.33
2018,11,6,13,30,913.0,71.0,2.1,22.6,548.0,1005.98,750.06
2018,11,6,13,45,901.5,69.5,2.1,22.7,520.0,1003.43,749.19
2018,11,6,14,0,890.0,68.0,2.1,22.8,492.0,996.97,745.97
2018,11,6,14,15,873.5,66.0,2.05,22.7,457.5,981.03,736.55
2018,11,6,14,30,857.0,64.0,2.0,22.6,423.0,961.51,724.81
2018,11,6,14,45,834.0,61.5,2.0,22.55,383.5,942.87,713.97
2018,11,6,15,0,811.0,59.0,2.0,22.5,344.0,909.38,692.67
2018,11,6,15,15,775.5,55.5,2.0,22.5,300.0,859.54,659.34
2018,11,6,15,30,740.0,52.0,2.0,22.5,256.0,807.64,623.29
2018,11,6,15,45,687.0,48.0,1.85,21.25,210.5,737.19,573.64
2018,11,6,16,0,634.0,44.0,1.7,20.0,165.0,666.11,520.5
2018,11,6,16,15,544.0,38.0,1.8,19.15,121.5,560.42,438.46
2018,11,6,16,30,454.0,32.0,1.9,18.3,78.0,471.79,354.91
2018,11,6,16,45,283.5,21.5,2.0,17.4,45.0,287.6,33.76
2018,11,6,17,0,113.0,11.0,2.1,16.5,12.0,93.99,0.0
2018,11,6,17,15,56.5,5.5,2.2,16.1,6.0,0.0,0.0
2018,11,6,17,30,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,11,6,17,45,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,11,6,18,0,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,11,6,18,15,0.0,0.0,2.45,14.65,0.0,0.0,0.0
2018,11,6,18,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,11,6,18,45,0.0,0.0,2.4,14.15,0.0,0.0,0.0
2018,11,6,19,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,11,6,19,15,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,11,6,19,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,11,6,19,45,0.0,0.0,2.15,13.6,0.0,0.0,0.0
2018,11,6,20,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,11,6,20,15,0.0,0.0,2.05,13.55,0.0,0.0,0.0
2018,11,6,20,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,11,6,20,45,0.0,0.0,1.95,13.6,0.0,0.0,0.0
2018,11,6,21,0,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,11,6,21,15,0.0,0.0,1.8,13.65,0.0,0.0,0.0
2018,11,6,21,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,11,6,21,45,0.0,0.0,1.6,13.75,0.0,0.0,0.0
2018,11,6,22,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,11,6,22,15,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,11,6,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,11,6,22,45,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,11,6,23,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,11,6,23,15,0.0,0.0,1.05,14.3,0.0,0.0,0.0
2018,11,6,23,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,11,6,23,45,0.0,0.0,0.95,14.45,0.0,0.0,0.0
2018,11,7,0,0,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,11,7,0,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2018,11,7,0,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,11,7,0,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,11,7,1,0,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,11,7,1,15,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,11,7,1,30,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,11,7,1,45,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,11,7,2,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,11,7,2,15,0.0,0.0,0.85,13.95,0.0,0.0,0.0
2018,11,7,2,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,11,7,2,45,0.0,0.0,0.9,13.65,0.0,0.0,0.0
2018,11,7,3,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,11,7,3,15,0.0,0.0,0.9,13.45,0.0,0.0,0.0
2018,11,7,3,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,11,7,3,45,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,11,7,4,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,11,7,4,15,0.0,0.0,0.85,13.15,0.0,0.0,0.0
2018,11,7,4,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,11,7,4,45,0.0,0.0,0.75,13.1,0.0,0.0,0.0
2018,11,7,5,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,11,7,5,15,0.0,0.0,0.7,13.05,0.0,0.0,0.0
2018,11,7,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,11,7,5,45,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,11,7,6,0,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,11,7,6,15,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,11,7,6,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,11,7,6,45,132.5,10.0,0.7,13.05,16.5,7.87,0.0
2018,11,7,7,0,265.0,20.0,0.7,13.1,33.0,16.7,0.0
2018,11,7,7,15,398.5,28.0,0.75,13.5,71.5,23.43,13.18
2018,11,7,7,30,532.0,36.0,0.8,13.9,110.0,33.04,23.15
2018,11,7,7,45,603.5,41.0,0.8,14.35,154.0,37.74,27.79
2018,11,7,8,0,675.0,46.0,0.8,14.8,198.0,42.57,32.32
2018,11,7,8,15,719.5,49.5,0.95,15.3,242.5,66.11,37.24
2018,11,7,8,30,764.0,53.0,1.1,15.8,287.0,122.71,66.98
2018,11,7,8,45,793.5,56.0,1.25,16.3,328.5,181.83,111.61
2018,11,7,9,0,823.0,59.0,1.4,16.8,370.0,244.21,164.77
2018,11,7,9,15,843.5,61.0,1.5,17.25,407.0,307.08,220.6
2018,11,7,9,30,864.0,63.0,1.6,17.7,444.0,369.68,276.08
2018,11,7,9,45,878.0,64.0,1.7,18.2,475.0,429.86,328.59
2018,11,7,10,0,892.0,65.0,1.8,18.7,506.0,490.17,379.61
2018,11,7,10,15,902.5,66.0,1.75,19.1,531.0,548.5,426.98
2018,11,7,10,30,913.0,67.0,1.7,19.5,556.0,606.05,471.95
2018,11,7,10,45,919.5,67.5,1.7,19.9,573.5,659.48,512.62
2018,11,7,11,0,926.0,68.0,1.7,20.3,591.0,711.18,550.75
2018,11,7,11,15,929.0,68.5,1.7,20.55,601.0,758.38,583.53
2018,11,7,11,30,932.0,69.0,1.7,20.8,611.0,803.09,613.3
2018,11,7,11,45,933.0,69.5,1.65,21.1,613.5,843.49,639.16
2018,11,7,12,0,934.0,70.0,1.6,21.4,616.0,880.88,662.69
2018,11,7,12,15,932.5,69.0,1.6,21.55,610.0,911.09,682.23
2018,11,7,12,30,931.0,68.0,1.6,21.7,604.0,937.77,699.5
2018,11,7,12,45,926.5,68.0,1.65,21.8,591.0,959.31,714.27
2018,11,7,13,0,922.0,68.0,1.7,21.9,578.0,977.08,726.75
2018,11,7,13,15,914.5,66.5,1.75,21.9,557.0,986.17,734.01
2018,11,7,13,30,907.0,65.0,1.8,21.9,536.0,991.29,738.94
2018,11,7,13,45,895.0,64.5,1.85,21.9,508.5,989.4,739.46
2018,11,7,14,0,883.0,64.0,1.9,21.9,481.0,983.69,737.64
2018,11,7,14,15,866.5,62.0,1.95,21.75,447.0,967.66,729.46
2018,11,7,14,30,850.0,60.0,2.0,21.6,413.0,948.09,718.89
2018,11,7,14,45,826.5,58.0,2.05,21.5,374.0,918.28,700.99
2018,11,7,15,0,803.0,56.0,2.1,21.4,335.0,896.65,688.27
2018,11,7,15,15,768.0,53.0,2.1,21.4,292.0,848.24,655.36
2018,11,7,15,30,733.0,50.0,2.1,21.4,249.0,797.8,619.85
2018,11,7,15,45,680.5,45.5,1.95,20.45,204.0,727.52,569.09
2018,11,7,16,0,628.0,41.0,1.8,19.5,159.0,656.93,515.16
2018,11,7,16,15,539.5,35.0,1.85,18.7,116.5,553.52,433.65
2018,11,7,16,30,451.0,29.0,1.9,17.9,74.0,452.37,338.11
2018,11,7,16,45,282.5,19.5,1.95,17.1,42.5,283.42,0.0
2018,11,7,17,0,114.0,10.0,2.0,16.3,11.0,93.94,0.0
2018,11,7,17,15,57.0,5.0,2.05,15.95,5.5,0.0,0.0
2018,11,7,17,30,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,11,7,17,45,0.0,0.0,2.15,15.25,0.0,0.0,0.0
2018,11,7,18,0,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,11,7,18,15,0.0,0.0,2.15,14.75,0.0,0.0,0.0
2018,11,7,18,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,11,7,18,45,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,11,7,19,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,11,7,19,15,0.0,0.0,2.05,14.1,0.0,0.0,0.0
2018,11,7,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,11,7,19,45,0.0,0.0,1.95,13.9,0.0,0.0,0.0
2018,11,7,20,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,11,7,20,15,0.0,0.0,1.95,13.85,0.0,0.0,0.0
2018,11,7,20,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,11,7,20,45,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,11,7,21,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,11,7,21,15,0.0,0.0,2.15,13.95,0.0,0.0,0.0
2018,11,7,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,11,7,21,45,0.0,0.0,2.45,14.05,0.0,0.0,0.0
2018,11,7,22,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,11,7,22,15,0.0,0.0,2.7,14.15,0.0,0.0,0.0
2018,11,7,22,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,11,7,22,45,0.0,0.0,2.95,14.2,0.0,0.0,0.0
2018,11,7,23,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,11,7,23,15,0.0,0.0,3.15,14.15,0.0,0.0,0.0
2018,11,7,23,30,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,11,7,23,45,0.0,0.0,3.2,14.05,0.0,0.0,0.0
2018,11,8,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,11,8,0,15,0.0,0.0,3.25,13.85,0.0,0.0,0.0
2018,11,8,0,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,11,8,0,45,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,11,8,1,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,11,8,1,15,0.0,0.0,3.25,13.4,0.0,0.0,0.0
