Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,8,1,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,11,8,1,45,0.0,0.0,3.2,13.15,0.0,0.0,0.0
2018,11,8,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,11,8,2,15,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,11,8,2,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,11,8,2,45,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,11,8,3,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,11,8,3,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,11,8,3,30,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,11,8,3,45,0.0,0.0,3.15,12.25,0.0,0.0,0.0
2018,11,8,4,0,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,11,8,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2018,11,8,4,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,11,8,4,45,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,11,8,5,0,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,11,8,5,15,0.0,0.0,2.95,11.65,0.0,0.0,0.0
2018,11,8,5,30,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,11,8,5,45,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,11,8,6,0,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,11,8,6,15,0.0,0.0,2.95,11.45,0.0,0.0,0.0
2018,11,8,6,30,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,11,8,6,45,87.0,10.0,3.05,11.55,14.0,7.87,0.0
2018,11,8,7,0,174.0,20.0,3.1,11.6,28.0,16.58,0.0
2018,11,8,7,15,308.0,32.0,3.25,12.05,66.0,26.53,15.3
2018,11,8,7,30,442.0,44.0,3.4,12.5,104.0,36.54,26.19
2018,11,8,7,45,520.0,52.0,3.55,12.95,148.5,42.97,32.48
2018,11,8,8,0,598.0,60.0,3.7,13.4,193.0,49.47,38.56
2018,11,8,8,15,652.5,66.0,3.8,13.8,239.5,73.41,44.84
2018,11,8,8,30,707.0,72.0,3.9,14.2,286.0,129.54,75.66
2018,11,8,8,45,744.5,76.0,4.05,14.65,329.5,188.08,120.31
2018,11,8,9,0,782.0,80.0,4.2,15.1,373.0,253.36,176.23
2018,11,8,9,15,811.5,82.0,4.15,15.55,412.5,315.73,232.11
2018,11,8,9,30,841.0,84.0,4.1,16.0,452.0,380.82,290.22
2018,11,8,9,45,864.0,84.0,4.05,16.45,485.5,443.78,345.78
2018,11,8,10,0,887.0,84.0,4.0,16.9,519.0,507.91,400.71
2018,11,8,10,15,895.0,87.0,3.9,17.25,544.5,568.01,450.89
2018,11,8,10,30,903.0,90.0,3.8,17.6,570.0,627.14,498.59
2018,11,8,10,45,910.0,92.5,3.75,18.0,589.5,683.92,542.98
2018,11,8,11,0,917.0,95.0,3.7,18.4,609.0,739.09,584.82
2018,11,8,11,15,921.0,96.5,3.65,18.65,620.5,789.19,621.97
2018,11,8,11,30,925.0,98.0,3.6,18.9,632.0,836.89,654.89
2018,11,8,11,45,922.5,100.0,3.55,19.15,634.0,877.27,682.24
2018,11,8,12,0,920.0,102.0,3.5,19.4,636.0,914.37,707.09
2018,11,8,12,15,879.5,110.0,3.5,19.6,616.5,921.27,711.23
2018,11,8,12,30,839.0,118.0,3.5,19.8,597.0,922.18,711.59
2018,11,8,12,45,829.5,116.0,3.5,20.0,580.5,935.83,721.05
2018,11,8,13,0,820.0,114.0,3.5,20.2,564.0,945.57,727.81
2018,11,8,13,15,874.0,98.5,3.45,20.3,562.5,997.93,764.1
2018,11,8,13,30,928.0,83.0,3.4,20.4,561.0,1034.84,789.21
2018,11,8,13,45,905.5,84.0,3.35,20.55,530.0,1036.94,790.66
2018,11,8,14,0,883.0,85.0,3.3,20.7,499.0,1022.87,781.55
2018,11,8,14,15,853.0,85.0,3.2,20.7,461.5,995.9,763.84
2018,11,8,14,30,823.0,85.0,3.1,20.7,424.0,965.0,743.41
2018,11,8,14,45,779.0,84.5,2.95,20.7,380.5,925.1,716.08
2018,11,8,15,0,735.0,84.0,2.8,20.7,337.0,874.51,680.76
2018,11,8,15,15,692.5,79.0,2.8,20.7,292.5,817.26,640.86
2018,11,8,15,30,650.0,74.0,2.8,20.7,248.0,758.15,598.06
2018,11,8,15,45,569.0,68.0,2.3,19.6,200.0,660.76,524.61
2018,11,8,16,0,488.0,62.0,1.8,18.5,152.0,563.57,448.32
2018,11,8,16,15,369.5,50.5,1.8,17.75,107.5,431.04,342.83
2018,11,8,16,30,251.0,39.0,1.8,17.0,63.0,315.15,236.0
2018,11,8,16,45,142.0,23.0,1.85,16.3,35.0,176.08,0.0
2018,11,8,17,0,33.0,7.0,1.9,15.6,7.0,30.42,0.0
2018,11,8,17,15,16.5,3.5,1.95,15.3,3.5,0.0,0.0
2018,11,8,17,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,11,8,17,45,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,11,8,18,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,11,8,18,15,0.0,0.0,2.25,14.2,0.0,0.0,0.0
2018,11,8,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,11,8,18,45,0.0,0.0,2.35,13.75,0.0,0.0,0.0
2018,11,8,19,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,11,8,19,15,0.0,0.0,2.4,13.35,0.0,0.0,0.0
2018,11,8,19,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,11,8,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,11,8,20,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,11,8,20,15,0.0,0.0,2.4,12.65,0.0,0.0,0.0
2018,11,8,20,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,11,8,20,45,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,11,8,21,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,11,8,21,15,0.0,0.0,2.45,12.15,0.0,0.0,0.0
2018,11,8,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,11,8,21,45,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,11,8,22,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,11,8,22,15,0.0,0.0,2.55,11.7,0.0,0.0,0.0
2018,11,8,22,30,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,11,8,22,45,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2018,11,8,23,0,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,11,8,23,15,0.0,0.0,2.75,11.3,0.0,0.0,0.0
2018,11,8,23,30,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,11,8,23,45,0.0,0.0,2.85,11.1,0.0,0.0,0.0
2018,11,9,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,11,9,0,15,0.0,0.0,2.95,10.9,0.0,0.0,0.0
2018,11,9,0,30,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,11,9,0,45,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,11,9,1,0,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,11,9,1,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,11,9,1,30,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,11,9,1,45,0.0,0.0,3.25,10.35,0.0,0.0,0.0
2018,11,9,2,0,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,11,9,2,15,0.0,0.0,3.25,10.2,0.0,0.0,0.0
2018,11,9,2,30,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,11,9,2,45,0.0,0.0,3.15,9.95,0.0,0.0,0.0
2018,11,9,3,0,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,11,9,3,15,0.0,0.0,3.1,9.75,0.0,0.0,0.0
2018,11,9,3,30,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,11,9,3,45,0.0,0.0,3.05,9.6,0.0,0.0,0.0
2018,11,9,4,0,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,11,9,4,15,0.0,0.0,2.95,9.4,0.0,0.0,0.0
2018,11,9,4,30,0.0,0.0,2.9,9.3,0.0,0.0,0.0
2018,11,9,4,45,0.0,0.0,2.85,9.2,0.0,0.0,0.0
2018,11,9,5,0,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,11,9,5,15,0.0,0.0,2.75,9.1,0.0,0.0,0.0
2018,11,9,5,30,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,11,9,5,45,0.0,0.0,2.65,9.15,0.0,0.0,0.0
2018,11,9,6,0,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,11,9,6,15,0.0,0.0,2.55,9.3,0.0,0.0,0.0
2018,11,9,6,30,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,11,9,6,45,73.5,9.5,2.45,9.55,12.5,7.47,0.0
2018,11,9,7,0,147.0,19.0,2.4,9.7,25.0,14.95,0.0
2018,11,9,7,15,279.0,32.0,2.45,10.35,62.0,26.49,14.89
2018,11,9,7,30,411.0,45.0,2.5,11.0,99.0,37.28,26.93
2018,11,9,7,45,493.5,53.5,2.55,11.65,143.5,44.05,33.58
2018,11,9,8,0,576.0,62.0,2.6,12.3,188.0,50.9,40.0
2018,11,9,8,15,630.0,68.5,2.6,12.8,233.5,74.72,46.49
2018,11,9,8,30,684.0,75.0,2.6,13.3,279.0,129.75,76.96
2018,11,9,8,45,721.0,79.5,2.65,13.8,322.0,187.17,120.75
2018,11,9,9,0,758.0,84.0,2.7,14.3,365.0,248.92,173.51
2018,11,9,9,15,743.0,96.5,2.6,14.75,395.0,306.62,226.48
2018,11,9,9,30,728.0,109.0,2.5,15.2,425.0,362.03,276.83
2018,11,9,9,45,695.0,127.5,2.4,15.65,446.5,412.76,322.05
2018,11,9,10,0,662.0,146.0,2.3,16.1,468.0,458.69,361.47
2018,11,9,10,15,674.0,150.5,2.2,16.55,492.5,511.54,404.35
2018,11,9,10,30,686.0,155.0,2.1,17.0,517.0,564.35,445.69
2018,11,9,10,45,692.0,158.5,1.95,17.4,533.5,612.2,481.78
2018,11,9,11,0,698.0,162.0,1.8,17.8,550.0,658.87,515.69
2018,11,9,11,15,700.0,164.0,1.7,18.15,559.0,699.86,544.82
2018,11,9,11,30,702.0,166.0,1.6,18.5,568.0,738.82,571.68
2018,11,9,11,45,698.0,168.0,1.5,18.8,569.0,770.75,592.93
2018,11,9,12,0,694.0,170.0,1.4,19.1,570.0,799.84,611.74
2018,11,9,12,15,701.0,166.0,1.35,19.35,567.0,829.83,631.15
2018,11,9,12,30,708.0,162.0,1.3,19.6,564.0,857.27,648.47
2018,11,9,12,45,714.0,156.0,1.2,19.85,553.5,879.03,661.17
2018,11,9,13,0,720.0,150.0,1.1,20.1,543.0,897.79,671.82
2018,11,9,13,15,705.0,148.5,1.05,20.2,521.5,897.8,671.27
2018,11,9,13,30,690.0,147.0,1.0,20.3,500.0,894.04,668.6
2018,11,9,13,45,668.0,144.5,0.95,20.4,471.0,878.58,658.34
2018,11,9,14,0,646.0,142.0,0.9,20.5,442.0,859.41,645.82
2018,11,9,14,15,617.5,137.5,0.85,20.3,407.5,828.2,625.96
2018,11,9,14,30,589.0,133.0,0.8,20.1,373.0,788.99,600.59
2018,11,9,14,45,550.5,125.5,0.75,19.95,333.0,740.44,568.28
2018,11,9,15,0,512.0,118.0,0.7,19.8,293.0,690.22,534.13
2018,11,9,15,15,469.0,107.5,0.7,19.8,251.5,630.58,492.56
2018,11,9,15,30,426.0,97.0,0.7,19.8,210.0,570.52,449.16
2018,11,9,15,45,362.0,83.5,0.85,18.65,167.0,487.25,389.33
2018,11,9,16,0,298.0,70.0,1.0,17.5,124.0,406.0,326.7
2018,11,9,16,15,219.0,52.0,1.15,16.9,85.5,308.03,246.05
2018,11,9,16,30,140.0,34.0,1.3,16.3,47.0,194.5,143.61
2018,11,9,16,45,78.5,19.5,1.4,15.7,26.0,105.46,0.0
2018,11,9,17,0,17.0,5.0,1.5,15.1,5.0,16.77,0.0
2018,11,9,17,15,8.5,2.5,1.65,14.7,2.5,0.0,0.0
2018,11,9,17,30,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,11,9,17,45,0.0,0.0,1.9,13.95,0.0,0.0,0.0
2018,11,9,18,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,11,9,18,15,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,11,9,18,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,11,9,18,45,0.0,0.0,2.05,13.05,0.0,0.0,0.0
2018,11,9,19,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,11,9,19,15,0.0,0.0,2.05,12.85,0.0,0.0,0.0
2018,11,9,19,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,11,9,19,45,0.0,0.0,1.95,12.75,0.0,0.0,0.0
2018,11,9,20,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,11,9,20,15,0.0,0.0,1.8,12.65,0.0,0.0,0.0
2018,11,9,20,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,11,9,20,45,0.0,0.0,1.65,12.55,0.0,0.0,0.0
2018,11,9,21,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,11,9,21,15,0.0,0.0,1.5,12.45,0.0,0.0,0.0
2018,11,9,21,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,11,9,21,45,0.0,0.0,1.35,12.4,0.0,0.0,0.0
2018,11,9,22,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,11,9,22,15,0.0,0.0,1.25,12.25,0.0,0.0,0.0
2018,11,9,22,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,11,9,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,9,23,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,11,9,23,15,0.0,0.0,1.15,11.8,0.0,0.0,0.0
2018,11,9,23,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,11,9,23,45,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,10,0,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,10,0,15,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,10,0,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,10,0,45,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,10,1,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,10,1,15,0.0,0.0,1.05,10.95,0.0,0.0,0.0
2018,11,10,1,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,11,10,1,45,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,11,10,2,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,11,10,2,15,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,11,10,2,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,11,10,2,45,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,11,10,3,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,11,10,3,15,0.0,0.0,1.0,9.75,0.0,0.0,0.0
2018,11,10,3,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,11,10,3,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,11,10,4,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,11,10,4,15,0.0,0.0,1.05,9.25,0.0,0.0,0.0
2018,11,10,4,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,11,10,4,45,0.0,0.0,1.15,8.95,0.0,0.0,0.0
2018,11,10,5,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,11,10,5,15,0.0,0.0,1.25,8.7,0.0,0.0,0.0
2018,11,10,5,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,11,10,5,45,0.0,0.0,1.4,8.45,0.0,0.0,0.0
2018,11,10,6,0,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,11,10,6,15,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,11,10,6,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,11,10,6,45,30.0,7.0,1.75,8.05,8.0,0.0,0.0
2018,11,10,7,0,60.0,14.0,1.8,8.0,16.0,11.02,0.0
2018,11,10,7,15,135.0,31.0,1.85,8.45,45.5,23.26,11.95
2018,11,10,7,30,210.0,48.0,1.9,8.9,75.0,35.75,25.76
2018,11,10,7,45,273.0,65.0,1.95,9.35,114.5,48.0,37.4
2018,11,10,8,0,336.0,82.0,2.0,9.8,154.0,60.06,48.61
2018,11,10,8,15,383.0,95.0,2.0,10.2,194.5,81.91,57.85
2018,11,10,8,30,430.0,108.0,2.0,10.6,235.0,125.82,84.89
2018,11,10,8,45,463.5,119.0,2.05,11.05,273.5,172.18,120.78
2018,11,10,9,0,497.0,130.0,2.1,11.5,312.0,222.74,163.6
2018,11,10,9,15,523.0,138.0,2.05,12.0,347.0,272.8,207.49
2018,11,10,9,30,549.0,146.0,2.0,12.5,382.0,325.64,253.61
2018,11,10,9,45,567.0,153.0,1.9,13.05,412.0,376.93,297.69
2018,11,10,10,0,585.0,160.0,1.8,13.6,442.0,429.57,341.57
2018,11,10,10,15,597.5,165.0,1.75,14.15,465.5,478.68,381.53
2018,11,10,10,30,610.0,170.0,1.7,14.7,489.0,527.99,420.36
2018,11,10,10,45,617.0,173.5,1.6,15.25,505.5,572.42,454.04
2018,11,10,11,0,624.0,177.0,1.5,15.8,522.0,616.0,485.96
2018,11,10,11,15,625.0,179.5,1.45,16.15,530.0,653.21,512.96
2018,11,10,11,30,626.0,182.0,1.4,16.5,538.0,688.62,538.03
2018,11,10,11,45,622.5,184.0,1.3,16.9,539.0,717.97,557.61
2018,11,10,12,0,619.0,186.0,1.2,17.3,540.0,744.92,575.02
2018,11,10,12,15,594.5,192.0,1.2,17.45,529.5,755.28,581.85
2018,11,10,12,30,570.0,198.0,1.2,17.6,519.0,761.94,586.23
2018,11,10,12,45,535.0,203.5,1.2,17.75,499.5,754.73,580.85
2018,11,10,13,0,500.0,209.0,1.2,17.9,480.0,743.64,572.9
2018,11,10,13,15,487.0,204.5,1.2,17.95,460.0,739.5,570.75
2018,11,10,13,30,474.0,200.0,1.2,18.0,440.0,732.61,566.64
2018,11,10,13,45,456.0,192.5,1.15,18.1,413.5,714.8,554.26
2018,11,10,14,0,438.0,185.0,1.1,18.2,387.0,694.42,540.16
2018,11,10,14,15,416.0,175.0,1.05,18.05,355.5,664.86,519.94
2018,11,10,14,30,394.0,165.0,1.0,17.9,324.0,612.31,483.42
2018,11,10,14,45,365.0,152.0,0.9,17.75,288.0,568.98,452.15
2018,11,10,15,0,336.0,139.0,0.8,17.6,252.0,524.71,419.42
2018,11,10,15,15,301.0,122.0,0.8,17.6,213.5,468.07,377.07
2018,11,10,15,30,266.0,105.0,0.8,17.6,175.0,411.24,333.25
2018,11,10,15,45,223.0,86.0,0.85,16.9,137.0,343.86,280.42
2018,11,10,16,0,180.0,67.0,0.9,16.2,99.0,277.1,225.85
2018,11,10,16,15,131.5,47.0,1.0,15.8,66.5,204.12,163.72
2018,11,10,16,30,83.0,27.0,1.1,15.4,34.0,130.41,93.84
2018,11,10,16,45,45.5,15.0,1.2,15.0,18.5,68.2,0.0
2018,11,10,17,0,8.0,3.0,1.3,14.6,3.0,8.4,0.0
2018,11,10,17,15,4.0,1.5,1.4,14.3,1.5,0.0,0.0
2018,11,10,17,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,11,10,17,45,0.0,0.0,1.65,13.75,0.0,0.0,0.0
2018,11,10,18,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,11,10,18,15,0.0,0.0,1.8,13.35,0.0,0.0,0.0
2018,11,10,18,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,11,10,18,45,0.0,0.0,1.85,13.05,0.0,0.0,0.0
2018,11,10,19,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,11,10,19,15,0.0,0.0,1.85,12.8,0.0,0.0,0.0
2018,11,10,19,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,11,10,19,45,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,11,10,20,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,11,10,20,15,0.0,0.0,1.8,12.45,0.0,0.0,0.0
2018,11,10,20,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,11,10,20,45,0.0,0.0,1.75,12.3,0.0,0.0,0.0
2018,11,10,21,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,11,10,21,15,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,11,10,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,11,10,21,45,0.0,0.0,1.7,11.85,0.0,0.0,0.0
2018,11,10,22,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,11,10,22,15,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,11,10,22,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,11,10,22,45,0.0,0.0,1.7,11.35,0.0,0.0,0.0
2018,11,10,23,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,11,10,23,15,0.0,0.0,1.75,11.1,0.0,0.0,0.0
2018,11,10,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,11,10,23,45,0.0,0.0,1.85,10.85,0.0,0.0,0.0
2018,11,11,0,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,11,11,0,15,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,11,11,0,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,11,11,0,45,0.0,0.0,1.95,10.4,0.0,0.0,0.0
2018,11,11,1,0,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,11,11,1,15,0.0,0.0,1.95,10.25,0.0,0.0,0.0
2018,11,11,1,30,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,11,11,1,45,0.0,0.0,1.9,10.15,0.0,0.0,0.0
2018,11,11,2,0,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,11,11,2,15,0.0,0.0,1.95,10.05,0.0,0.0,0.0
2018,11,11,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,11,11,2,45,0.0,0.0,2.05,9.9,0.0,0.0,0.0
2018,11,11,3,0,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,11,11,3,15,0.0,0.0,2.15,9.75,0.0,0.0,0.0
2018,11,11,3,30,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,11,11,3,45,0.0,0.0,2.25,9.65,0.0,0.0,0.0
2018,11,11,4,0,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,11,11,4,15,0.0,0.0,2.35,9.55,0.0,0.0,0.0
2018,11,11,4,30,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,11,11,4,45,0.0,0.0,2.4,9.45,0.0,0.0,0.0
2018,11,11,5,0,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,11,11,5,15,0.0,0.0,2.45,9.35,0.0,0.0,0.0
2018,11,11,5,30,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,11,11,5,45,0.0,0.0,2.55,9.3,0.0,0.0,0.0
2018,11,11,6,0,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,11,11,6,15,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,11,11,6,30,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,11,11,6,45,61.0,8.5,2.6,9.6,10.5,0.0,0.0
2018,11,11,7,0,122.0,17.0,2.6,9.7,21.0,13.38,0.0
2018,11,11,7,15,246.0,30.0,2.75,10.35,55.0,24.79,12.18
2018,11,11,7,30,370.0,43.0,2.9,11.0,89.0,35.51,25.19
2018,11,11,7,45,456.0,52.5,3.0,11.65,132.5,43.09,32.63
2018,11,11,8,0,542.0,62.0,3.1,12.3,176.0,50.71,39.77
2018,11,11,8,15,598.5,69.0,3.25,12.9,221.0,74.2,46.54
2018,11,11,8,30,655.0,76.0,3.4,13.5,266.0,127.75,76.45
2018,11,11,8,45,696.5,79.5,3.55,14.05,308.5,183.13,118.55
2018,11,11,9,0,738.0,83.0,3.7,14.6,351.0,243.38,169.98
2018,11,11,9,15,755.5,89.0,3.65,15.1,387.5,303.48,224.08
2018,11,11,9,30,773.0,95.0,3.6,15.6,424.0,365.06,279.22
2018,11,11,9,45,782.0,101.0,3.55,16.05,454.5,424.4,331.62
2018,11,11,10,0,791.0,107.0,3.5,16.5,485.0,483.72,382.39
2018,11,11,10,15,807.5,108.5,3.35,16.9,511.5,542.36,430.85
2018,11,11,10,30,824.0,110.0,3.2,17.3,538.0,599.39,476.47
2018,11,11,10,45,835.5,111.0,3.05,17.65,557.0,653.69,518.57
2018,11,11,11,0,847.0,112.0,2.9,18.0,576.0,706.96,558.5
2018,11,11,11,15,853.0,112.0,2.8,18.25,586.5,753.95,593.11
2018,11,11,11,30,859.0,112.0,2.7,18.5,597.0,798.85,624.33
2018,11,11,11,45,862.0,111.5,2.65,18.8,600.0,838.5,650.89
2018,11,11,12,0,865.0,111.0,2.6,19.1,603.0,875.39,675.27
2018,11,11,12,15,864.0,110.0,2.55,19.25,597.5,905.31,695.04
2018,11,11,12,30,863.0,109.0,2.5,19.4,592.0,931.87,712.5
2018,11,11,12,45,858.5,108.0,2.5,19.55,579.0,951.71,725.88
2018,11,11,13,0,854.0,107.0,2.5,19.7,566.0,967.84,736.89
2018,11,11,13,15,845.5,104.5,2.45,19.75,545.0,974.65,741.54
2018,11,11,13,30,837.0,102.0,2.4,19.8,524.0,977.53,743.76
2018,11,11,13,45,823.5,99.5,2.35,19.85,496.0,971.56,740.16
2018,11,11,14,0,810.0,97.0,2.3,19.9,468.0,961.67,734.09
2018,11,11,14,15,789.5,94.0,2.2,19.8,433.5,949.31,726.3
2018,11,11,14,30,769.0,91.0,2.1,19.7,399.0,925.18,710.41
2018,11,11,14,45,740.5,86.0,2.0,19.65,359.0,887.29,684.75
2018,11,11,15,0,712.0,81.0,1.9,19.6,319.0,846.59,656.7
2018,11,11,15,15,669.5,75.5,1.9,19.6,275.5,789.31,616.87
2018,11,11,15,30,627.0,70.0,1.9,19.6,232.0,730.37,574.29
2018,11,11,15,45,563.5,62.0,1.55,18.45,187.0,648.0,512.15
2018,11,11,16,0,500.0,54.0,1.2,17.3,142.0,566.06,447.38
2018,11,11,16,15,399.5,43.5,1.3,16.85,100.5,451.1,355.11
2018,11,11,16,30,299.0,33.0,1.4,16.4,59.0,341.04,242.91
2018,11,11,16,45,169.5,19.5,1.45,15.9,32.5,149.37,0.0
2018,11,11,17,0,40.0,6.0,1.5,15.4,6.0,34.91,0.0
2018,11,11,17,15,20.0,3.0,1.5,15.15,3.0,0.0,0.0
2018,11,11,17,30,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,11,11,17,45,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,11,11,18,0,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,11,11,18,15,0.0,0.0,1.55,14.3,0.0,0.0,0.0
2018,11,11,18,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,11,11,18,45,0.0,0.0,1.6,13.95,0.0,0.0,0.0
2018,11,11,19,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,11,11,19,15,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,11,11,19,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,11,11,19,45,0.0,0.0,1.65,13.25,0.0,0.0,0.0
2018,11,11,20,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,11,11,20,15,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,11,11,20,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,11,11,20,45,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2018,11,11,21,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,11,11,21,15,0.0,0.0,1.85,12.1,0.0,0.0,0.0
2018,11,11,21,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,11,11,21,45,0.0,0.0,1.95,11.7,0.0,0.0,0.0
2018,11,11,22,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,11,11,22,15,0.0,0.0,2.05,11.35,0.0,0.0,0.0
2018,11,11,22,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,11,11,22,45,0.0,0.0,2.2,11.05,0.0,0.0,0.0
2018,11,11,23,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,11,11,23,15,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,11,11,23,30,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,11,11,23,45,0.0,0.0,2.55,10.3,0.0,0.0,0.0
2018,11,12,0,0,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,11,12,0,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,11,12,0,30,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,11,12,0,45,0.0,0.0,2.85,9.75,0.0,0.0,0.0
2018,11,12,1,0,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,11,12,1,15,0.0,0.0,2.95,9.45,0.0,0.0,0.0
2018,11,12,1,30,0.0,0.0,3.0,9.3,0.0,0.0,0.0
2018,11,12,1,45,0.0,0.0,3.0,9.15,0.0,0.0,0.0
2018,11,12,2,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,11,12,2,15,0.0,0.0,3.05,8.9,0.0,0.0,0.0
2018,11,12,2,30,0.0,0.0,3.1,8.8,0.0,0.0,0.0
2018,11,12,2,45,0.0,0.0,3.1,8.7,0.0,0.0,0.0
2018,11,12,3,0,0.0,0.0,3.1,8.6,0.0,0.0,0.0
2018,11,12,3,15,0.0,0.0,3.15,8.55,0.0,0.0,0.0
2018,11,12,3,30,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2018,11,12,3,45,0.0,0.0,3.25,8.45,0.0,0.0,0.0
2018,11,12,4,0,0.0,0.0,3.3,8.4,0.0,0.0,0.0
2018,11,12,4,15,0.0,0.0,3.35,8.3,0.0,0.0,0.0
2018,11,12,4,30,0.0,0.0,3.4,8.2,0.0,0.0,0.0
2018,11,12,4,45,0.0,0.0,3.4,8.15,0.0,0.0,0.0
2018,11,12,5,0,0.0,0.0,3.4,8.1,0.0,0.0,0.0
2018,11,12,5,15,0.0,0.0,3.4,8.05,0.0,0.0,0.0
2018,11,12,5,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2018,11,12,5,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2018,11,12,6,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2018,11,12,6,15,0.0,0.0,3.4,8.1,0.0,0.0,0.0
2018,11,12,6,30,0.0,0.0,3.4,8.2,0.0,0.0,0.0
2018,11,12,6,45,59.5,7.5,3.35,8.35,9.5,0.0,0.0
2018,11,12,7,0,119.0,15.0,3.3,8.5,19.0,11.8,0.0
2018,11,12,7,15,241.5,28.5,3.4,9.1,52.5,23.54,10.43
2018,11,12,7,30,364.0,42.0,3.5,9.7,86.0,34.71,24.51
2018,11,12,7,45,443.5,52.5,3.55,10.25,128.5,43.08,32.75
2018,11,12,8,0,523.0,63.0,3.6,10.8,171.0,51.42,40.61
2018,11,12,8,15,575.0,70.5,3.55,11.35,214.5,74.58,47.61
2018,11,12,8,30,627.0,78.0,3.5,11.9,258.0,126.53,77.07
2018,11,12,8,45,661.5,84.0,3.5,12.45,299.0,181.03,119.07
2018,11,12,9,0,696.0,90.0,3.5,13.0,340.0,239.64,169.49
2018,11,12,9,15,709.0,98.0,3.4,13.6,375.0,297.65,221.86
2018,11,12,9,30,722.0,106.0,3.3,14.2,410.0,356.72,274.79
2018,11,12,9,45,724.0,114.0,3.2,14.75,438.0,412.12,323.79
2018,11,12,10,0,726.0,122.0,3.1,15.3,466.0,466.81,370.6
2018,11,12,10,15,740.0,125.0,2.95,15.8,491.0,522.29,416.29
2018,11,12,10,30,754.0,128.0,2.8,16.3,516.0,577.77,460.36
2018,11,12,10,45,764.0,129.5,2.7,16.75,534.0,629.05,500.05
2018,11,12,11,0,774.0,131.0,2.6,17.2,552.0,679.33,537.75
2018,11,12,11,15,780.0,131.5,2.45,17.6,562.5,724.47,570.39
2018,11,12,11,30,786.0,132.0,2.3,18.0,573.0,767.73,600.67
2018,11,12,11,45,788.5,132.0,2.15,18.4,576.0,805.56,625.3
2018,11,12,12,0,791.0,132.0,2.0,18.8,579.0,840.82,647.35
2018,11,12,12,15,779.0,134.5,1.9,19.1,571.0,863.44,661.05
2018,11,12,12,30,767.0,137.0,1.8,19.4,563.0,882.35,672.25
2018,11,12,12,45,747.5,139.5,1.7,19.7,547.0,890.58,676.17
2018,11,12,13,0,728.0,142.0,1.6,20.0,531.0,894.7,677.5
2018,11,12,13,15,718.0,139.0,1.5,20.1,510.5,898.09,678.95
2018,11,12,13,30,708.0,136.0,1.4,20.2,490.0,897.87,678.06
2018,11,12,13,45,693.0,132.0,1.3,20.35,463.0,888.06,670.71
2018,11,12,14,0,678.0,128.0,1.2,20.5,436.0,874.7,661.14
2018,11,12,14,15,656.0,122.5,1.05,20.4,402.5,849.32,643.37
2018,11,12,14,30,634.0,117.0,0.9,20.3,369.0,820.7,623.36
2018,11,12,14,45,603.0,110.5,0.8,20.2,331.0,779.13,595.0
2018,11,12,15,0,572.0,104.0,0.7,20.1,293.0,734.91,564.38
2018,11,12,15,15,528.0,95.0,0.7,20.1,251.5,670.14,519.58
2018,11,12,15,30,484.0,86.0,0.7,20.1,210.0,610.07,476.57
2018,11,12,15,45,422.5,74.5,0.7,19.2,167.5,530.5,418.52
2018,11,12,16,0,361.0,63.0,0.7,18.3,125.0,452.81,358.73
2018,11,12,16,15,275.5,48.0,0.75,17.95,87.0,351.92,276.42
2018,11,12,16,30,190.0,33.0,0.8,17.6,49.0,255.42,176.4
2018,11,12,16,45,105.5,18.5,0.8,17.25,26.5,97.95,0.0
2018,11,12,17,0,21.0,4.0,0.8,16.9,4.0,3.15,0.0
2018,11,12,17,15,10.5,2.0,0.8,16.65,2.0,0.0,0.0
2018,11,12,17,30,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,11,12,17,45,0.0,0.0,0.85,16.15,0.0,0.0,0.0
2018,11,12,18,0,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,11,12,18,15,0.0,0.0,0.9,15.75,0.0,0.0,0.0
2018,11,12,18,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,11,12,18,45,0.0,0.0,0.9,15.45,0.0,0.0,0.0
2018,11,12,19,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,11,12,19,15,0.0,0.0,0.9,15.15,0.0,0.0,0.0
2018,11,12,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,11,12,19,45,0.0,0.0,0.85,14.9,0.0,0.0,0.0
2018,11,12,20,0,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,11,12,20,15,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,11,12,20,30,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,11,12,20,45,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2018,11,12,21,0,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,11,12,21,15,0.0,0.0,0.7,14.35,0.0,0.0,0.0
2018,11,12,21,30,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,11,12,21,45,0.0,0.0,0.65,14.2,0.0,0.0,0.0
2018,11,12,22,0,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,11,12,22,15,0.0,0.0,0.6,14.05,0.0,0.0,0.0
2018,11,12,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,11,12,22,45,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,11,12,23,0,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,11,12,23,15,0.0,0.0,0.65,13.65,0.0,0.0,0.0
2018,11,12,23,30,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,11,12,23,45,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,11,13,0,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,11,13,0,15,0.0,0.0,0.75,12.9,0.0,0.0,0.0
2018,11,13,0,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,11,13,0,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,11,13,1,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,11,13,1,15,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,11,13,1,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,11,13,1,45,0.0,0.0,1.25,11.6,0.0,0.0,0.0
2018,11,13,2,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,11,13,2,15,0.0,0.0,1.4,11.25,0.0,0.0,0.0
2018,11,13,2,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,11,13,2,45,0.0,0.0,1.55,10.95,0.0,0.0,0.0
2018,11,13,3,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,11,13,3,15,0.0,0.0,1.65,10.7,0.0,0.0,0.0
2018,11,13,3,30,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,11,13,3,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2018,11,13,4,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,11,13,4,15,0.0,0.0,1.85,10.3,0.0,0.0,0.0
2018,11,13,4,30,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,11,13,4,45,0.0,0.0,1.95,10.1,0.0,0.0,0.0
2018,11,13,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,11,13,5,15,0.0,0.0,2.05,9.9,0.0,0.0,0.0
2018,11,13,5,30,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,11,13,5,45,0.0,0.0,2.15,9.75,0.0,0.0,0.0
2018,11,13,6,0,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,11,13,6,15,0.0,0.0,2.25,9.65,0.0,0.0,0.0
2018,11,13,6,30,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,11,13,6,45,3.0,3.0,2.35,9.6,3.0,0.0,0.0
2018,11,13,7,0,6.0,6.0,2.4,9.6,6.0,4.72,0.0
2018,11,13,7,15,3.0,16.0,2.45,9.9,16.0,12.2,2.06
2018,11,13,7,30,0.0,26.0,2.5,10.2,26.0,19.85,11.52
2018,11,13,7,45,0.0,37.0,2.55,10.5,37.0,28.3,19.57
2018,11,13,8,0,0.0,48.0,2.6,10.8,48.0,36.53,27.26
2018,11,13,8,15,1.5,68.0,2.6,11.2,68.5,51.05,38.5
2018,11,13,8,30,3.0,88.0,2.6,11.6,89.0,66.27,51.54
2018,11,13,8,45,36.0,107.0,2.6,12.0,120.0,87.54,68.15
2018,11,13,9,0,69.0,126.0,2.6,12.4,151.0,113.25,88.67
2018,11,13,9,15,64.5,136.0,2.6,12.9,161.0,125.79,99.66
2018,11,13,9,30,60.0,146.0,2.6,13.4,171.0,137.82,110.08
2018,11,13,9,45,41.5,160.0,2.6,13.9,178.0,147.07,118.11
2018,11,13,10,0,23.0,174.0,2.6,14.4,185.0,148.17,118.94
2018,11,13,10,15,36.5,189.5,2.6,14.7,208.0,178.32,143.67
2018,11,13,10,30,50.0,205.0,2.6,15.0,231.0,204.13,164.69
2018,11,13,10,45,65.0,216.0,2.55,15.3,250.5,228.54,184.51
2018,11,13,11,0,80.0,227.0,2.5,15.6,270.0,254.79,205.72
2018,11,13,11,15,138.0,236.0,2.4,15.7,312.0,326.6,264.02
2018,11,13,11,30,196.0,245.0,2.3,15.8,354.0,390.05,314.8
2018,11,13,11,45,112.0,228.0,2.2,15.9,290.5,316.41,254.9
2018,11,13,12,0,28.0,211.0,2.1,16.0,227.0,217.27,173.78
2018,11,13,12,15,44.5,220.5,1.95,16.1,245.5,245.37,197.1
2018,11,13,12,30,61.0,230.0,1.8,16.2,264.0,275.24,221.27
2018,11,13,12,45,160.0,226.5,1.7,16.25,312.0,389.05,313.69
2018,11,13,13,0,259.0,223.0,1.6,16.3,360.0,509.16,407.38
2018,11,13,13,15,350.0,198.5,1.5,16.3,376.5,576.91,460.01
2018,11,13,13,30,441.0,174.0,1.4,16.3,393.0,670.0,529.74
2018,11,13,13,45,393.0,172.0,1.35,16.3,359.5,628.26,497.96
2018,11,13,14,0,345.0,170.0,1.3,16.3,326.0,560.24,448.21
2018,11,13,14,15,344.5,156.5,1.2,16.05,302.5,547.29,440.08
2018,11,13,14,30,344.0,143.0,1.1,15.8,279.0,532.62,430.02
2018,11,13,14,45,327.0,130.5,1.05,15.55,249.5,501.43,407.2
2018,11,13,15,0,310.0,118.0,1.0,15.3,220.0,469.13,383.16
2018,11,13,15,15,279.5,104.5,1.0,15.3,187.0,421.55,346.21
2018,11,13,15,30,249.0,91.0,1.0,15.3,154.0,373.95,308.18
2018,11,13,15,45,219.0,76.0,1.1,14.7,123.5,324.72,268.45
2018,11,13,16,0,189.0,61.0,1.2,14.1,93.0,276.2,227.41
2018,11,13,16,15,130.0,45.5,1.25,13.85,64.5,202.83,162.96
2018,11,13,16,30,71.0,30.0,1.3,13.6,36.0,130.1,87.53
2018,11,13,16,45,41.5,17.0,1.3,13.4,20.0,46.17,0.0
2018,11,13,17,0,12.0,4.0,1.3,13.2,4.0,3.15,0.0
2018,11,13,17,15,6.0,2.0,1.3,13.1,2.0,0.0,0.0
2018,11,13,17,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,11,13,17,45,0.0,0.0,1.35,12.85,0.0,0.0,0.0
2018,11,13,18,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,11,13,18,15,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,11,13,18,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,11,13,18,45,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,11,13,19,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,11,13,19,15,0.0,0.0,1.4,12.25,0.0,0.0,0.0
2018,11,13,19,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,11,13,19,45,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,11,13,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,11,13,20,15,0.0,0.0,1.4,11.95,0.0,0.0,0.0
2018,11,13,20,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,11,13,20,45,0.0,0.0,1.45,11.85,0.0,0.0,0.0
2018,11,13,21,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,11,13,21,15,0.0,0.0,1.5,11.75,0.0,0.0,0.0
2018,11,13,21,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,11,13,21,45,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,11,13,22,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,11,13,22,15,0.0,0.0,1.55,11.4,0.0,0.0,0.0
2018,11,13,22,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,11,13,22,45,0.0,0.0,1.6,11.25,0.0,0.0,0.0
2018,11,13,23,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,11,13,23,15,0.0,0.0,1.65,11.05,0.0,0.0,0.0
2018,11,13,23,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,11,13,23,45,0.0,0.0,1.75,10.8,0.0,0.0,0.0
2018,11,14,0,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,11,14,0,15,0.0,0.0,1.85,10.55,0.0,0.0,0.0
2018,11,14,0,30,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,11,14,0,45,0.0,0.0,1.9,10.25,0.0,0.0,0.0
2018,11,14,1,0,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,11,14,1,15,0.0,0.0,1.95,9.95,0.0,0.0,0.0
2018,11,14,1,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,11,14,1,45,0.0,0.0,2.0,9.65,0.0,0.0,0.0
2018,11,14,2,0,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,11,14,2,15,0.0,0.0,2.0,9.35,0.0,0.0,0.0
2018,11,14,2,30,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,11,14,2,45,0.0,0.0,2.0,9.05,0.0,0.0,0.0
2018,11,14,3,0,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,11,14,3,15,0.0,0.0,2.0,8.75,0.0,0.0,0.0
2018,11,14,3,30,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,11,14,3,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,11,14,4,0,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,11,14,4,15,0.0,0.0,2.05,8.25,0.0,0.0,0.0
2018,11,14,4,30,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,11,14,4,45,0.0,0.0,2.1,7.95,0.0,0.0,0.0
2018,11,14,5,0,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,11,14,5,15,0.0,0.0,2.15,7.7,0.0,0.0,0.0
2018,11,14,5,30,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,11,14,5,45,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2018,11,14,6,0,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,11,14,6,15,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,11,14,6,30,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,11,14,6,45,30.0,5.5,2.25,7.4,6.5,0.0,0.0
2018,11,14,7,0,60.0,11.0,2.3,7.4,13.0,8.65,0.0
2018,11,14,7,15,148.5,27.0,2.3,8.0,41.5,20.39,6.03
2018,11,14,7,30,237.0,43.0,2.3,8.6,70.0,32.33,22.31
2018,11,14,7,45,306.5,57.5,2.35,9.2,108.5,43.04,32.76
2018,11,14,8,0,376.0,72.0,2.4,9.8,147.0,53.63,42.69
2018,11,14,8,15,425.0,84.0,2.4,10.25,187.5,75.89,51.85
2018,11,14,8,30,474.0,96.0,2.4,10.7,228.0,121.5,79.43
2018,11,14,8,45,508.0,106.0,2.45,11.2,267.0,169.49,116.6
2018,11,14,9,0,542.0,116.0,2.5,11.7,306.0,221.67,161.06
2018,11,14,9,15,566.0,123.5,2.45,12.3,340.5,272.96,206.5
2018,11,14,9,30,590.0,131.0,2.4,12.9,375.0,326.73,253.89
2018,11,14,9,45,605.0,138.0,2.3,13.45,404.5,378.66,299.1
2018,11,14,10,0,620.0,145.0,2.2,14.0,434.0,436.6,347.63
2018,11,14,10,15,636.0,148.5,2.2,14.65,458.5,488.05,389.79
2018,11,14,10,30,652.0,152.0,2.2,15.3,483.0,539.93,431.04
2018,11,14,10,45,662.0,153.5,2.15,15.9,499.5,586.47,466.93
2018,11,14,11,0,672.0,155.0,2.1,16.5,516.0,632.23,501.19
2018,11,14,11,15,678.5,156.5,2.05,16.95,526.5,674.48,532.17
2018,11,14,11,30,685.0,158.0,2.0,17.4,537.0,715.18,561.27
2018,11,14,11,45,687.0,157.0,1.95,17.8,538.5,748.1,584.31
2018,11,14,12,0,689.0,156.0,1.9,18.2,540.0,778.65,605.19
2018,11,14,12,15,674.5,159.0,1.8,18.45,532.0,796.29,615.97
2018,11,14,12,30,660.0,162.0,1.7,18.7,524.0,810.3,624.3
2018,11,14,12,45,637.5,165.0,1.65,18.95,508.0,813.25,625.52
2018,11,14,13,0,615.0,168.0,1.6,19.2,492.0,805.5,619.55
2018,11,14,13,15,601.5,165.0,1.55,19.3,472.0,804.02,618.54
2018,11,14,13,30,588.0,162.0,1.5,19.4,452.0,799.5,615.45
2018,11,14,13,45,569.0,157.5,1.4,19.45,425.5,784.83,604.99
2018,11,14,14,0,550.0,153.0,1.3,19.5,399.0,767.31,592.68
2018,11,14,14,15,525.5,145.5,1.25,19.3,366.5,738.03,573.19
2018,11,14,14,30,501.0,138.0,1.2,19.1,334.0,706.36,551.89
2018,11,14,14,45,462.0,129.0,1.15,18.9,295.5,656.48,517.07
2018,11,14,15,0,423.0,120.0,1.1,18.7,257.0,605.24,480.56
2018,11,14,15,15,389.0,107.5,1.1,18.7,220.5,553.46,442.46
2018,11,14,15,30,355.0,95.0,1.1,18.7,184.0,501.17,402.5
2018,11,14,15,45,300.5,79.5,1.15,17.75,144.5,426.01,344.51
2018,11,14,16,0,246.0,64.0,1.2,16.8,105.0,352.42,284.94
2018,11,14,16,15,180.0,45.5,1.3,16.3,70.5,266.53,211.54
2018,11,14,16,30,114.0,27.0,1.4,15.8,36.0,157.6,103.37
2018,11,14,16,45,62.5,14.5,1.5,15.3,19.0,60.79,0.0
2018,11,14,17,0,11.0,2.0,1.6,14.8,2.0,0.0,0.0
2018,11,14,17,15,5.5,1.0,1.65,14.5,1.0,0.0,0.0
2018,11,14,17,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,11,14,17,45,0.0,0.0,1.75,13.9,0.0,0.0,0.0
2018,11,14,18,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,11,14,18,15,0.0,0.0,1.8,13.45,0.0,0.0,0.0
2018,11,14,18,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,11,14,18,45,0.0,0.0,1.8,13.15,0.0,0.0,0.0
2018,11,14,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,11,14,19,15,0.0,0.0,1.7,12.95,0.0,0.0,0.0
2018,11,14,19,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,11,14,19,45,0.0,0.0,1.55,12.85,0.0,0.0,0.0
2018,11,14,20,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,11,14,20,15,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,11,14,20,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,11,14,20,45,0.0,0.0,1.25,12.8,0.0,0.0,0.0
2018,11,14,21,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,11,14,21,15,0.0,0.0,1.05,12.75,0.0,0.0,0.0
2018,11,14,21,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,11,14,21,45,0.0,0.0,0.8,12.65,0.0,0.0,0.0
2018,11,14,22,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,11,14,22,15,0.0,0.0,0.65,12.55,0.0,0.0,0.0
2018,11,14,22,30,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,11,14,22,45,0.0,0.0,0.5,12.45,0.0,0.0,0.0
2018,11,14,23,0,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,11,14,23,15,0.0,0.0,0.45,12.3,0.0,0.0,0.0
2018,11,14,23,30,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,11,14,23,45,0.0,0.0,0.5,12.1,0.0,0.0,0.0
2018,11,15,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,11,15,0,15,0.0,0.0,0.55,11.9,0.0,0.0,0.0
2018,11,15,0,30,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,11,15,0,45,0.0,0.0,0.65,11.7,0.0,0.0,0.0
2018,11,15,1,0,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,11,15,1,15,0.0,0.0,0.75,11.45,0.0,0.0,0.0
2018,11,15,1,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,11,15,1,45,0.0,0.0,0.85,11.15,0.0,0.0,0.0
2018,11,15,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,11,15,2,15,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,11,15,2,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,15,2,45,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,11,15,3,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,11,15,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,11,15,3,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,11,15,3,45,0.0,0.0,1.6,9.65,0.0,0.0,0.0
2018,11,15,4,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,11,15,4,15,0.0,0.0,1.75,9.3,0.0,0.0,0.0
2018,11,15,4,30,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,11,15,4,45,0.0,0.0,1.9,8.95,0.0,0.0,0.0
2018,11,15,5,0,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,11,15,5,15,0.0,0.0,2.05,8.6,0.0,0.0,0.0
2018,11,15,5,30,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,11,15,5,45,0.0,0.0,2.15,8.25,0.0,0.0,0.0
2018,11,15,6,0,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,11,15,6,15,0.0,0.0,2.25,8.05,0.0,0.0,0.0
2018,11,15,6,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,11,15,6,45,15.5,4.0,2.35,7.95,4.5,0.0,0.0
2018,11,15,7,0,31.0,8.0,2.4,7.9,9.0,6.29,0.0
2018,11,15,7,15,90.0,24.5,2.4,8.4,33.0,18.41,3.38
2018,11,15,7,30,149.0,41.0,2.4,8.9,57.0,30.42,20.48
2018,11,15,7,45,207.0,59.0,2.45,9.35,93.0,43.3,32.91
2018,11,15,8,0,265.0,77.0,2.5,9.8,129.0,56.0,44.77
2018,11,15,8,15,310.5,93.0,2.55,10.25,168.0,77.9,55.79
2018,11,15,8,30,356.0,109.0,2.6,10.7,207.0,119.07,82.25
2018,11,15,8,45,375.5,121.0,2.65,11.15,238.5,159.13,113.86
2018,11,15,9,0,395.0,133.0,2.7,11.6,270.0,201.7,150.37
2018,11,15,9,15,430.0,139.0,2.6,12.05,303.0,246.35,189.13
2018,11,15,9,30,465.0,145.0,2.5,12.5,336.0,294.84,231.29
2018,11,15,9,45,513.0,151.0,2.45,13.0,376.0,352.23,280.03
2018,11,15,10,0,561.0,157.0,2.4,13.5,416.0,414.5,331.84
2018,11,15,10,15,578.5,161.5,2.4,14.05,441.0,464.12,372.83
2018,11,15,10,30,596.0,166.0,2.4,14.6,466.0,514.52,413.35
2018,11,15,10,45,605.5,169.0,2.4,15.15,483.0,559.03,448.3
2018,11,15,11,0,615.0,172.0,2.4,15.7,500.0,602.96,481.92
2018,11,15,11,15,622.0,173.0,2.3,16.1,510.0,642.32,511.15
2018,11,15,11,30,629.0,174.0,2.2,16.5,520.0,686.5,543.03
2018,11,15,11,45,632.0,174.5,2.1,16.85,523.0,719.65,566.35
2018,11,15,12,0,635.0,175.0,2.0,17.2,526.0,750.68,587.71
2018,11,15,12,15,616.5,179.0,1.95,17.4,517.5,758.06,592.44
2018,11,15,12,30,598.0,183.0,1.9,17.6,509.0,768.58,599.36
2018,11,15,12,45,570.5,187.0,1.85,17.8,492.0,767.49,597.85
2018,11,15,13,0,543.0,191.0,1.8,18.0,475.0,762.79,593.89
2018,11,15,13,15,531.5,186.0,1.75,18.05,455.5,760.12,592.31
2018,11,15,13,30,520.0,181.0,1.7,18.1,436.0,754.61,588.75
2018,11,15,13,45,503.0,175.0,1.65,18.2,410.5,739.83,578.5
2018,11,15,14,0,486.0,169.0,1.6,18.3,385.0,722.4,566.42
2018,11,15,14,15,464.5,160.0,1.5,18.1,354.0,694.54,547.0
2018,11,15,14,30,443.0,151.0,1.4,17.9,323.0,664.45,525.82
2018,11,15,14,45,414.5,139.5,1.3,17.7,287.5,622.54,495.56
2018,11,15,15,0,386.0,128.0,1.2,17.5,252.0,579.14,463.63
2018,11,15,15,15,346.5,113.5,1.2,17.5,213.5,520.4,419.48
2018,11,15,15,30,307.0,99.0,1.2,17.5,175.0,442.85,359.91
2018,11,15,15,45,259.0,81.5,1.15,16.5,137.0,372.59,304.37
2018,11,15,16,0,211.0,64.0,1.1,15.5,99.0,303.42,247.24
2018,11,15,16,15,153.5,45.5,1.1,15.25,66.5,225.3,179.21
2018,11,15,16,30,96.0,27.0,1.1,15.0,34.0,142.7,89.87
2018,11,15,16,45,52.0,14.5,1.1,14.7,18.0,52.49,0.0
2018,11,15,17,0,8.0,2.0,1.1,14.4,2.0,0.0,0.0
2018,11,15,17,15,4.0,1.0,1.05,14.25,1.0,0.0,0.0
2018,11,15,17,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,11,15,17,45,0.0,0.0,1.0,13.95,0.0,0.0,0.0
2018,11,15,18,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,11,15,18,15,0.0,0.0,1.05,13.7,0.0,0.0,0.0
2018,11,15,18,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,11,15,18,45,0.0,0.0,1.15,13.45,0.0,0.0,0.0
2018,11,15,19,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,11,15,19,15,0.0,0.0,1.25,13.2,0.0,0.0,0.0
2018,11,15,19,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,11,15,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2018,11,15,20,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,11,15,20,15,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,11,15,20,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,11,15,20,45,0.0,0.0,1.45,12.65,0.0,0.0,0.0
2018,11,15,21,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,11,15,21,15,0.0,0.0,1.5,12.45,0.0,0.0,0.0
2018,11,15,21,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,11,15,21,45,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,11,15,22,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,11,15,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,11,15,22,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,11,15,22,45,0.0,0.0,1.55,11.8,0.0,0.0,0.0
2018,11,15,23,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,11,15,23,15,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,11,15,23,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,11,15,23,45,0.0,0.0,1.65,11.35,0.0,0.0,0.0
2018,11,16,0,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,11,16,0,15,0.0,0.0,1.8,10.95,0.0,0.0,0.0
2018,11,16,0,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,11,16,0,45,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2018,11,16,1,0,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,11,16,1,15,0.0,0.0,2.1,10.05,0.0,0.0,0.0
2018,11,16,1,30,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,11,16,1,45,0.0,0.0,2.25,9.55,0.0,0.0,0.0
2018,11,16,2,0,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,11,16,2,15,0.0,0.0,2.35,9.15,0.0,0.0,0.0
2018,11,16,2,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,11,16,2,45,0.0,0.0,2.4,8.85,0.0,0.0,0.0
2018,11,16,3,0,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,11,16,3,15,0.0,0.0,2.45,8.6,0.0,0.0,0.0
2018,11,16,3,30,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,11,16,3,45,0.0,0.0,2.55,8.35,0.0,0.0,0.0
2018,11,16,4,0,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,11,16,4,15,0.0,0.0,2.6,8.1,0.0,0.0,0.0
2018,11,16,4,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,11,16,4,45,0.0,0.0,2.6,7.9,0.0,0.0,0.0
2018,11,16,5,0,0.0,0.0,2.6,7.8,0.0,0.0,0.0
2018,11,16,5,15,0.0,0.0,2.6,7.75,0.0,0.0,0.0
2018,11,16,5,30,0.0,0.0,2.6,7.7,0.0,0.0,0.0
2018,11,16,5,45,0.0,0.0,2.55,7.6,0.0,0.0,0.0
2018,11,16,6,0,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2018,11,16,6,15,0.0,0.0,2.5,7.55,0.0,0.0,0.0
2018,11,16,6,30,0.0,0.0,2.5,7.6,0.0,0.0,0.0
2018,11,16,6,45,25.5,5.0,2.45,7.6,5.5,0.0,0.0
2018,11,16,7,0,51.0,10.0,2.4,7.6,11.0,7.87,0.0
2018,11,16,7,15,139.0,25.0,2.45,8.2,37.5,18.89,1.67
2018,11,16,7,30,227.0,40.0,2.5,8.8,64.0,30.13,20.05
2018,11,16,7,45,303.5,53.5,2.55,9.4,102.0,40.21,30.1
2018,11,16,8,0,380.0,67.0,2.6,10.0,140.0,50.23,39.54
2018,11,16,8,15,435.0,77.5,2.55,10.45,180.5,71.5,47.94
2018,11,16,8,30,490.0,88.0,2.5,10.9,221.0,116.95,74.88
2018,11,16,8,45,529.5,95.5,2.5,11.35,260.0,168.27,114.58
2018,11,16,9,0,569.0,103.0,2.5,11.8,299.0,220.89,159.3
2018,11,16,9,15,570.0,115.5,2.45,12.35,329.5,271.29,204.97
2018,11,16,9,30,571.0,128.0,2.4,12.9,360.0,316.99,246.48
2018,11,16,9,45,555.5,143.0,2.4,13.45,383.0,362.25,286.91
2018,11,16,10,0,540.0,158.0,2.4,14.0,406.0,405.3,324.1
2018,11,16,10,15,556.0,163.0,2.3,14.5,430.0,453.42,363.76
2018,11,16,10,30,572.0,168.0,2.2,15.0,454.0,502.22,402.71
2018,11,16,10,45,583.0,171.0,2.15,15.45,471.0,546.45,437.33
2018,11,16,11,0,594.0,174.0,2.1,15.9,488.0,590.31,470.74
2018,11,16,11,15,601.0,175.5,2.0,16.25,498.5,629.23,499.56
2018,11,16,11,30,608.0,177.0,1.9,16.6,509.0,666.93,526.78
2018,11,16,11,45,611.5,176.5,1.8,16.9,511.5,698.37,548.94
2018,11,16,12,0,615.0,176.0,1.7,17.2,514.0,727.91,569.3
2018,11,16,12,15,627.5,170.0,1.6,17.45,512.0,764.39,594.37
2018,11,16,12,30,640.0,164.0,1.5,17.7,510.0,792.67,612.93
2018,11,16,12,45,653.0,156.0,1.45,17.95,502.0,817.19,628.95
2018,11,16,13,0,666.0,148.0,1.4,18.2,494.0,839.17,643.21
2018,11,16,13,15,655.5,144.5,1.35,18.35,474.5,840.53,643.59
2018,11,16,13,30,645.0,141.0,1.3,18.5,455.0,838.49,642.0
2018,11,16,13,45,628.5,137.0,1.2,18.6,429.0,826.65,633.28
2018,11,16,14,0,612.0,133.0,1.1,18.7,403.0,811.43,622.37
2018,11,16,14,15,589.0,127.0,1.0,18.65,371.0,784.5,603.73
2018,11,16,14,30,566.0,121.0,0.9,18.6,339.0,748.51,578.73
2018,11,16,14,45,534.0,113.5,0.75,18.55,302.5,706.85,548.77
2018,11,16,15,0,502.0,106.0,0.6,18.5,266.0,663.52,517.1
2018,11,16,15,15,458.0,96.0,0.6,18.5,226.5,604.08,474.76
2018,11,16,15,30,414.0,86.0,0.6,18.5,187.0,544.37,430.68
2018,11,16,15,45,355.0,73.0,0.55,17.85,147.5,467.01,371.83
2018,11,16,16,0,296.0,60.0,0.5,17.2,108.0,391.53,311.58
2018,11,16,16,15,218.0,44.5,0.5,16.9,73.5,298.71,232.97
2018,11,16,16,30,140.0,29.0,0.5,16.6,39.0,201.74,121.26
2018,11,16,16,45,74.0,15.5,0.5,16.3,20.5,70.64,0.0
2018,11,16,17,0,8.0,2.0,0.5,16.0,2.0,0.0,0.0
2018,11,16,17,15,4.0,1.0,0.55,15.75,1.0,0.0,0.0
2018,11,16,17,30,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,11,16,17,45,0.0,0.0,0.7,15.25,0.0,0.0,0.0
2018,11,16,18,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,11,16,18,15,0.0,0.0,0.8,14.75,0.0,0.0,0.0
2018,11,16,18,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,11,16,18,45,0.0,0.0,0.85,14.25,0.0,0.0,0.0
2018,11,16,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,11,16,19,15,0.0,0.0,0.95,13.85,0.0,0.0,0.0
2018,11,16,19,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,11,16,19,45,0.0,0.0,1.0,13.55,0.0,0.0,0.0
2018,11,16,20,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,11,16,20,15,0.0,0.0,1.0,13.35,0.0,0.0,0.0
2018,11,16,20,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,11,16,20,45,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,11,16,21,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,11,16,21,15,0.0,0.0,0.95,13.15,0.0,0.0,0.0
2018,11,16,21,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,11,16,21,45,0.0,0.0,0.85,13.1,0.0,0.0,0.0
2018,11,16,22,0,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,11,16,22,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2018,11,16,22,30,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,11,16,22,45,0.0,0.0,0.65,12.85,0.0,0.0,0.0
2018,11,16,23,0,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,11,16,23,15,0.0,0.0,0.55,12.75,0.0,0.0,0.0
2018,11,16,23,30,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,11,16,23,45,0.0,0.0,0.5,12.65,0.0,0.0,0.0
2018,11,17,0,0,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,11,17,0,15,0.0,0.0,0.5,12.45,0.0,0.0,0.0
2018,11,17,0,30,0.0,0.0,0.5,12.3,0.0,0.0,0.0
2018,11,17,0,45,0.0,0.0,0.55,12.15,0.0,0.0,0.0
2018,11,17,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,11,17,1,15,0.0,0.0,0.65,11.85,0.0,0.0,0.0
2018,11,17,1,30,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,11,17,1,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2018,11,17,2,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,11,17,2,15,0.0,0.0,0.85,11.1,0.0,0.0,0.0
2018,11,17,2,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,11,17,2,45,0.0,0.0,0.95,10.7,0.0,0.0,0.0
2018,11,17,3,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,11,17,3,15,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,11,17,3,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,11,17,3,45,0.0,0.0,1.25,9.9,0.0,0.0,0.0
2018,11,17,4,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,11,17,4,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,11,17,4,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,11,17,4,45,0.0,0.0,1.55,9.15,0.0,0.0,0.0
2018,11,17,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,11,17,5,15,0.0,0.0,1.65,8.85,0.0,0.0,0.0
2018,11,17,5,30,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,11,17,5,45,0.0,0.0,1.75,8.55,0.0,0.0,0.0
2018,11,17,6,0,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,11,17,6,15,0.0,0.0,1.8,8.35,0.0,0.0,0.0
2018,11,17,6,30,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,11,17,6,45,21.0,4.0,1.75,8.25,4.5,0.0,0.0
2018,11,17,7,0,42.0,8.0,1.7,8.2,9.0,6.29,0.0
2018,11,17,7,15,132.0,23.5,1.7,8.6,35.5,17.77,0.0
2018,11,17,7,30,222.0,39.0,1.7,9.0,62.0,29.39,19.2
2018,11,17,7,45,299.5,52.5,1.65,9.4,99.5,39.48,29.41
2018,11,17,8,0,377.0,66.0,1.6,9.8,137.0,49.51,38.9
2018,11,17,8,15,434.0,76.0,1.55,10.2,177.5,70.25,47.0
2018,11,17,8,30,491.0,86.0,1.5,10.6,218.0,115.37,73.54
2018,11,17,8,45,533.5,93.5,1.45,11.0,257.5,167.07,113.29
2018,11,17,9,0,576.0,101.0,1.4,11.4,297.0,220.52,158.35
2018,11,17,9,15,624.5,101.5,1.3,12.0,335.0,274.84,205.36
2018,11,17,9,30,673.0,102.0,1.2,12.6,373.0,334.29,256.63
2018,11,17,9,45,719.5,98.5,1.1,13.2,408.0,394.04,307.31
2018,11,17,10,0,766.0,95.0,1.0,13.8,443.0,457.61,359.49
2018,11,17,10,15,779.5,97.0,0.95,14.25,467.5,512.34,403.77
2018,11,17,10,30,793.0,99.0,0.9,14.7,492.0,567.14,446.44
2018,11,17,10,45,802.0,100.0,0.8,15.1,509.5,617.75,484.03
2018,11,17,11,0,811.0,101.0,0.7,15.5,527.0,667.19,519.24
2018,11,17,11,15,774.5,111.5,0.65,15.75,524.5,695.88,538.86
2018,11,17,11,30,738.0,122.0,0.6,16.0,522.0,716.94,552.69
2018,11,17,11,45,780.5,112.5,0.6,16.25,537.5,773.85,591.53
2018,11,17,12,0,823.0,103.0,0.6,16.5,553.0,826.28,625.75
2018,11,17,12,15,793.5,112.0,0.6,16.6,542.5,846.47,638.4
2018,11,17,12,30,764.0,121.0,0.6,16.7,532.0,857.65,645.59
2018,11,17,12,45,721.0,132.0,0.65,16.8,512.5,853.86,644.01
2018,11,17,13,0,678.0,143.0,0.7,16.9,493.0,844.5,639.03
2018,11,17,13,15,668.5,139.5,0.8,16.85,473.5,847.02,643.46
2018,11,17,13,30,659.0,136.0,0.9,16.8,454.0,846.15,645.49
2018,11,17,13,45,644.5,131.5,0.95,16.8,428.5,835.94,640.31
2018,11,17,14,0,630.0,127.0,1.0,16.8,403.0,822.39,632.94
2018,11,17,14,15,608.0,121.5,1.1,16.6,371.5,797.11,618.53
2018,11,17,14,30,586.0,116.0,1.2,16.4,340.0,768.74,601.64
2018,11,17,14,45,555.0,108.5,1.25,16.2,303.5,720.55,569.33
2018,11,17,15,0,524.0,101.0,1.3,16.0,267.0,677.94,540.23
2018,11,17,15,15,479.0,92.0,1.3,16.0,227.5,618.56,496.59
2018,11,17,15,30,434.0,83.0,1.3,16.0,188.0,558.92,451.17
2018,11,17,15,45,373.0,71.0,1.35,14.9,148.5,480.7,391.28
2018,11,17,16,0,312.0,59.0,1.4,13.8,109.0,404.53,329.69
2018,11,17,16,15,230.0,43.5,1.5,13.2,74.0,307.85,245.52
2018,11,17,16,30,148.0,28.0,1.6,12.6,39.0,205.46,120.55
2018,11,17,16,45,78.0,15.0,1.65,12.0,20.5,73.4,0.0
2018,11,17,17,0,8.0,2.0,1.7,11.4,2.0,0.0,0.0
2018,11,17,17,15,4.0,1.0,1.65,11.15,1.0,0.0,0.0
2018,11,17,17,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,11,17,17,45,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,11,17,18,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,11,17,18,15,0.0,0.0,1.55,10.2,0.0,0.0,0.0
2018,11,17,18,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,11,17,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2018,11,17,19,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,11,17,19,15,0.0,0.0,1.35,9.9,0.0,0.0,0.0
2018,11,17,19,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,11,17,19,45,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,11,17,20,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,11,17,20,15,0.0,0.0,1.05,9.9,0.0,0.0,0.0
2018,11,17,20,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,11,17,20,45,0.0,0.0,0.95,9.95,0.0,0.0,0.0
2018,11,17,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,11,17,21,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2018,11,17,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,11,17,21,45,0.0,0.0,0.75,10.05,0.0,0.0,0.0
2018,11,17,22,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,11,17,22,15,0.0,0.0,0.7,10.15,0.0,0.0,0.0
2018,11,17,22,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,11,17,22,45,0.0,0.0,0.65,10.25,0.0,0.0,0.0
2018,11,17,23,0,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,11,17,23,15,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,11,17,23,30,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,11,17,23,45,0.0,0.0,0.6,10.35,0.0,0.0,0.0
2018,11,18,0,0,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,11,18,0,15,0.0,0.0,0.6,10.35,0.0,0.0,0.0
2018,11,18,0,30,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,11,18,0,45,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,11,18,1,0,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,11,18,1,15,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,11,18,1,30,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,11,18,1,45,0.0,0.0,0.6,10.05,0.0,0.0,0.0
2018,11,18,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
