Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,18,2,15,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,11,18,2,30,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,11,18,2,45,0.0,0.0,0.6,9.75,0.0,0.0,0.0
2018,11,18,3,0,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,11,18,3,15,0.0,0.0,0.6,9.65,0.0,0.0,0.0
2018,11,18,3,30,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,11,18,3,45,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,11,18,4,0,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,11,18,4,15,0.0,0.0,0.55,9.35,0.0,0.0,0.0
2018,11,18,4,30,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,11,18,4,45,0.0,0.0,0.5,9.25,0.0,0.0,0.0
2018,11,18,5,0,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,11,18,5,15,0.0,0.0,0.5,9.15,0.0,0.0,0.0
2018,11,18,5,30,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,11,18,5,45,0.0,0.0,0.45,9.05,0.0,0.0,0.0
2018,11,18,6,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2018,11,18,6,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2018,11,18,6,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2018,11,18,6,45,22.0,4.0,0.4,9.0,4.5,0.0,0.0
2018,11,18,7,0,44.0,8.0,0.4,9.0,9.0,6.29,0.0
2018,11,18,7,15,144.5,23.0,0.5,9.25,36.0,17.43,0.0
2018,11,18,7,30,245.0,38.0,0.6,9.5,63.0,28.76,18.44
2018,11,18,7,45,330.5,50.5,0.75,9.8,101.5,38.25,28.26
2018,11,18,8,0,416.0,63.0,0.9,10.1,140.0,47.74,37.26
2018,11,18,8,15,338.0,78.5,1.0,10.35,151.5,68.5,47.33
2018,11,18,8,30,260.0,94.0,1.1,10.6,163.0,97.16,67.52
2018,11,18,8,45,206.5,114.5,1.2,10.9,174.5,124.17,91.8
2018,11,18,9,0,153.0,135.0,1.3,11.2,186.0,141.89,109.72
2018,11,18,9,15,171.0,150.5,1.4,11.55,213.5,171.98,135.39
2018,11,18,9,30,189.0,166.0,1.5,11.9,241.0,204.53,163.19
2018,11,18,9,45,248.5,172.5,1.55,12.3,279.5,255.56,205.36
2018,11,18,10,0,308.0,179.0,1.6,12.7,318.0,307.3,248.05
2018,11,18,10,15,413.5,169.5,1.6,13.15,367.0,384.96,310.87
2018,11,18,10,30,519.0,160.0,1.6,13.6,416.0,463.68,373.63
2018,11,18,10,45,576.5,150.0,1.6,14.05,443.5,521.12,418.85
2018,11,18,11,0,634.0,140.0,1.6,14.5,471.0,590.11,471.76
2018,11,18,11,15,618.0,145.0,1.5,14.85,472.5,617.52,491.39
2018,11,18,11,30,602.0,150.0,1.4,15.2,474.0,641.7,508.32
2018,11,18,11,45,569.5,160.5,1.35,15.5,468.5,646.81,511.3
2018,11,18,12,0,537.0,171.0,1.3,15.8,463.0,656.4,517.25
2018,11,18,12,15,480.5,185.0,1.25,16.05,444.5,645.02,507.43
2018,11,18,12,30,424.0,199.0,1.2,16.3,426.0,628.39,493.89
2018,11,18,12,45,421.0,194.5,1.15,16.55,415.5,636.46,499.69
2018,11,18,13,0,418.0,190.0,1.1,16.8,405.0,642.44,503.72
2018,11,18,13,15,436.0,178.0,1.05,16.9,394.5,658.02,515.59
2018,11,18,13,30,454.0,166.0,1.0,17.0,384.0,671.76,526.03
2018,11,18,13,45,444.0,157.5,1.0,17.1,361.0,660.12,518.26
2018,11,18,14,0,434.0,149.0,1.0,17.2,338.0,646.13,509.08
2018,11,18,14,15,422.5,138.5,1.0,17.1,311.0,625.98,495.78
2018,11,18,14,30,411.0,128.0,1.0,17.0,284.0,603.74,480.8
2018,11,18,14,45,387.0,116.5,1.0,16.85,251.5,566.04,453.9
2018,11,18,15,0,363.0,105.0,1.0,16.7,219.0,526.89,425.33
2018,11,18,15,15,304.0,95.0,1.0,16.7,181.5,455.31,370.04
2018,11,18,15,30,245.0,85.0,1.0,16.7,144.0,362.56,297.05
2018,11,18,15,45,228.0,70.5,1.2,15.65,116.5,326.09,268.56
2018,11,18,16,0,211.0,56.0,1.4,14.6,89.0,310.27,253.53
2018,11,18,16,15,159.0,41.0,1.45,14.1,61.5,222.62,176.89
2018,11,18,16,30,107.0,26.0,1.5,13.6,34.0,149.15,81.33
2018,11,18,16,45,57.0,13.5,1.6,13.15,17.5,55.64,0.0
2018,11,18,17,0,7.0,1.0,1.7,12.7,1.0,0.0,0.0
2018,11,18,17,15,3.5,0.5,1.7,12.45,0.5,0.0,0.0
2018,11,18,17,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,11,18,17,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,11,18,18,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,11,18,18,15,0.0,0.0,1.6,11.75,0.0,0.0,0.0
2018,11,18,18,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,11,18,18,45,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,11,18,19,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,11,18,19,15,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,11,18,19,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,18,19,45,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,11,18,20,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,18,20,15,0.0,0.0,0.8,11.95,0.0,0.0,0.0
2018,11,18,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,11,18,20,45,0.0,0.0,0.65,12.05,0.0,0.0,0.0
2018,11,18,21,0,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,11,18,21,15,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,11,18,21,30,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,11,18,21,45,0.0,0.0,0.6,12.05,0.0,0.0,0.0
2018,11,18,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,11,18,22,15,0.0,0.0,0.55,11.95,0.0,0.0,0.0
2018,11,18,22,30,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,11,18,22,45,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,11,18,23,0,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,11,18,23,15,0.0,0.0,0.45,11.85,0.0,0.0,0.0
2018,11,18,23,30,0.0,0.0,0.4,11.8,0.0,0.0,0.0
2018,11,18,23,45,0.0,0.0,0.4,11.75,0.0,0.0,0.0
2018,11,19,0,0,0.0,0.0,0.4,11.7,0.0,0.0,0.0
2018,11,19,0,15,0.0,0.0,0.5,11.65,0.0,0.0,0.0
2018,11,19,0,30,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,11,19,0,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,11,19,1,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,11,19,1,15,0.0,0.0,0.9,11.25,0.0,0.0,0.0
2018,11,19,1,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,11,19,1,45,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,11,19,2,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,11,19,2,15,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,11,19,2,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,11,19,2,45,0.0,0.0,1.55,10.2,0.0,0.0,0.0
2018,11,19,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,11,19,3,15,0.0,0.0,1.75,9.85,0.0,0.0,0.0
2018,11,19,3,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,11,19,3,45,0.0,0.0,1.85,9.55,0.0,0.0,0.0
2018,11,19,4,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,11,19,4,15,0.0,0.0,1.95,9.3,0.0,0.0,0.0
2018,11,19,4,30,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,11,19,4,45,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,11,19,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,11,19,5,15,0.0,0.0,1.95,8.95,0.0,0.0,0.0
2018,11,19,5,30,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,11,19,5,45,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,11,19,6,0,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,11,19,6,15,0.0,0.0,1.9,8.75,0.0,0.0,0.0
2018,11,19,6,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,11,19,6,45,16.5,3.5,1.9,8.85,3.5,0.0,0.0
2018,11,19,7,0,33.0,7.0,1.9,8.9,7.0,5.51,0.0
2018,11,19,7,15,110.5,21.0,2.0,9.35,30.0,15.88,0.0
2018,11,19,7,30,188.0,35.0,2.1,9.8,53.0,26.37,16.09
2018,11,19,7,45,253.0,49.0,2.15,10.25,87.0,36.72,26.74
2018,11,19,8,0,318.0,63.0,2.2,10.7,121.0,46.97,36.4
2018,11,19,8,15,343.5,74.5,2.2,11.1,151.5,65.71,44.76
2018,11,19,8,30,369.0,86.0,2.2,11.5,182.0,103.06,67.92
2018,11,19,8,45,358.5,101.0,2.2,11.9,207.0,140.72,98.74
2018,11,19,9,0,348.0,116.0,2.2,12.3,232.0,177.35,131.42
2018,11,19,9,15,378.5,126.0,2.25,12.85,265.0,220.41,168.69
2018,11,19,9,30,409.0,136.0,2.3,13.4,298.0,267.03,209.11
2018,11,19,9,45,447.5,140.0,2.3,13.95,330.0,315.08,250.22
2018,11,19,10,0,486.0,144.0,2.3,14.5,362.0,366.89,293.78
2018,11,19,10,15,483.0,153.5,2.25,14.95,380.0,405.9,326.49
2018,11,19,10,30,480.0,163.0,2.2,15.4,398.0,443.89,357.39
2018,11,19,10,45,512.5,161.5,2.1,15.85,420.0,492.18,395.55
2018,11,19,11,0,545.0,160.0,2.0,16.3,442.0,542.18,434.03
2018,11,19,11,15,568.0,156.0,1.95,16.6,455.0,584.21,466.08
2018,11,19,11,30,591.0,152.0,1.9,16.9,468.0,634.57,503.48
2018,11,19,11,45,595.5,151.0,1.85,17.2,471.0,665.54,525.83
2018,11,19,12,0,600.0,150.0,1.8,17.5,474.0,694.67,546.61
2018,11,19,12,15,541.0,166.5,1.8,17.7,456.5,676.7,532.63
2018,11,19,12,30,482.0,183.0,1.8,17.9,439.0,662.59,521.43
2018,11,19,12,45,394.0,196.0,1.75,18.05,402.0,612.88,483.38
2018,11,19,13,0,306.0,209.0,1.7,18.2,365.0,537.02,426.04
2018,11,19,13,15,233.5,208.5,1.65,18.25,325.0,477.46,380.37
2018,11,19,13,30,161.0,208.0,1.6,18.3,285.0,392.33,314.35
2018,11,19,13,45,134.5,195.5,1.5,18.4,257.5,357.2,287.13
2018,11,19,14,0,108.0,183.0,1.4,18.5,230.0,321.02,258.48
2018,11,19,14,15,185.0,165.0,1.3,18.4,238.0,378.88,307.05
2018,11,19,14,30,262.0,147.0,1.2,18.3,246.0,458.07,370.02
2018,11,19,14,45,236.5,133.5,1.1,18.25,216.0,418.22,338.53
2018,11,19,15,0,211.0,120.0,1.0,18.2,186.0,377.76,306.94
2018,11,19,15,15,182.0,105.5,1.0,18.2,156.5,332.21,270.84
2018,11,19,15,30,153.0,91.0,1.0,18.2,127.0,267.28,218.64
2018,11,19,15,45,123.5,74.0,0.9,17.5,99.5,218.65,178.3
2018,11,19,16,0,94.0,57.0,0.8,16.8,72.0,170.5,137.12
2018,11,19,16,15,67.0,41.0,0.75,16.7,50.0,127.27,97.79
2018,11,19,16,30,40.0,25.0,0.7,16.6,28.0,77.27,36.03
2018,11,19,16,45,24.5,13.5,0.65,16.45,15.0,29.97,0.0
2018,11,19,17,0,9.0,2.0,0.6,16.3,2.0,0.0,0.0
2018,11,19,17,15,4.5,1.0,0.55,16.15,1.0,0.0,0.0
2018,11,19,17,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2018,11,19,17,45,0.0,0.0,0.45,15.9,0.0,0.0,0.0
2018,11,19,18,0,0.0,0.0,0.4,15.8,0.0,0.0,0.0
2018,11,19,18,15,0.0,0.0,0.45,15.6,0.0,0.0,0.0
2018,11,19,18,30,0.0,0.0,0.5,15.4,0.0,0.0,0.0
2018,11,19,18,45,0.0,0.0,0.55,15.2,0.0,0.0,0.0
2018,11,19,19,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,11,19,19,15,0.0,0.0,0.6,14.8,0.0,0.0,0.0
2018,11,19,19,30,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,11,19,19,45,0.0,0.0,0.65,14.4,0.0,0.0,0.0
2018,11,19,20,0,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,11,19,20,15,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,11,19,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,11,19,20,45,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,11,19,21,0,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,11,19,21,15,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,11,19,21,30,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,11,19,21,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2018,11,19,22,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,11,19,22,15,0.0,0.0,0.85,13.3,0.0,0.0,0.0
2018,11,19,22,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,11,19,22,45,0.0,0.0,0.95,13.1,0.0,0.0,0.0
2018,11,19,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,11,19,23,15,0.0,0.0,1.05,12.8,0.0,0.0,0.0
2018,11,19,23,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,19,23,45,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,11,20,0,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,11,20,0,15,0.0,0.0,1.45,11.95,0.0,0.0,0.0
2018,11,20,0,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,11,20,0,45,0.0,0.0,1.7,11.45,0.0,0.0,0.0
2018,11,20,1,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,11,20,1,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2018,11,20,1,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,11,20,1,45,0.0,0.0,1.95,10.6,0.0,0.0,0.0
2018,11,20,2,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,11,20,2,15,0.0,0.0,1.95,10.3,0.0,0.0,0.0
2018,11,20,2,30,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,11,20,2,45,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,11,20,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,11,20,3,15,0.0,0.0,1.85,9.95,0.0,0.0,0.0
2018,11,20,3,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,11,20,3,45,0.0,0.0,1.75,9.85,0.0,0.0,0.0
2018,11,20,4,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,11,20,4,15,0.0,0.0,1.65,9.75,0.0,0.0,0.0
2018,11,20,4,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,11,20,4,45,0.0,0.0,1.55,9.65,0.0,0.0,0.0
2018,11,20,5,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,11,20,5,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,11,20,5,30,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,11,20,5,45,0.0,0.0,1.45,9.3,0.0,0.0,0.0
2018,11,20,6,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,11,20,6,15,0.0,0.0,1.4,9.15,0.0,0.0,0.0
2018,11,20,6,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,11,20,6,45,28.0,4.0,1.4,9.05,4.0,0.0,0.0
2018,11,20,7,0,56.0,8.0,1.4,9.0,8.0,6.29,0.0
2018,11,20,7,15,172.0,20.5,1.4,9.4,34.0,15.64,0.0
2018,11,20,7,30,288.0,33.0,1.4,9.8,60.0,27.24,16.49
2018,11,20,7,45,369.0,43.5,1.4,10.2,97.0,35.67,25.77
2018,11,20,8,0,450.0,54.0,1.4,10.6,134.0,44.08,33.82
2018,11,20,8,15,392.5,67.5,1.35,11.0,150.5,62.21,41.0
2018,11,20,8,30,335.0,81.0,1.3,11.4,167.0,95.88,63.21
2018,11,20,8,45,434.5,86.5,1.25,11.85,217.5,141.3,95.7
2018,11,20,9,0,534.0,92.0,1.2,12.3,268.0,202.68,144.65
2018,11,20,9,15,604.5,93.0,1.2,12.85,313.0,260.55,193.63
2018,11,20,9,30,675.0,94.0,1.2,13.4,358.0,326.23,249.45
2018,11,20,9,45,700.5,97.0,1.2,14.0,390.0,383.13,298.51
2018,11,20,10,0,726.0,100.0,1.2,14.6,422.0,441.92,347.69
2018,11,20,10,15,742.5,101.5,1.25,15.0,446.5,496.23,392.49
2018,11,20,10,30,759.0,103.0,1.3,15.4,471.0,550.78,436.16
2018,11,20,10,45,716.5,113.5,1.35,15.8,471.0,578.12,458.03
2018,11,20,11,0,674.0,124.0,1.4,16.2,471.0,599.63,474.84
2018,11,20,11,15,639.0,135.5,1.5,16.45,469.5,621.73,492.06
2018,11,20,11,30,604.0,147.0,1.6,16.7,468.0,638.81,505.1
2018,11,20,11,45,620.0,143.5,1.75,16.95,474.5,676.81,534.4
2018,11,20,12,0,636.0,140.0,1.9,17.2,481.0,713.64,562.39
2018,11,20,12,15,596.0,149.5,1.9,17.25,467.0,714.17,562.31
2018,11,20,12,30,556.0,159.0,1.9,17.3,453.0,701.39,553.1
2018,11,20,12,45,570.5,151.0,1.95,17.4,446.5,723.89,570.25
2018,11,20,13,0,585.0,143.0,2.0,17.5,440.0,754.62,592.86
2018,11,20,13,15,610.5,130.0,1.95,17.5,429.5,778.87,610.17
2018,11,20,13,30,636.0,117.0,1.9,17.5,419.0,800.42,625.61
2018,11,20,13,45,598.0,118.5,1.85,17.5,389.5,773.91,606.96
2018,11,20,14,0,560.0,120.0,1.8,17.5,360.0,743.74,586.09
2018,11,20,14,15,569.5,107.5,1.7,17.45,336.0,741.92,585.27
2018,11,20,14,30,579.0,95.0,1.6,17.4,312.0,736.96,581.81
2018,11,20,14,45,558.0,88.0,1.5,17.3,279.5,705.74,559.25
2018,11,20,15,0,537.0,81.0,1.4,17.2,247.0,672.26,534.74
2018,11,20,15,15,531.0,71.5,1.4,17.2,216.0,648.12,516.92
2018,11,20,15,30,525.0,62.0,1.4,17.2,185.0,621.81,496.11
2018,11,20,15,45,453.0,54.0,1.1,16.65,144.5,534.98,427.2
2018,11,20,16,0,381.0,46.0,0.8,16.1,104.0,449.62,357.12
2018,11,20,16,15,298.0,36.0,0.7,15.9,72.0,355.39,274.63
2018,11,20,16,30,215.0,26.0,0.6,15.7,40.0,251.19,117.83
2018,11,20,16,45,116.0,14.0,0.55,15.5,21.0,102.62,0.0
2018,11,20,17,0,17.0,2.0,0.5,15.3,2.0,0.0,0.0
2018,11,20,17,15,8.5,1.0,0.5,15.25,1.0,0.0,0.0
2018,11,20,17,30,0.0,0.0,0.5,15.2,0.0,0.0,0.0
2018,11,20,17,45,0.0,0.0,0.5,15.15,0.0,0.0,0.0
2018,11,20,18,0,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,11,20,18,15,0.0,0.0,0.65,14.95,0.0,0.0,0.0
2018,11,20,18,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,11,20,18,45,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,11,20,19,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,11,20,19,15,0.0,0.0,1.1,14.45,0.0,0.0,0.0
2018,11,20,19,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,11,20,19,45,0.0,0.0,1.3,14.15,0.0,0.0,0.0
2018,11,20,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,11,20,20,15,0.0,0.0,1.45,13.95,0.0,0.0,0.0
2018,11,20,20,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,11,20,20,45,0.0,0.0,1.55,13.8,0.0,0.0,0.0
2018,11,20,21,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,11,20,21,15,0.0,0.0,1.65,13.7,0.0,0.0,0.0
2018,11,20,21,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,11,20,21,45,0.0,0.0,1.75,13.7,0.0,0.0,0.0
2018,11,20,22,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,11,20,22,15,0.0,0.0,1.85,13.7,0.0,0.0,0.0
2018,11,20,22,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,11,20,22,45,0.0,0.0,1.95,13.65,0.0,0.0,0.0
2018,11,20,23,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,11,20,23,15,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,11,20,23,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,11,20,23,45,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,11,21,0,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,11,21,0,15,0.0,0.0,2.45,13.6,0.0,0.0,0.0
2018,11,21,0,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,11,21,0,45,0.0,0.0,2.55,13.6,0.0,0.0,0.0
2018,11,21,1,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,11,21,1,15,0.0,0.0,2.55,13.65,0.0,0.0,0.0
2018,11,21,1,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,11,21,1,45,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,11,21,2,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,11,21,2,15,0.0,0.0,2.5,13.65,0.0,0.0,0.0
2018,11,21,2,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,11,21,2,45,0.0,0.0,2.45,13.55,0.0,0.0,0.0
2018,11,21,3,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,11,21,3,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2018,11,21,3,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,11,21,3,45,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,11,21,4,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,11,21,4,15,0.0,0.0,2.55,13.55,0.0,0.0,0.0
2018,11,21,4,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,11,21,4,45,0.0,0.0,2.65,13.6,0.0,0.0,0.0
2018,11,21,5,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,11,21,5,15,0.0,0.0,2.75,13.65,0.0,0.0,0.0
2018,11,21,5,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,11,21,5,45,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,11,21,6,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,11,21,6,15,0.0,0.0,2.9,13.75,0.0,0.0,0.0
2018,11,21,6,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,11,21,6,45,0.0,0.5,3.05,13.85,0.5,0.0,0.0
2018,11,21,7,0,0.0,1.0,3.1,13.9,1.0,0.79,0.0
2018,11,21,7,15,0.0,3.0,3.15,14.05,3.0,2.27,0.0
2018,11,21,7,30,0.0,5.0,3.2,14.2,5.0,3.78,0.0
2018,11,21,7,45,0.0,6.0,3.3,14.3,6.0,4.54,0.0
2018,11,21,8,0,0.0,7.0,3.4,14.4,7.0,5.3,0.0
2018,11,21,8,15,0.0,9.5,3.4,14.5,9.5,7.2,0.5
2018,11,21,8,30,0.0,12.0,3.4,14.6,12.0,9.11,2.17
2018,11,21,8,45,0.0,14.5,3.4,14.7,14.5,11.02,3.82
2018,11,21,9,0,0.0,17.0,3.4,14.8,17.0,12.93,5.46
2018,11,21,9,15,0.0,20.5,3.55,15.05,20.5,15.61,7.74
2018,11,21,9,30,0.0,24.0,3.7,15.3,24.0,18.29,10.0
2018,11,21,9,45,0.0,29.5,3.8,15.55,29.5,22.51,13.56
2018,11,21,10,0,0.0,35.0,3.9,15.8,35.0,26.74,17.1
2018,11,21,10,15,0.0,40.5,4.05,16.0,40.5,30.97,20.63
2018,11,21,10,30,0.0,46.0,4.2,16.2,46.0,35.21,24.16
2018,11,21,10,45,0.0,58.5,4.4,16.35,58.5,44.85,32.22
2018,11,21,11,0,0.0,71.0,4.6,16.5,71.0,54.52,40.27
2018,11,21,11,15,0.0,80.0,4.65,16.55,80.0,61.5,46.06
2018,11,21,11,30,0.0,89.0,4.7,16.6,89.0,68.54,51.89
2018,11,21,11,45,0.0,76.0,4.7,16.65,76.0,58.41,43.41
2018,11,21,12,0,0.0,63.0,4.7,16.7,63.0,48.35,34.99
2018,11,21,12,15,1.5,76.0,4.6,16.65,77.0,59.7,44.57
2018,11,21,12,30,3.0,89.0,4.5,16.6,91.0,71.25,54.3
2018,11,21,12,45,5.5,122.0,4.4,16.55,125.0,102.61,80.56
2018,11,21,13,0,8.0,155.0,4.3,16.5,159.0,137.0,109.18
2018,11,21,13,15,4.0,123.5,4.15,16.45,125.5,103.93,81.72
2018,11,21,13,30,0.0,92.0,4.0,16.4,92.0,71.72,54.81
2018,11,21,13,45,5.0,80.5,3.85,16.35,82.5,66.76,51.02
2018,11,21,14,0,10.0,69.0,3.7,16.3,73.0,62.79,48.05
2018,11,21,14,15,14.5,82.5,3.6,16.25,88.0,87.53,69.21
2018,11,21,14,30,19.0,96.0,3.5,16.2,103.0,108.74,87.32
2018,11,21,14,45,28.5,94.5,3.35,16.15,104.0,119.01,96.49
2018,11,21,15,0,38.0,93.0,3.2,16.1,105.0,130.17,106.31
2018,11,21,15,15,30.5,71.0,3.2,16.1,79.5,97.48,78.49
2018,11,21,15,30,23.0,49.0,3.2,16.1,54.0,65.1,50.68
2018,11,21,15,45,11.5,38.0,2.7,15.65,40.5,43.06,31.31
2018,11,21,16,0,0.0,27.0,2.2,15.2,27.0,20.59,11.57
2018,11,21,16,15,11.5,18.5,2.0,14.75,19.5,24.4,14.48
2018,11,21,16,30,23.0,10.0,1.8,14.3,12.0,40.15,13.01
2018,11,21,16,45,23.0,6.5,1.6,13.8,7.0,23.28,0.0
2018,11,21,17,0,23.0,3.0,1.4,13.3,2.0,0.0,0.0
2018,11,21,17,15,11.5,1.5,1.35,13.2,1.0,0.0,0.0
2018,11,21,17,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,11,21,17,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,11,21,18,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,11,21,18,15,0.0,0.0,1.25,12.9,0.0,0.0,0.0
2018,11,21,18,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,11,21,18,45,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,11,21,19,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,11,21,19,15,0.0,0.0,1.25,12.85,0.0,0.0,0.0
2018,11,21,19,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,11,21,19,45,0.0,0.0,1.35,12.75,0.0,0.0,0.0
2018,11,21,20,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,11,21,20,15,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,11,21,20,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,11,21,20,45,0.0,0.0,1.65,12.45,0.0,0.0,0.0
2018,11,21,21,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,11,21,21,15,0.0,0.0,1.75,12.4,0.0,0.0,0.0
2018,11,21,21,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,11,21,21,45,0.0,0.0,1.85,12.45,0.0,0.0,0.0
2018,11,21,22,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,11,21,22,15,0.0,0.0,1.95,12.65,0.0,0.0,0.0
2018,11,21,22,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,11,21,22,45,0.0,0.0,2.05,12.9,0.0,0.0,0.0
2018,11,21,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,11,21,23,15,0.0,0.0,2.15,13.15,0.0,0.0,0.0
2018,11,21,23,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,11,21,23,45,0.0,0.0,2.25,13.45,0.0,0.0,0.0
2018,11,22,0,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,11,22,0,15,0.0,0.0,2.25,13.65,0.0,0.0,0.0
2018,11,22,0,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,11,22,0,45,0.0,0.0,2.2,13.75,0.0,0.0,0.0
2018,11,22,1,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,11,22,1,15,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,11,22,1,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,11,22,1,45,0.0,0.0,2.2,13.75,0.0,0.0,0.0
2018,11,22,2,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,11,22,2,15,0.0,0.0,2.25,13.55,0.0,0.0,0.0
2018,11,22,2,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,11,22,2,45,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,11,22,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,11,22,3,15,0.0,0.0,2.3,12.85,0.0,0.0,0.0
2018,11,22,3,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,11,22,3,45,0.0,0.0,2.3,12.55,0.0,0.0,0.0
2018,11,22,4,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,11,22,4,15,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,11,22,4,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,11,22,4,45,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,11,22,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,11,22,5,15,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,11,22,5,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,11,22,5,45,0.0,0.0,2.25,11.7,0.0,0.0,0.0
2018,11,22,6,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,11,22,6,15,0.0,0.0,2.15,11.65,0.0,0.0,0.0
2018,11,22,6,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,11,22,6,45,27.5,3.5,2.1,11.75,3.5,0.0,0.0
2018,11,22,7,0,55.0,7.0,2.1,11.8,7.0,5.51,0.0
2018,11,22,7,15,206.0,18.0,2.1,12.25,33.5,14.16,0.0
2018,11,22,7,30,357.0,29.0,2.1,12.7,60.0,24.19,12.99
2018,11,22,7,45,454.5,36.0,2.15,13.2,99.0,30.03,20.38
2018,11,22,8,0,552.0,43.0,2.2,13.7,138.0,36.04,26.21
2018,11,22,8,15,508.5,48.0,2.3,13.9,154.0,52.67,30.73
2018,11,22,8,30,465.0,53.0,2.4,14.1,170.0,88.26,51.0
2018,11,22,8,45,563.5,60.5,2.5,14.3,225.5,142.67,90.41
2018,11,22,9,0,662.0,68.0,2.6,14.5,281.0,209.22,144.34
2018,11,22,9,15,590.0,88.5,2.7,14.7,294.5,251.5,186.49
2018,11,22,9,30,518.0,109.0,2.8,14.9,308.0,279.89,216.25
2018,11,22,9,45,473.5,117.0,2.85,15.1,310.5,303.92,240.43
2018,11,22,10,0,429.0,125.0,2.9,15.3,313.0,322.32,258.74
2018,11,22,10,15,610.0,105.5,3.0,15.5,388.5,430.87,347.42
2018,11,22,10,30,791.0,86.0,3.1,15.7,464.0,548.72,442.1
2018,11,22,10,45,835.5,78.0,3.2,15.85,490.5,611.02,492.41
2018,11,22,11,0,880.0,70.0,3.3,16.0,517.0,669.55,539.37
2018,11,22,11,15,876.5,72.5,3.45,16.1,525.0,711.87,572.58
2018,11,22,11,30,873.0,75.0,3.6,16.2,533.0,751.43,601.87
2018,11,22,11,45,801.0,93.5,3.75,16.3,515.5,760.26,608.38
2018,11,22,12,0,729.0,112.0,3.9,16.4,498.0,758.41,607.29
2018,11,22,12,15,750.0,105.5,4.05,16.4,499.5,796.67,636.35
2018,11,22,12,30,771.0,99.0,4.2,16.4,501.0,828.01,660.05
2018,11,22,12,45,803.5,89.0,4.35,16.4,499.5,868.85,690.99
2018,11,22,13,0,836.0,79.0,4.5,16.4,498.0,907.24,720.34
2018,11,22,13,15,839.0,74.5,4.6,16.3,481.5,921.91,732.53
2018,11,22,13,30,842.0,70.0,4.7,16.2,465.0,933.07,742.51
2018,11,22,13,45,641.0,103.5,4.8,16.1,394.5,796.93,643.91
2018,11,22,14,0,440.0,137.0,4.9,16.0,324.0,636.07,523.08
2018,11,22,14,15,382.5,135.5,4.9,15.9,289.0,581.82,481.34
2018,11,22,14,30,325.0,134.0,4.9,15.8,254.0,502.17,418.68
2018,11,22,14,45,327.0,119.0,4.95,15.65,229.0,486.18,407.43
2018,11,22,15,0,329.0,104.0,5.0,15.5,204.0,492.48,412.84
2018,11,22,15,15,234.5,96.0,5.0,15.5,162.0,368.2,309.95
2018,11,22,15,30,140.0,88.0,5.0,15.5,120.0,251.6,210.79
2018,11,22,15,45,108.0,71.5,4.85,15.15,93.0,201.77,167.47
2018,11,22,16,0,76.0,55.0,4.7,14.8,66.0,152.68,123.87
2018,11,22,16,15,50.0,38.0,4.65,14.65,44.5,108.07,82.35
2018,11,22,16,30,24.0,21.0,4.6,14.5,23.0,54.59,16.89
2018,11,22,16,45,19.0,11.5,4.6,14.3,12.5,24.06,0.0
2018,11,22,17,0,14.0,2.0,4.6,14.1,2.0,0.0,0.0
2018,11,22,17,15,7.0,1.0,4.7,14.1,1.0,0.0,0.0
2018,11,22,17,30,0.0,0.0,4.8,14.1,0.0,0.0,0.0
2018,11,22,17,45,0.0,0.0,4.9,14.1,0.0,0.0,0.0
2018,11,22,18,0,0.0,0.0,5.0,14.1,0.0,0.0,0.0
2018,11,22,18,15,0.0,0.0,5.05,14.1,0.0,0.0,0.0
2018,11,22,18,30,0.0,0.0,5.1,14.1,0.0,0.0,0.0
2018,11,22,18,45,0.0,0.0,5.15,14.15,0.0,0.0,0.0
2018,11,22,19,0,0.0,0.0,5.2,14.2,0.0,0.0,0.0
2018,11,22,19,15,0.0,0.0,5.15,14.2,0.0,0.0,0.0
2018,11,22,19,30,0.0,0.0,5.1,14.2,0.0,0.0,0.0
2018,11,22,19,45,0.0,0.0,5.05,14.2,0.0,0.0,0.0
2018,11,22,20,0,0.0,0.0,5.0,14.2,0.0,0.0,0.0
2018,11,22,20,15,0.0,0.0,5.0,14.25,0.0,0.0,0.0
2018,11,22,20,30,0.0,0.0,5.0,14.3,0.0,0.0,0.0
2018,11,22,20,45,0.0,0.0,5.0,14.3,0.0,0.0,0.0
2018,11,22,21,0,0.0,0.0,5.0,14.3,0.0,0.0,0.0
2018,11,22,21,15,0.0,0.0,4.9,14.35,0.0,0.0,0.0
2018,11,22,21,30,0.0,0.0,4.8,14.4,0.0,0.0,0.0
2018,11,22,21,45,0.0,0.0,4.7,14.45,0.0,0.0,0.0
2018,11,22,22,0,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2018,11,22,22,15,0.0,0.0,4.45,14.5,0.0,0.0,0.0
2018,11,22,22,30,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2018,11,22,22,45,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2018,11,22,23,0,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,11,22,23,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,11,22,23,30,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,11,22,23,45,0.0,0.0,3.45,14.45,0.0,0.0,0.0
2018,11,23,0,0,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,11,23,0,15,0.0,0.0,3.1,14.35,0.0,0.0,0.0
2018,11,23,0,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,11,23,0,45,0.0,0.0,2.75,14.2,0.0,0.0,0.0
2018,11,23,1,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,11,23,1,15,0.0,0.0,2.45,14.05,0.0,0.0,0.0
2018,11,23,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,11,23,1,45,0.0,0.0,2.15,13.95,0.0,0.0,0.0
2018,11,23,2,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,11,23,2,15,0.0,0.0,1.9,13.85,0.0,0.0,0.0
2018,11,23,2,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,11,23,2,45,0.0,0.0,1.65,13.7,0.0,0.0,0.0
2018,11,23,3,0,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,11,23,3,15,0.0,0.0,1.45,13.55,0.0,0.0,0.0
2018,11,23,3,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,11,23,3,45,0.0,0.0,1.35,13.45,0.0,0.0,0.0
2018,11,23,4,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,11,23,4,15,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,11,23,4,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,11,23,4,45,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,11,23,5,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,11,23,5,15,0.0,0.0,1.4,13.45,0.0,0.0,0.0
2018,11,23,5,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,11,23,5,45,0.0,0.0,1.55,13.55,0.0,0.0,0.0
2018,11,23,6,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,11,23,6,15,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,11,23,6,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,11,23,6,45,0.5,0.5,1.9,13.85,0.5,0.0,0.0
2018,11,23,7,0,1.0,1.0,2.0,13.9,1.0,0.79,0.0
2018,11,23,7,15,0.5,4.0,2.15,14.05,4.0,3.15,0.0
2018,11,23,7,30,0.0,7.0,2.3,14.2,7.0,5.3,0.0
2018,11,23,7,45,0.0,11.0,2.45,14.35,11.0,8.34,1.53
2018,11,23,8,0,0.0,15.0,2.6,14.5,15.0,11.39,4.39
2018,11,23,8,15,0.0,12.5,2.75,14.65,12.5,9.48,2.44
2018,11,23,8,30,0.0,10.0,2.9,14.8,10.0,7.59,0.85
2018,11,23,8,45,0.0,14.0,3.0,14.9,14.0,10.63,3.49
2018,11,23,9,0,0.0,18.0,3.1,15.0,18.0,13.69,6.11
2018,11,23,9,15,0.0,31.0,3.25,15.15,31.0,23.64,14.62
2018,11,23,9,30,0.0,44.0,3.4,15.3,44.0,33.63,23.11
2018,11,23,9,45,0.0,51.5,3.5,15.4,51.5,39.41,27.97
2018,11,23,10,0,0.0,59.0,3.6,15.5,59.0,45.21,32.81
2018,11,23,10,15,0.0,48.5,3.75,15.65,48.5,37.12,25.89
2018,11,23,10,30,0.0,38.0,3.9,15.8,38.0,29.06,19.01
2018,11,23,10,45,0.0,38.5,4.05,15.9,38.5,29.45,19.3
2018,11,23,11,0,0.0,39.0,4.2,16.0,39.0,29.84,19.6
2018,11,23,11,15,0.0,46.0,4.3,16.05,46.0,35.23,24.12
2018,11,23,11,30,0.0,53.0,4.4,16.1,53.0,40.63,28.64
2018,11,23,11,45,0.0,70.0,4.55,16.1,70.0,53.76,39.65
2018,11,23,12,0,0.0,87.0,4.7,16.1,87.0,66.94,50.67
2018,11,23,12,15,0.0,71.5,4.7,16.15,71.5,54.92,40.6
2018,11,23,12,30,0.0,56.0,4.7,16.2,56.0,42.94,30.56
2018,11,23,12,45,0.0,62.0,4.75,16.25,62.0,47.56,34.47
2018,11,23,13,0,0.0,68.0,4.8,16.3,68.0,52.19,38.38
2018,11,23,13,15,0.0,72.0,4.8,16.3,72.0,55.28,41.02
2018,11,23,13,30,0.0,76.0,4.8,16.3,76.0,58.37,43.68
2018,11,23,13,45,0.0,64.5,4.75,16.3,64.5,49.46,36.24
2018,11,23,14,0,0.0,53.0,4.7,16.3,53.0,40.57,28.79
2018,11,23,14,15,0.0,47.5,4.65,16.2,47.5,36.33,25.26
2018,11,23,14,30,0.0,42.0,4.6,16.1,42.0,32.09,21.71
2018,11,23,14,45,4.0,51.0,4.55,16.05,52.0,42.92,31.18
2018,11,23,15,0,8.0,60.0,4.5,16.0,62.0,53.71,40.57
2018,11,23,15,15,4.0,37.0,4.5,16.0,38.0,32.04,21.9
2018,11,23,15,30,0.0,14.0,4.5,16.0,14.0,10.63,3.39
2018,11,23,15,45,0.0,11.0,4.45,15.8,11.0,8.34,1.4
2018,11,23,16,0,0.0,8.0,4.4,15.6,8.0,6.06,0.0
2018,11,23,16,15,2.5,6.5,4.4,15.55,6.5,7.22,0.2
2018,11,23,16,30,5.0,5.0,4.4,15.5,5.0,8.03,0.0
2018,11,23,16,45,5.0,3.0,4.4,15.4,3.0,6.31,0.0
2018,11,23,17,0,5.0,1.0,4.4,15.3,1.0,0.0,0.0
2018,11,23,17,15,2.5,0.5,4.35,15.3,0.5,0.0,0.0
2018,11,23,17,30,0.0,0.0,4.3,15.3,0.0,0.0,0.0
2018,11,23,17,45,0.0,0.0,4.25,15.25,0.0,0.0,0.0
2018,11,23,18,0,0.0,0.0,4.2,15.2,0.0,0.0,0.0
2018,11,23,18,15,0.0,0.0,4.15,15.2,0.0,0.0,0.0
2018,11,23,18,30,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,11,23,18,45,0.0,0.0,4.05,15.2,0.0,0.0,0.0
2018,11,23,19,0,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,11,23,19,15,0.0,0.0,4.0,15.15,0.0,0.0,0.0
2018,11,23,19,30,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,11,23,19,45,0.0,0.0,3.95,15.1,0.0,0.0,0.0
2018,11,23,20,0,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,11,23,20,15,0.0,0.0,3.85,15.1,0.0,0.0,0.0
2018,11,23,20,30,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,11,23,20,45,0.0,0.0,3.75,15.05,0.0,0.0,0.0
2018,11,23,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,11,23,21,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2018,11,23,21,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,11,23,21,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2018,11,23,22,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,11,23,22,15,0.0,0.0,3.4,14.95,0.0,0.0,0.0
2018,11,23,22,30,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,11,23,22,45,0.0,0.0,3.25,14.85,0.0,0.0,0.0
2018,11,23,23,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,11,23,23,15,0.0,0.0,3.15,14.8,0.0,0.0,0.0
2018,11,23,23,30,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,11,23,23,45,0.0,0.0,3.05,14.75,0.0,0.0,0.0
2018,11,24,0,0,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,11,24,0,15,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,11,24,0,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,11,24,0,45,0.0,0.0,2.95,14.7,0.0,0.0,0.0
2018,11,24,1,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,11,24,1,15,0.0,0.0,2.85,14.65,0.0,0.0,0.0
2018,11,24,1,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,11,24,1,45,0.0,0.0,2.75,14.55,0.0,0.0,0.0
2018,11,24,2,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,11,24,2,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2018,11,24,2,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,11,24,2,45,0.0,0.0,2.6,14.45,0.0,0.0,0.0
2018,11,24,3,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,11,24,3,15,0.0,0.0,2.55,14.4,0.0,0.0,0.0
2018,11,24,3,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,11,24,3,45,0.0,0.0,2.5,14.35,0.0,0.0,0.0
2018,11,24,4,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,11,24,4,15,0.0,0.0,2.45,14.25,0.0,0.0,0.0
2018,11,24,4,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,11,24,4,45,0.0,0.0,2.35,14.15,0.0,0.0,0.0
2018,11,24,5,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,11,24,5,15,0.0,0.0,2.25,13.95,0.0,0.0,0.0
2018,11,24,5,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,11,24,5,45,0.0,0.0,2.15,13.7,0.0,0.0,0.0
2018,11,24,6,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,11,24,6,15,0.0,0.0,2.15,13.6,0.0,0.0,0.0
2018,11,24,6,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,11,24,6,45,26.5,2.5,2.2,13.55,2.5,0.0,0.0
2018,11,24,7,0,53.0,5.0,2.2,13.5,5.0,3.93,0.0
2018,11,24,7,15,203.5,16.0,2.35,13.75,30.0,12.59,0.0
2018,11,24,7,30,354.0,27.0,2.5,14.0,55.0,22.55,10.53
2018,11,24,7,45,453.5,33.0,2.6,14.25,92.5,27.61,18.04
2018,11,24,8,0,553.0,39.0,2.7,14.5,130.0,35.69,25.73
2018,11,24,8,15,612.5,43.0,2.75,14.6,170.5,53.77,30.36
2018,11,24,8,30,672.0,47.0,2.8,14.7,211.0,104.0,56.07
2018,11,24,8,45,649.0,57.5,2.85,14.85,238.0,154.51,96.31
2018,11,24,9,0,626.0,68.0,2.9,15.0,265.0,200.13,137.91
2018,11,24,9,15,682.5,68.0,2.9,15.2,306.0,257.54,188.2
2018,11,24,9,30,739.0,68.0,2.9,15.4,347.0,322.04,244.98
2018,11,24,9,45,789.0,63.5,2.9,15.6,383.5,383.57,299.26
2018,11,24,10,0,839.0,59.0,2.9,15.8,420.0,447.44,354.56
2018,11,24,10,15,851.0,60.5,2.85,16.05,444.5,503.04,402.08
2018,11,24,10,30,863.0,62.0,2.8,16.3,469.0,558.21,447.75
2018,11,24,10,45,871.5,63.0,2.75,16.5,487.0,610.0,489.51
2018,11,24,11,0,880.0,64.0,2.7,16.7,505.0,660.48,529.05
2018,11,24,11,15,884.0,64.5,2.65,16.85,515.5,705.68,563.07
2018,11,24,11,30,888.0,65.0,2.6,17.0,526.0,748.7,593.38
2018,11,24,11,45,889.0,65.5,2.55,17.15,529.0,786.99,619.95
2018,11,24,12,0,890.0,66.0,2.5,17.3,532.0,822.52,644.34
2018,11,24,12,15,813.5,86.5,2.5,17.35,509.5,822.41,643.92
2018,11,24,12,30,737.0,107.0,2.5,17.4,487.0,810.81,635.77
2018,11,24,12,45,758.5,98.5,2.5,17.4,482.0,836.81,654.81
2018,11,24,13,0,780.0,90.0,2.5,17.4,477.0,866.49,676.15
2018,11,24,13,15,813.0,79.0,2.45,17.35,468.5,901.09,700.61
2018,11,24,13,30,846.0,68.0,2.4,17.3,460.0,921.2,714.84
2018,11,24,13,45,793.0,74.5,2.4,17.25,425.5,900.4,701.23
2018,11,24,14,0,740.0,81.0,2.4,17.2,391.0,863.56,676.64
2018,11,24,14,15,730.5,75.0,2.35,17.05,361.5,850.21,668.48
2018,11,24,14,30,721.0,69.0,2.3,16.9,332.0,833.58,657.6
2018,11,24,14,45,695.5,66.0,2.3,16.75,298.0,802.02,636.07
2018,11,24,15,0,670.0,63.0,2.3,16.6,264.0,775.52,617.62
2018,11,24,15,15,652.5,56.5,2.3,16.6,229.0,742.45,592.93
2018,11,24,15,30,635.0,50.0,2.3,16.6,194.0,698.88,558.96
2018,11,24,15,45,516.0,46.5,2.3,15.9,147.5,582.42,469.35
2018,11,24,16,0,397.0,43.0,2.3,15.2,101.0,460.21,371.04
2018,11,24,16,15,333.5,33.5,2.3,14.75,70.5,383.43,297.0
2018,11,24,16,30,270.0,24.0,2.3,14.3,40.0,290.64,83.95
2018,11,24,16,45,143.0,13.5,2.35,13.8,21.0,123.61,0.0
2018,11,24,17,0,16.0,3.0,2.4,13.3,2.0,0.0,0.0
2018,11,24,17,15,8.0,1.5,2.45,13.15,1.0,0.0,0.0
2018,11,24,17,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,11,24,17,45,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,11,24,18,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,11,24,18,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2018,11,24,18,30,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,11,24,18,45,0.0,0.0,2.35,12.35,0.0,0.0,0.0
2018,11,24,19,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,11,24,19,15,0.0,0.0,2.25,12.3,0.0,0.0,0.0
2018,11,24,19,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,11,24,19,45,0.0,0.0,2.15,12.3,0.0,0.0,0.0
2018,11,24,20,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,11,24,20,15,0.0,0.0,2.1,12.35,0.0,0.0,0.0
2018,11,24,20,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,11,24,20,45,0.0,0.0,2.05,12.4,0.0,0.0,0.0
2018,11,24,21,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,11,24,21,15,0.0,0.0,1.9,12.45,0.0,0.0,0.0
2018,11,24,21,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,11,24,21,45,0.0,0.0,1.75,12.6,0.0,0.0,0.0
2018,11,24,22,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,11,24,22,15,0.0,0.0,1.65,12.75,0.0,0.0,0.0
2018,11,24,22,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,11,24,22,45,0.0,0.0,1.55,12.85,0.0,0.0,0.0
2018,11,24,23,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,11,24,23,15,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,11,24,23,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,11,24,23,45,0.0,0.0,1.5,12.95,0.0,0.0,0.0
2018,11,25,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,11,25,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,11,25,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,11,25,0,45,0.0,0.0,1.5,13.05,0.0,0.0,0.0
2018,11,25,1,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,11,25,1,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2018,11,25,1,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,11,25,1,45,0.0,0.0,1.35,12.85,0.0,0.0,0.0
2018,11,25,2,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,11,25,2,15,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,11,25,2,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,11,25,2,45,0.0,0.0,1.0,12.65,0.0,0.0,0.0
2018,11,25,3,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,11,25,3,15,0.0,0.0,0.8,12.55,0.0,0.0,0.0
2018,11,25,3,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,11,25,3,45,0.0,0.0,0.55,12.4,0.0,0.0,0.0
2018,11,25,4,0,0.0,0.0,0.4,12.3,0.0,0.0,0.0
2018,11,25,4,15,0.0,0.0,0.4,12.25,0.0,0.0,0.0
2018,11,25,4,30,0.0,0.0,0.4,12.2,0.0,0.0,0.0
2018,11,25,4,45,0.0,0.0,0.4,12.1,0.0,0.0,0.0
2018,11,25,5,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2018,11,25,5,15,0.0,0.0,0.45,11.95,0.0,0.0,0.0
2018,11,25,5,30,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,11,25,5,45,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,11,25,6,0,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,11,25,6,15,0.0,0.0,0.5,11.65,0.0,0.0,0.0
2018,11,25,6,30,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,11,25,6,45,25.5,3.0,0.55,11.5,2.5,0.0,0.0
2018,11,25,7,0,51.0,6.0,0.6,11.4,5.0,0.0,0.0
2018,11,25,7,15,202.0,16.5,0.6,11.65,29.5,12.98,0.0
2018,11,25,7,30,353.0,27.0,0.6,11.9,54.0,22.59,9.98
2018,11,25,7,45,398.0,34.5,0.55,12.2,84.0,28.59,19.04
2018,11,25,8,0,443.0,42.0,0.5,12.5,114.0,34.54,24.98
2018,11,25,8,15,465.5,51.0,0.5,12.85,145.5,52.55,32.16
2018,11,25,8,30,488.0,60.0,0.5,13.2,177.0,94.88,56.0
2018,11,25,8,45,436.5,77.0,0.5,13.6,195.5,132.18,87.05
2018,11,25,9,0,385.0,94.0,0.5,14.0,214.0,165.9,118.68
2018,11,25,9,15,416.5,103.5,0.55,14.4,247.5,210.23,156.69
2018,11,25,9,30,448.0,113.0,0.6,14.8,281.0,258.2,197.83
2018,11,25,9,45,615.0,94.5,0.7,15.2,345.5,343.18,265.92
2018,11,25,10,0,782.0,76.0,0.8,15.6,410.0,439.65,342.79
2018,11,25,10,15,822.0,71.5,0.85,15.9,440.5,501.41,392.94
2018,11,25,10,30,862.0,67.0,0.9,16.2,471.0,561.86,441.16
2018,11,25,10,45,868.5,69.0,0.95,16.5,489.0,613.57,481.45
2018,11,25,11,0,875.0,71.0,1.0,16.8,507.0,663.83,519.58
2018,11,25,11,15,879.5,71.5,1.0,16.95,517.5,709.31,552.83
2018,11,25,11,30,884.0,72.0,1.0,17.1,528.0,752.68,582.21
2018,11,25,11,45,885.0,72.5,1.05,17.25,531.0,790.99,608.47
2018,11,25,12,0,886.0,73.0,1.1,17.4,534.0,826.56,632.77
2018,11,25,12,15,857.0,79.0,1.1,17.45,522.0,849.51,647.97
2018,11,25,12,30,828.0,85.0,1.1,17.5,510.0,859.19,654.38
2018,11,25,12,45,634.0,128.5,1.1,17.6,449.5,763.62,588.66
2018,11,25,13,0,440.0,172.0,1.1,17.7,389.0,639.99,500.46
2018,11,25,13,15,376.5,178.0,1.0,17.75,358.5,575.65,453.99
2018,11,25,13,30,313.0,184.0,0.9,17.8,328.0,532.0,420.79
2018,11,25,13,45,301.5,174.0,0.85,17.8,306.5,516.05,409.68
2018,11,25,14,0,290.0,164.0,0.8,17.8,285.0,498.54,397.07
2018,11,25,14,15,504.5,116.5,0.85,17.8,307.5,676.74,532.37
2018,11,25,14,30,719.0,69.0,0.9,17.8,330.0,831.04,639.8
2018,11,25,14,45,725.5,62.0,0.9,17.75,301.5,825.68,634.69
2018,11,25,15,0,732.0,55.0,0.9,17.7,273.0,816.97,628.98
2018,11,25,15,15,606.5,58.5,0.9,17.7,221.5,701.41,547.44
2018,11,25,15,30,481.0,62.0,0.9,17.7,170.0,579.54,458.67
2018,11,25,15,45,384.5,54.5,0.85,17.15,129.5,472.14,376.89
2018,11,25,16,0,288.0,47.0,0.8,16.6,89.0,365.74,291.69
2018,11,25,16,15,203.0,34.0,0.85,16.25,58.5,270.85,206.77
2018,11,25,16,30,118.0,21.0,0.9,15.9,28.0,161.16,35.4
2018,11,25,16,45,59.0,10.5,1.0,15.55,14.0,54.89,0.0
2018,11,25,17,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,11,25,17,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2018,11,25,17,30,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,11,25,17,45,0.0,0.0,1.25,14.55,0.0,0.0,0.0
2018,11,25,18,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,11,25,18,15,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,11,25,18,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,11,25,18,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,11,25,19,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,11,25,19,15,0.0,0.0,1.3,13.85,0.0,0.0,0.0
2018,11,25,19,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,11,25,19,45,0.0,0.0,1.25,13.75,0.0,0.0,0.0
2018,11,25,20,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,11,25,20,15,0.0,0.0,1.2,13.65,0.0,0.0,0.0
2018,11,25,20,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,11,25,20,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,11,25,21,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,11,25,21,15,0.0,0.0,1.25,13.35,0.0,0.0,0.0
2018,11,25,21,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,11,25,21,45,0.0,0.0,1.35,13.2,0.0,0.0,0.0
2018,11,25,22,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,11,25,22,15,0.0,0.0,1.35,13.05,0.0,0.0,0.0
2018,11,25,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,11,25,22,45,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,11,25,23,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,11,25,23,15,0.0,0.0,1.35,12.8,0.0,0.0,0.0
2018,11,25,23,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,11,25,23,45,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,11,26,0,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,11,26,0,15,0.0,0.0,1.45,12.4,0.0,0.0,0.0
2018,11,26,0,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,11,26,0,45,0.0,0.0,1.55,12.15,0.0,0.0,0.0
2018,11,26,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,11,26,1,15,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,11,26,1,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,11,26,1,45,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,11,26,2,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,11,26,2,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,11,26,2,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,11,26,2,45,0.0,0.0,1.6,11.25,0.0,0.0,0.0
2018,11,26,3,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,11,26,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,11,26,3,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,11,26,3,45,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,11,26,4,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,11,26,4,15,0.0,0.0,1.65,10.55,0.0,0.0,0.0
2018,11,26,4,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,11,26,4,45,0.0,0.0,1.75,10.3,0.0,0.0,0.0
2018,11,26,5,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,11,26,5,15,0.0,0.0,1.85,10.1,0.0,0.0,0.0
2018,11,26,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,11,26,5,45,0.0,0.0,1.95,9.9,0.0,0.0,0.0
2018,11,26,6,0,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,11,26,6,15,0.0,0.0,2.05,9.85,0.0,0.0,0.0
2018,11,26,6,30,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,11,26,6,45,11.5,1.5,2.15,9.95,1.5,0.0,0.0
2018,11,26,7,0,23.0,3.0,2.2,10.0,3.0,0.0,0.0
2018,11,26,7,15,15.5,13.5,2.25,10.4,14.0,10.62,0.0
2018,11,26,7,30,8.0,24.0,2.3,10.8,25.0,18.14,6.17
2018,11,26,7,45,15.0,40.5,2.35,11.2,42.5,29.86,20.06
2018,11,26,8,0,22.0,57.0,2.4,11.6,60.0,41.42,31.03
2018,11,26,8,15,38.0,73.5,2.25,11.85,81.5,54.34,40.34
2018,11,26,8,30,54.0,90.0,2.1,12.1,103.0,71.96,54.07
2018,11,26,8,45,192.0,99.0,2.0,12.35,156.5,109.02,79.21
2018,11,26,9,0,330.0,108.0,1.9,12.6,210.0,164.99,121.45
2018,11,26,9,15,353.5,119.0,1.9,13.05,240.0,205.33,156.54
2018,11,26,9,30,377.0,130.0,1.9,13.5,270.0,248.46,194.16
2018,11,26,9,45,360.0,145.5,1.9,13.95,288.0,274.3,218.06
2018,11,26,10,0,343.0,161.0,1.9,14.4,306.0,304.9,244.88
2018,11,26,10,15,361.5,166.5,1.9,14.8,327.5,342.09,276.08
2018,11,26,10,30,380.0,172.0,1.9,15.2,349.0,380.68,307.77
2018,11,26,10,45,294.5,193.5,1.85,15.65,334.0,373.13,301.48
2018,11,26,11,0,209.0,215.0,1.8,16.1,319.0,343.58,277.35
2018,11,26,11,15,183.0,220.5,1.7,16.4,313.0,344.09,277.39
2018,11,26,11,30,157.0,226.0,1.6,16.7,307.0,342.07,275.06
2018,11,26,11,45,347.5,189.5,1.55,16.95,369.5,479.12,384.96
2018,11,26,12,0,538.0,153.0,1.5,17.2,432.0,632.65,501.76
2018,11,26,12,15,517.5,159.0,1.5,17.35,425.5,643.95,508.48
2018,11,26,12,30,497.0,165.0,1.5,17.5,419.0,652.22,514.26
2018,11,26,12,45,554.0,147.0,1.45,17.65,424.0,700.44,549.98
2018,11,26,13,0,611.0,129.0,1.4,17.8,429.0,759.45,591.21
2018,11,26,13,15,494.5,147.0,1.3,17.65,383.5,674.16,529.55
2018,11,26,13,30,378.0,165.0,1.2,17.5,338.0,594.14,469.83
2018,11,26,13,45,457.0,140.0,1.05,17.35,337.5,648.76,512.44
2018,11,26,14,0,536.0,115.0,0.9,17.2,337.0,711.18,556.17
2018,11,26,14,15,506.0,112.0,0.9,17.0,309.0,671.9,528.5
2018,11,26,14,30,476.0,109.0,0.9,16.8,281.0,641.11,507.74
2018,11,26,14,45,444.0,100.5,0.85,16.6,247.5,599.17,477.65
2018,11,26,15,0,412.0,92.0,0.8,16.4,214.0,555.88,445.88
2018,11,26,15,15,311.5,84.5,0.8,16.4,169.0,448.06,363.54
2018,11,26,15,30,211.0,77.0,0.8,16.4,124.0,320.08,262.03
2018,11,26,15,45,242.5,61.0,0.8,16.05,104.0,347.8,283.33
2018,11,26,16,0,274.0,45.0,0.8,15.7,84.0,350.01,281.22
2018,11,26,16,15,174.5,32.0,0.85,15.55,53.5,242.63,184.98
2018,11,26,16,30,75.0,19.0,0.9,15.4,23.0,104.64,15.62
2018,11,26,16,45,37.5,9.5,0.95,15.2,11.5,37.12,0.0
2018,11,26,17,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,11,26,17,15,0.0,0.0,1.05,14.85,0.0,0.0,0.0
2018,11,26,17,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,11,26,17,45,0.0,0.0,1.15,14.55,0.0,0.0,0.0
2018,11,26,18,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,11,26,18,15,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,11,26,18,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,11,26,18,45,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,11,26,19,0,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,11,26,19,15,0.0,0.0,0.75,14.35,0.0,0.0,0.0
2018,11,26,19,30,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,11,26,19,45,0.0,0.0,0.65,14.3,0.0,0.0,0.0
2018,11,26,20,0,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,11,26,20,15,0.0,0.0,0.6,14.25,0.0,0.0,0.0
2018,11,26,20,30,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,11,26,20,45,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,11,26,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,11,26,21,15,0.0,0.0,0.65,13.85,0.0,0.0,0.0
2018,11,26,21,30,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,11,26,21,45,0.0,0.0,0.75,13.6,0.0,0.0,0.0
2018,11,26,22,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,11,26,22,15,0.0,0.0,0.85,13.4,0.0,0.0,0.0
2018,11,26,22,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,11,26,22,45,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,11,26,23,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,11,26,23,15,0.0,0.0,0.95,13.05,0.0,0.0,0.0
2018,11,26,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,11,26,23,45,0.0,0.0,1.05,12.9,0.0,0.0,0.0
2018,11,27,0,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,11,27,0,15,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,11,27,0,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,11,27,0,45,0.0,0.0,1.15,12.4,0.0,0.0,0.0
2018,11,27,1,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,11,27,1,15,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,11,27,1,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,11,27,1,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2018,11,27,2,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,11,27,2,15,0.0,0.0,1.25,11.8,0.0,0.0,0.0
2018,11,27,2,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,27,2,45,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,11,27,3,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,27,3,15,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,11,27,3,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,27,3,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,27,4,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,27,4,15,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,11,27,4,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,27,4,45,0.0,0.0,1.25,11.35,0.0,0.0,0.0
2018,11,27,5,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,11,27,5,15,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,11,27,5,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,11,27,5,45,0.0,0.0,1.55,11.3,0.0,0.0,0.0
2018,11,27,6,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,11,27,6,15,0.0,0.0,1.65,11.35,0.0,0.0,0.0
2018,11,27,6,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,11,27,6,45,0.0,0.0,1.75,11.4,0.0,0.0,0.0
2018,11,27,7,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,11,27,7,15,0.0,2.5,1.85,11.65,2.5,1.97,0.0
2018,11,27,7,30,0.0,5.0,1.9,11.9,5.0,3.78,0.0
2018,11,27,7,45,0.0,6.5,1.9,12.15,6.5,4.92,0.0
2018,11,27,8,0,0.0,8.0,1.9,12.4,8.0,6.06,0.0
2018,11,27,8,15,0.0,9.0,2.0,12.75,9.0,6.82,0.19
2018,11,27,8,30,0.0,10.0,2.1,13.1,10.0,7.58,0.89
2018,11,27,8,45,0.0,24.5,2.25,13.45,24.5,18.65,10.45
2018,11,27,9,0,0.0,39.0,2.4,13.8,39.0,29.77,20.02
2018,11,27,9,15,0.0,47.0,2.45,14.0,47.0,35.93,25.27
2018,11,27,9,30,0.0,55.0,2.5,14.2,55.0,42.1,30.49
2018,11,27,9,45,0.0,65.0,2.6,14.4,65.0,49.83,37.0
2018,11,27,10,0,0.0,75.0,2.7,14.6,75.0,57.58,43.48
2018,11,27,10,15,0.0,87.0,2.8,14.75,87.0,67.08,51.4
2018,11,27,10,30,0.0,99.0,2.9,14.9,99.0,76.82,59.48
2018,11,27,10,45,1.0,114.0,3.0,15.05,114.5,89.91,70.35
2018,11,27,11,0,2.0,129.0,3.1,15.2,130.0,103.48,81.58
2018,11,27,11,15,1.0,116.5,3.2,15.25,117.0,92.32,72.17
2018,11,27,11,30,0.0,104.0,3.3,15.3,104.0,81.12,62.74
2018,11,27,11,45,0.0,99.0,3.45,15.3,99.0,76.96,59.26
2018,11,27,12,0,0.0,94.0,3.6,15.3,94.0,72.79,55.77
2018,11,27,12,15,0.0,93.0,3.65,15.35,93.0,72.0,55.11
2018,11,27,12,30,0.0,92.0,3.7,15.4,92.0,71.21,54.46
2018,11,27,12,45,0.0,75.0,3.8,15.4,75.0,57.61,43.08
2018,11,27,13,0,0.0,58.0,3.9,15.4,58.0,44.46,32.04
2018,11,27,13,15,0.0,50.5,3.8,15.4,50.5,38.67,27.19
2018,11,27,13,30,0.0,43.0,3.7,15.4,43.0,32.89,22.33
2018,11,27,13,45,0.5,50.5,3.65,15.4,50.5,39.14,27.7
2018,11,27,14,0,1.0,58.0,3.6,15.4,58.0,45.41,33.1
2018,11,27,14,15,1.0,67.0,3.45,15.3,67.0,52.36,39.07
2018,11,27,14,30,1.0,76.0,3.3,15.2,76.0,60.4,45.97
2018,11,27,14,45,0.5,55.5,3.2,15.15,55.5,42.98,31.16
2018,11,27,15,0,0.0,35.0,3.1,15.1,35.0,26.7,17.25
2018,11,27,15,15,0.0,28.0,3.1,15.1,28.0,21.32,12.62
2018,11,27,15,30,0.0,21.0,3.1,15.1,21.0,15.97,7.98
2018,11,27,15,45,0.0,14.5,2.7,14.9,14.5,11.0,3.67
2018,11,27,16,0,0.0,8.0,2.3,14.7,8.0,6.06,0.0
2018,11,27,16,15,0.0,6.5,2.2,14.6,6.5,4.92,0.0
2018,11,27,16,30,0.0,5.0,2.1,14.5,5.0,3.78,0.0
2018,11,27,16,45,0.0,2.5,1.95,14.35,2.5,1.97,0.0
2018,11,27,17,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,11,27,17,15,0.0,0.0,1.75,14.2,0.0,0.0,0.0
2018,11,27,17,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,11,27,17,45,0.0,0.0,1.65,14.2,0.0,0.0,0.0
2018,11,27,18,0,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,11,27,18,15,0.0,0.0,1.55,14.15,0.0,0.0,0.0
2018,11,27,18,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,11,27,18,45,0.0,0.0,1.45,14.1,0.0,0.0,0.0
2018,11,27,19,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,11,27,19,15,0.0,0.0,1.35,14.05,0.0,0.0,0.0
2018,11,27,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,11,27,19,45,0.0,0.0,1.2,13.95,0.0,0.0,0.0
2018,11,27,20,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,11,27,20,15,0.0,0.0,1.05,13.9,0.0,0.0,0.0
2018,11,27,20,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,11,27,20,45,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,11,27,21,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,11,27,21,15,0.0,0.0,0.95,13.85,0.0,0.0,0.0
2018,11,27,21,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,11,27,21,45,0.0,0.0,0.9,13.75,0.0,0.0,0.0
2018,11,27,22,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,11,27,22,15,0.0,0.0,0.9,13.65,0.0,0.0,0.0
2018,11,27,22,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,11,27,22,45,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,11,27,23,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,11,27,23,15,0.0,0.0,0.95,13.55,0.0,0.0,0.0
2018,11,27,23,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,11,27,23,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,11,28,0,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,11,28,0,15,0.0,0.0,0.9,13.55,0.0,0.0,0.0
2018,11,28,0,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,11,28,0,45,0.0,0.0,0.7,13.65,0.0,0.0,0.0
2018,11,28,1,0,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,11,28,1,15,0.0,0.0,0.6,13.65,0.0,0.0,0.0
2018,11,28,1,30,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,11,28,1,45,0.0,0.0,0.6,13.55,0.0,0.0,0.0
2018,11,28,2,0,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,11,28,2,15,0.0,0.0,0.75,13.4,0.0,0.0,0.0
2018,11,28,2,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,11,28,2,45,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,11,28,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,11,28,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,11,28,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,11,28,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,11,28,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,11,28,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2018,11,28,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,11,28,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,11,28,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
