Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,8,11,45,785.5,93.5,2.4,14.6,477.5,729.24,584.29
2018,12,8,12,0,733.0,107.0,2.3,14.8,468.0,739.13,590.31
2018,12,8,12,15,760.5,100.5,2.25,14.9,472.5,782.93,621.65
2018,12,8,12,30,788.0,94.0,2.2,15.0,477.0,820.34,647.76
2018,12,8,12,45,825.5,83.5,2.1,15.1,477.5,865.47,678.71
2018,12,8,13,0,863.0,73.0,2.0,15.2,478.0,908.28,707.5
2018,12,8,13,15,854.0,72.0,1.95,15.2,460.0,917.65,713.63
2018,12,8,13,30,845.0,71.0,1.9,15.2,442.0,923.33,717.66
2018,12,8,13,45,831.0,69.5,1.85,15.2,417.5,919.89,715.48
2018,12,8,14,0,817.0,68.0,1.8,15.2,393.0,912.77,710.9
2018,12,8,14,15,796.5,66.0,1.75,15.1,362.5,895.11,699.21
2018,12,8,14,30,776.0,64.0,1.7,15.0,332.0,874.02,685.02
2018,12,8,14,45,746.5,61.0,1.6,14.85,296.5,839.69,660.63
2018,12,8,15,0,717.0,58.0,1.5,14.7,261.0,802.49,633.55
2018,12,8,15,15,673.0,54.0,1.5,14.7,222.5,747.73,593.4
2018,12,8,15,30,629.0,50.0,1.5,14.7,184.0,700.81,557.13
2018,12,8,15,45,554.5,44.5,1.55,13.9,144.0,614.83,491.25
2018,12,8,16,0,480.0,39.0,1.6,13.1,104.0,529.84,421.44
2018,12,8,16,15,352.0,30.0,1.7,12.75,68.5,397.27,296.82
2018,12,8,16,30,224.0,21.0,1.8,12.4,33.0,245.79,0.0
2018,12,8,16,45,112.0,10.5,1.95,12.1,16.5,97.4,0.0
2018,12,8,17,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,12,8,17,15,0.0,0.0,2.15,11.7,0.0,0.0,0.0
2018,12,8,17,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,12,8,17,45,0.0,0.0,2.25,11.45,0.0,0.0,0.0
2018,12,8,18,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,12,8,18,15,0.0,0.0,2.25,11.25,0.0,0.0,0.0
2018,12,8,18,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,12,8,18,45,0.0,0.0,2.15,11.15,0.0,0.0,0.0
2018,12,8,19,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,12,8,19,15,0.0,0.0,2.05,11.05,0.0,0.0,0.0
2018,12,8,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,12,8,19,45,0.0,0.0,1.95,10.95,0.0,0.0,0.0
2018,12,8,20,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,12,8,20,15,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,12,8,20,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,12,8,20,45,0.0,0.0,1.85,10.65,0.0,0.0,0.0
2018,12,8,21,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,12,8,21,15,0.0,0.0,1.8,10.55,0.0,0.0,0.0
2018,12,8,21,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,12,8,21,45,0.0,0.0,1.8,10.45,0.0,0.0,0.0
2018,12,8,22,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,12,8,22,15,0.0,0.0,1.85,10.35,0.0,0.0,0.0
2018,12,8,22,30,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,12,8,22,45,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,12,8,23,0,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,12,8,23,15,0.0,0.0,1.9,10.05,0.0,0.0,0.0
2018,12,8,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,12,8,23,45,0.0,0.0,1.9,9.95,0.0,0.0,0.0
2018,12,9,0,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,12,9,0,15,0.0,0.0,1.9,9.85,0.0,0.0,0.0
2018,12,9,0,30,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,12,9,0,45,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,12,9,1,0,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,12,9,1,15,0.0,0.0,1.9,9.75,0.0,0.0,0.0
2018,12,9,1,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,12,9,1,45,0.0,0.0,1.85,9.7,0.0,0.0,0.0
2018,12,9,2,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,12,9,2,15,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,12,9,2,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,12,9,2,45,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,12,9,3,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,12,9,3,15,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,12,9,3,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,12,9,3,45,0.0,0.0,1.75,9.45,0.0,0.0,0.0
2018,12,9,4,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,12,9,4,15,0.0,0.0,1.7,9.35,0.0,0.0,0.0
2018,12,9,4,30,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,12,9,4,45,0.0,0.0,1.75,9.25,0.0,0.0,0.0
2018,12,9,5,0,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,12,9,5,15,0.0,0.0,1.85,9.2,0.0,0.0,0.0
2018,12,9,5,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,12,9,5,45,0.0,0.0,1.9,9.15,0.0,0.0,0.0
2018,12,9,6,0,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,12,9,6,15,0.0,0.0,1.95,9.1,0.0,0.0,0.0
2018,12,9,6,30,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,12,9,6,45,0.0,0.0,2.05,9.05,0.0,0.0,0.0
2018,12,9,7,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,12,9,7,15,21.0,7.0,2.15,9.0,8.0,5.51,0.0
2018,12,9,7,30,42.0,14.0,2.2,9.0,16.0,11.02,0.0
2018,12,9,7,45,70.5,28.5,2.2,9.05,35.5,21.28,9.96
2018,12,9,8,0,99.0,43.0,2.2,9.1,55.0,31.7,22.02
2018,12,9,8,15,124.0,58.5,2.2,9.15,79.5,43.08,32.89
2018,12,9,8,30,149.0,74.0,2.2,9.2,104.0,67.43,47.37
2018,12,9,8,45,185.5,87.5,2.2,9.3,133.0,95.3,68.52
2018,12,9,9,0,222.0,101.0,2.2,9.4,162.0,127.89,95.38
2018,12,9,9,15,164.0,106.5,2.2,9.55,155.0,130.43,101.27
2018,12,9,9,30,106.0,112.0,2.2,9.7,148.0,128.75,102.82
2018,12,9,9,45,70.0,108.5,2.15,9.8,133.0,120.35,97.17
2018,12,9,10,0,34.0,105.0,2.1,9.9,118.0,100.63,81.09
2018,12,9,10,15,95.0,136.0,2.05,10.05,176.0,168.7,138.96
2018,12,9,10,30,156.0,167.0,2.0,10.2,234.0,238.03,197.22
2018,12,9,10,45,140.5,173.0,1.95,10.35,235.5,245.3,203.3
2018,12,9,11,0,125.0,179.0,1.9,10.5,237.0,250.93,207.94
2018,12,9,11,15,63.5,143.0,1.85,10.55,172.5,167.74,138.31
2018,12,9,11,30,2.0,107.0,1.8,10.6,108.0,85.38,67.6
2018,12,9,11,45,2.5,103.5,1.8,10.6,104.5,82.93,65.63
2018,12,9,12,0,3.0,100.0,1.8,10.6,101.0,80.5,63.59
2018,12,9,12,15,4.5,124.0,1.85,10.7,126.0,103.27,82.94
2018,12,9,12,30,6.0,148.0,1.9,10.8,151.0,127.74,103.58
2018,12,9,12,45,94.0,167.5,1.95,10.85,211.5,261.95,218.38
2018,12,9,13,0,182.0,187.0,2.0,10.9,272.0,371.8,309.88
2018,12,9,13,15,325.0,163.5,2.1,10.95,308.5,505.28,419.81
2018,12,9,13,30,468.0,140.0,2.2,11.0,345.0,645.24,531.08
2018,12,9,13,45,617.0,106.5,2.25,11.05,361.0,766.9,622.62
2018,12,9,14,0,766.0,73.0,2.3,11.1,377.0,869.29,697.65
2018,12,9,14,15,621.0,89.5,2.35,11.1,323.5,761.82,618.9
2018,12,9,14,30,476.0,106.0,2.4,11.1,270.0,634.16,523.92
2018,12,9,14,45,336.5,107.0,2.45,11.1,217.0,502.11,420.76
2018,12,9,15,0,197.0,108.0,2.5,11.1,164.0,349.39,295.18
2018,12,9,15,15,168.0,92.5,2.5,11.1,135.5,302.48,256.11
2018,12,9,15,30,139.0,77.0,2.5,11.1,107.0,255.42,215.47
2018,12,9,15,45,143.5,63.0,2.35,10.8,88.0,241.89,202.83
2018,12,9,16,0,148.0,49.0,2.2,10.5,69.0,227.84,187.93
2018,12,9,16,15,101.0,34.0,2.2,10.25,45.5,166.63,126.02
2018,12,9,16,30,54.0,19.0,2.2,10.0,22.0,87.82,0.0
2018,12,9,16,45,27.0,9.5,2.2,9.8,11.0,28.98,0.0
2018,12,9,17,0,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,12,9,17,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2018,12,9,17,30,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,12,9,17,45,0.0,0.0,2.05,9.3,0.0,0.0,0.0
2018,12,9,18,0,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,12,9,18,15,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,12,9,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,12,9,18,45,0.0,0.0,1.95,8.9,0.0,0.0,0.0
2018,12,9,19,0,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,12,9,19,15,0.0,0.0,1.9,8.75,0.0,0.0,0.0
2018,12,9,19,30,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,12,9,19,45,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,12,9,20,0,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,12,9,20,15,0.0,0.0,1.9,8.45,0.0,0.0,0.0
2018,12,9,20,30,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,12,9,20,45,0.0,0.0,1.85,8.4,0.0,0.0,0.0
2018,12,9,21,0,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,12,9,21,15,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,12,9,21,30,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,12,9,21,45,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,12,9,22,0,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,12,9,22,15,0.0,0.0,1.75,8.4,0.0,0.0,0.0
2018,12,9,22,30,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,12,9,22,45,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,12,9,23,0,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,12,9,23,15,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,12,9,23,30,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,12,9,23,45,0.0,0.0,1.75,8.45,0.0,0.0,0.0
2018,12,10,0,0,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,12,10,0,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,12,10,0,30,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,12,10,0,45,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,12,10,1,0,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,12,10,1,15,0.0,0.0,1.8,8.55,0.0,0.0,0.0
2018,12,10,1,30,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,12,10,1,45,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,12,10,2,0,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,12,10,2,15,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,12,10,2,30,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,12,10,2,45,0.0,0.0,1.8,8.65,0.0,0.0,0.0
2018,12,10,3,0,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,12,10,3,15,0.0,0.0,1.85,8.7,0.0,0.0,0.0
2018,12,10,3,30,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,12,10,3,45,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,12,10,4,0,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,12,10,4,15,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,12,10,4,30,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,12,10,4,45,0.0,0.0,1.9,8.75,0.0,0.0,0.0
2018,12,10,5,0,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,12,10,5,15,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,12,10,5,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,12,10,5,45,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,12,10,6,0,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,12,10,6,15,0.0,0.0,1.95,8.85,0.0,0.0,0.0
2018,12,10,6,30,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,12,10,6,45,0.0,0.0,2.0,8.95,0.0,0.0,0.0
2018,12,10,7,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,12,10,7,15,8.0,4.0,2.1,9.15,4.5,3.15,0.0
2018,12,10,7,30,16.0,8.0,2.2,9.3,9.0,6.29,0.0
2018,12,10,7,45,24.5,19.0,2.25,9.5,21.5,14.81,4.84
2018,12,10,8,0,33.0,30.0,2.3,9.7,34.0,23.02,14.36
2018,12,10,8,15,16.5,30.5,2.4,10.0,32.5,23.96,15.74
2018,12,10,8,30,0.0,31.0,2.5,10.3,31.0,23.64,14.79
2018,12,10,8,45,0.0,46.5,2.55,10.6,46.5,35.57,25.23
2018,12,10,9,0,0.0,62.0,2.6,10.9,62.0,47.49,35.6
2018,12,10,9,15,2.0,79.0,2.65,11.3,79.5,61.25,47.36
2018,12,10,9,30,4.0,96.0,2.7,11.7,97.0,75.6,59.54
2018,12,10,9,45,12.0,115.0,2.75,12.05,119.5,94.42,75.35
2018,12,10,10,0,20.0,134.0,2.8,12.4,142.0,114.66,92.33
2018,12,10,10,15,12.0,133.5,2.75,12.75,138.5,111.79,89.78
2018,12,10,10,30,4.0,133.0,2.7,13.1,135.0,107.96,86.33
2018,12,10,10,45,2.0,131.0,2.65,13.45,132.0,105.46,84.01
2018,12,10,11,0,0.0,129.0,2.6,13.8,129.0,102.74,81.5
2018,12,10,11,15,2.0,139.5,2.5,14.0,140.5,113.6,90.5
2018,12,10,11,30,4.0,150.0,2.4,14.2,152.0,124.99,99.89
2018,12,10,11,45,10.0,159.5,2.3,14.4,164.5,139.07,111.63
2018,12,10,12,0,16.0,169.0,2.2,14.6,177.0,154.04,124.09
2018,12,10,12,15,143.0,159.5,2.2,14.7,229.0,282.68,233.29
2018,12,10,12,30,270.0,150.0,2.2,14.8,281.0,407.45,335.88
2018,12,10,12,45,578.5,107.0,2.15,14.95,379.5,677.1,546.58
2018,12,10,13,0,887.0,64.0,2.1,15.1,478.0,906.14,709.5
2018,12,10,13,15,879.0,63.5,2.2,15.1,461.0,917.23,716.42
2018,12,10,13,30,871.0,63.0,2.3,15.1,444.0,924.73,723.34
2018,12,10,13,45,859.0,61.5,2.35,15.15,420.0,923.42,723.58
2018,12,10,14,0,847.0,60.0,2.4,15.2,396.0,918.54,721.42
2018,12,10,14,15,828.0,58.0,2.4,15.1,365.5,913.71,719.22
2018,12,10,14,30,809.0,56.0,2.4,15.0,335.0,894.37,706.53
2018,12,10,14,45,781.0,53.5,2.35,14.9,299.5,862.36,684.04
2018,12,10,15,0,753.0,51.0,2.3,14.8,264.0,827.49,658.8
2018,12,10,15,15,710.5,47.5,2.3,14.8,225.0,774.93,619.6
2018,12,10,15,30,668.0,44.0,2.3,14.8,186.0,720.57,577.22
2018,12,10,15,45,601.5,39.5,2.15,13.9,146.5,641.62,514.78
2018,12,10,16,0,535.0,35.0,2.0,13.0,107.0,562.29,447.73
2018,12,10,16,15,409.5,27.5,2.05,12.65,71.0,444.5,332.17
2018,12,10,16,30,284.0,20.0,2.1,12.3,35.0,295.89,0.0
2018,12,10,16,45,142.0,10.0,2.15,11.95,17.5,121.08,0.0
2018,12,10,17,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,12,10,17,15,0.0,0.0,2.25,11.4,0.0,0.0,0.0
2018,12,10,17,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,12,10,17,45,0.0,0.0,2.35,11.05,0.0,0.0,0.0
2018,12,10,18,0,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,12,10,18,15,0.0,0.0,2.45,10.75,0.0,0.0,0.0
2018,12,10,18,30,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,12,10,18,45,0.0,0.0,2.55,10.45,0.0,0.0,0.0
2018,12,10,19,0,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,12,10,19,15,0.0,0.0,2.55,10.25,0.0,0.0,0.0
2018,12,10,19,30,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,12,10,19,45,0.0,0.0,2.45,10.15,0.0,0.0,0.0
2018,12,10,20,0,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,12,10,20,15,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,12,10,20,30,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,12,10,20,45,0.0,0.0,2.35,10.05,0.0,0.0,0.0
2018,12,10,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,12,10,21,15,0.0,0.0,2.3,9.95,0.0,0.0,0.0
2018,12,10,21,30,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,12,10,21,45,0.0,0.0,2.3,9.85,0.0,0.0,0.0
2018,12,10,22,0,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,12,10,22,15,0.0,0.0,2.35,9.7,0.0,0.0,0.0
2018,12,10,22,30,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,12,10,22,45,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,12,10,23,0,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,12,10,23,15,0.0,0.0,2.45,9.3,0.0,0.0,0.0
2018,12,10,23,30,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,12,10,23,45,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,12,11,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,12,11,0,15,0.0,0.0,2.5,8.95,0.0,0.0,0.0
2018,12,11,0,30,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,12,11,0,45,0.0,0.0,2.5,8.85,0.0,0.0,0.0
2018,12,11,1,0,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,12,11,1,15,0.0,0.0,2.55,8.7,0.0,0.0,0.0
2018,12,11,1,30,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,12,11,1,45,0.0,0.0,2.6,8.55,0.0,0.0,0.0
2018,12,11,2,0,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,12,11,2,15,0.0,0.0,2.6,8.45,0.0,0.0,0.0
2018,12,11,2,30,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,12,11,2,45,0.0,0.0,2.6,8.35,0.0,0.0,0.0
2018,12,11,3,0,0.0,0.0,2.6,8.3,0.0,0.0,0.0
2018,12,11,3,15,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,12,11,3,30,0.0,0.0,2.6,8.1,0.0,0.0,0.0
2018,12,11,3,45,0.0,0.0,2.6,8.05,0.0,0.0,0.0
2018,12,11,4,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,12,11,4,15,0.0,0.0,2.55,7.95,0.0,0.0,0.0
2018,12,11,4,30,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,12,11,4,45,0.0,0.0,2.45,7.9,0.0,0.0,0.0
2018,12,11,5,0,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,12,11,5,15,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,12,11,5,30,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,12,11,5,45,0.0,0.0,2.1,7.95,0.0,0.0,0.0
2018,12,11,6,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,12,11,6,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2018,12,11,6,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,12,11,6,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,12,11,7,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,12,11,7,15,116.5,8.0,1.65,8.35,12.0,0.0,0.0
2018,12,11,7,30,233.0,16.0,1.6,8.7,24.0,12.59,0.0
2018,12,11,7,45,376.5,23.5,1.55,9.1,58.0,21.45,9.0
2018,12,11,8,0,520.0,31.0,1.5,9.5,92.0,28.61,19.17
2018,12,11,8,15,591.0,36.0,1.55,10.0,131.5,33.36,24.09
2018,12,11,8,30,662.0,41.0,1.6,10.5,171.0,81.31,41.68
2018,12,11,8,45,593.0,54.0,1.65,11.0,189.5,125.34,75.39
2018,12,11,9,0,524.0,67.0,1.7,11.5,208.0,163.37,111.37
2018,12,11,9,15,466.0,85.5,1.75,11.9,223.5,196.48,144.7
2018,12,11,9,30,408.0,104.0,1.8,12.3,239.0,226.27,174.82
2018,12,11,9,45,375.0,123.0,1.8,12.75,256.5,258.95,205.4
2018,12,11,10,0,342.0,142.0,1.8,13.2,274.0,279.09,224.56
2018,12,11,10,15,365.5,147.5,1.85,13.5,297.0,327.95,265.8
2018,12,11,10,30,389.0,153.0,1.9,13.8,320.0,370.03,300.89
2018,12,11,10,45,339.5,169.5,1.95,14.1,320.0,369.24,301.14
2018,12,11,11,0,290.0,186.0,2.0,14.4,320.0,375.13,306.0
2018,12,11,11,15,319.0,186.5,2.05,14.6,337.0,412.73,336.69
2018,12,11,11,30,348.0,187.0,2.1,14.8,354.0,452.03,368.23
2018,12,11,11,45,564.5,139.5,2.2,15.0,413.5,602.01,487.59
2018,12,11,12,0,781.0,92.0,2.3,15.2,473.0,752.61,600.63
2018,12,11,12,15,831.0,79.5,2.4,15.25,483.0,809.25,641.03
2018,12,11,12,30,881.0,67.0,2.5,15.3,493.0,855.49,674.53
2018,12,11,12,45,877.0,66.0,2.6,15.35,482.5,876.32,689.95
2018,12,11,13,0,873.0,65.0,2.7,15.4,472.0,893.74,703.32
2018,12,11,13,15,863.5,64.0,2.75,15.4,454.0,902.6,710.49
2018,12,11,13,30,854.0,63.0,2.8,15.4,436.0,907.86,715.3
2018,12,11,13,45,834.5,62.0,2.9,15.4,410.0,899.97,711.27
2018,12,11,14,0,815.0,61.0,3.0,15.4,384.0,899.53,712.67
2018,12,11,14,15,698.0,74.0,2.9,15.25,335.5,815.08,652.04
2018,12,11,14,30,581.0,87.0,2.8,15.1,287.0,721.11,583.56
2018,12,11,14,45,641.0,70.5,2.7,15.0,269.5,757.3,611.28
2018,12,11,15,0,701.0,54.0,2.6,14.9,252.0,781.63,628.3
2018,12,11,15,15,670.5,49.5,2.6,14.9,216.5,739.73,595.85
2018,12,11,15,30,640.0,45.0,2.6,14.9,181.0,695.84,560.71
2018,12,11,15,45,558.0,41.0,2.3,13.95,141.0,603.75,487.2
2018,12,11,16,0,476.0,37.0,2.0,13.0,101.0,524.43,419.54
2018,12,11,16,15,341.0,29.0,2.15,12.7,66.5,387.45,291.66
2018,12,11,16,30,206.0,21.0,2.3,12.4,32.0,231.95,0.0
2018,12,11,16,45,103.0,10.5,2.45,12.05,16.0,90.45,0.0
2018,12,11,17,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,12,11,17,15,0.0,0.0,2.75,11.7,0.0,0.0,0.0
2018,12,11,17,30,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,12,11,17,45,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,12,11,18,0,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,12,11,18,15,0.0,0.0,3.0,11.55,0.0,0.0,0.0
2018,12,11,18,30,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,12,11,18,45,0.0,0.0,2.75,11.3,0.0,0.0,0.0
2018,12,11,19,0,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,12,11,19,15,0.0,0.0,2.5,11.15,0.0,0.0,0.0
2018,12,11,19,30,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,12,11,19,45,0.0,0.0,2.3,11.05,0.0,0.0,0.0
2018,12,11,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,12,11,20,15,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,12,11,20,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,12,11,20,45,0.0,0.0,2.15,11.25,0.0,0.0,0.0
2018,12,11,21,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,12,11,21,15,0.0,0.0,2.05,11.35,0.0,0.0,0.0
2018,12,11,21,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,12,11,21,45,0.0,0.0,1.95,11.45,0.0,0.0,0.0
2018,12,11,22,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,12,11,22,15,0.0,0.0,1.9,11.55,0.0,0.0,0.0
2018,12,11,22,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,12,11,22,45,0.0,0.0,1.85,11.6,0.0,0.0,0.0
2018,12,11,23,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,12,11,23,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2018,12,11,23,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,12,11,23,45,0.0,0.0,2.0,11.25,0.0,0.0,0.0
2018,12,12,0,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,12,12,0,15,0.0,0.0,2.15,11.05,0.0,0.0,0.0
2018,12,12,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,12,12,0,45,0.0,0.0,2.25,10.95,0.0,0.0,0.0
2018,12,12,1,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,12,12,1,15,0.0,0.0,2.35,10.9,0.0,0.0,0.0
2018,12,12,1,30,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,12,12,1,45,0.0,0.0,2.45,10.9,0.0,0.0,0.0
2018,12,12,2,0,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,12,12,2,15,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,12,12,2,30,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,12,12,2,45,0.0,0.0,2.8,10.85,0.0,0.0,0.0
2018,12,12,3,0,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,12,12,3,15,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,12,12,3,30,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,12,12,3,45,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,12,12,4,0,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,12,12,4,15,0.0,0.0,3.25,10.3,0.0,0.0,0.0
2018,12,12,4,30,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,12,12,4,45,0.0,0.0,3.15,10.15,0.0,0.0,0.0
2018,12,12,5,0,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,12,12,5,15,0.0,0.0,3.1,10.05,0.0,0.0,0.0
2018,12,12,5,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,12,12,5,45,0.0,0.0,3.15,9.95,0.0,0.0,0.0
2018,12,12,6,0,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,12,12,6,15,0.0,0.0,3.2,9.75,0.0,0.0,0.0
2018,12,12,6,30,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,12,12,6,45,0.0,0.0,3.2,9.45,0.0,0.0,0.0
2018,12,12,7,0,0.0,0.0,3.2,9.3,0.0,0.0,0.0
2018,12,12,7,15,60.5,7.0,3.4,9.45,9.0,0.0,0.0
2018,12,12,7,30,121.0,14.0,3.6,9.6,18.0,11.02,0.0
2018,12,12,7,45,219.0,26.0,3.8,9.8,46.0,21.35,8.21
2018,12,12,8,0,317.0,38.0,4.0,10.0,74.0,31.19,21.23
2018,12,12,8,15,407.5,45.0,4.0,10.2,111.5,36.82,27.07
2018,12,12,8,30,498.0,52.0,4.0,10.4,149.0,76.16,43.13
2018,12,12,8,45,603.5,53.0,4.05,10.6,196.0,124.66,74.65
2018,12,12,9,0,709.0,54.0,4.1,10.8,243.0,187.28,124.21
2018,12,12,9,15,655.5,67.5,4.05,11.2,261.0,230.74,167.49
2018,12,12,9,30,602.0,81.0,4.0,11.6,279.0,269.28,206.6
2018,12,12,9,45,685.0,76.5,3.95,11.95,323.0,334.29,263.67
2018,12,12,10,0,768.0,72.0,3.9,12.3,367.0,407.46,327.14
2018,12,12,10,15,825.0,66.5,3.9,12.65,402.5,474.3,384.98
2018,12,12,10,30,882.0,61.0,3.9,13.0,438.0,541.93,442.3
2018,12,12,10,45,890.0,62.0,3.85,13.4,456.5,594.35,486.02
2018,12,12,11,0,898.0,63.0,3.8,13.8,475.0,645.5,527.46
2018,12,12,11,15,904.0,63.0,3.85,14.05,487.0,692.63,565.32
2018,12,12,11,30,910.0,63.0,3.9,14.3,499.0,737.8,599.24
2018,12,12,11,45,914.0,62.5,3.9,14.55,504.0,778.67,628.83
2018,12,12,12,0,918.0,62.0,3.9,14.8,509.0,817.02,656.34
2018,12,12,12,15,914.0,63.0,3.95,14.95,506.0,847.91,678.73
2018,12,12,12,30,910.0,64.0,4.0,15.1,503.0,875.52,698.76
2018,12,12,12,45,837.5,76.0,4.0,15.25,473.5,862.85,689.25
2018,12,12,13,0,765.0,88.0,4.0,15.4,444.0,833.54,667.92
2018,12,12,13,15,706.5,95.5,3.95,15.45,415.0,812.29,652.67
2018,12,12,13,30,648.0,103.0,3.9,15.5,386.0,780.46,629.51
2018,12,12,13,45,641.5,98.5,3.8,15.55,365.5,779.27,629.03
2018,12,12,14,0,635.0,94.0,3.7,15.6,345.0,775.12,626.17
2018,12,12,14,15,627.5,87.0,3.5,15.5,319.0,763.93,617.91
2018,12,12,14,30,620.0,80.0,3.3,15.4,293.0,749.85,607.35
2018,12,12,14,45,585.0,75.5,3.05,15.25,260.0,709.74,576.76
2018,12,12,15,0,550.0,71.0,2.8,15.1,227.0,667.47,543.97
2018,12,12,15,15,510.0,65.5,2.8,15.1,193.5,617.4,504.95
2018,12,12,15,30,470.0,60.0,2.8,15.1,160.0,566.0,463.32
2018,12,12,15,45,485.5,47.5,2.5,14.05,131.5,556.42,452.71
2018,12,12,16,0,501.0,35.0,2.2,13.0,103.0,532.62,426.96
2018,12,12,16,15,354.0,27.5,2.2,12.6,67.0,397.13,299.48
2018,12,12,16,30,207.0,20.0,2.2,12.2,31.0,232.93,0.0
2018,12,12,16,45,103.5,10.0,2.25,11.8,15.5,90.53,0.0
2018,12,12,17,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,12,12,17,15,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,12,12,17,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,12,12,17,45,0.0,0.0,2.35,11.15,0.0,0.0,0.0
2018,12,12,18,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,12,12,18,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2018,12,12,18,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,12,12,18,45,0.0,0.0,2.25,10.85,0.0,0.0,0.0
2018,12,12,19,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,12,12,19,15,0.0,0.0,2.15,10.8,0.0,0.0,0.0
2018,12,12,19,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,12,12,19,45,0.0,0.0,2.0,10.85,0.0,0.0,0.0
2018,12,12,20,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,12,12,20,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2018,12,12,20,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,12,12,20,45,0.0,0.0,1.45,11.25,0.0,0.0,0.0
2018,12,12,21,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,12,12,21,15,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,12,12,21,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,12,12,21,45,0.0,0.0,0.7,11.55,0.0,0.0,0.0
2018,12,12,22,0,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,12,12,22,15,0.0,0.0,0.5,11.55,0.0,0.0,0.0
2018,12,12,22,30,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,12,12,22,45,0.0,0.0,0.5,11.45,0.0,0.0,0.0
2018,12,12,23,0,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,12,12,23,15,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,12,12,23,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,12,12,23,45,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,12,13,0,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,12,13,0,15,0.0,0.0,1.35,10.8,0.0,0.0,0.0
2018,12,13,0,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,12,13,0,45,0.0,0.0,1.5,10.65,0.0,0.0,0.0
2018,12,13,1,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,12,13,1,15,0.0,0.0,1.55,10.6,0.0,0.0,0.0
2018,12,13,1,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,12,13,1,45,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,12,13,2,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,12,13,2,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,12,13,2,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,12,13,2,45,0.0,0.0,1.55,10.3,0.0,0.0,0.0
2018,12,13,3,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,12,13,3,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2018,12,13,3,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,12,13,3,45,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,12,13,4,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,12,13,4,15,0.0,0.0,1.95,9.2,0.0,0.0,0.0
2018,12,13,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,12,13,4,45,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,12,13,5,0,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,12,13,5,15,0.0,0.0,2.25,8.45,0.0,0.0,0.0
2018,12,13,5,30,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,12,13,5,45,0.0,0.0,2.35,8.15,0.0,0.0,0.0
2018,12,13,6,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,12,13,6,15,0.0,0.0,2.45,7.9,0.0,0.0,0.0
2018,12,13,6,30,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,12,13,6,45,0.0,0.0,2.55,7.7,0.0,0.0,0.0
2018,12,13,7,0,0.0,0.0,2.6,7.6,0.0,0.0,0.0
2018,12,13,7,15,93.5,7.0,2.65,8.0,10.0,0.0,0.0
2018,12,13,7,30,187.0,14.0,2.7,8.4,20.0,11.02,0.0
2018,12,13,7,45,344.5,22.0,2.8,8.8,53.5,18.36,5.68
2018,12,13,8,0,502.0,30.0,2.9,9.2,87.0,27.64,18.18
2018,12,13,8,15,577.0,35.5,3.0,9.6,126.5,32.83,23.58
2018,12,13,8,30,652.0,41.0,3.1,10.0,166.0,78.13,40.12
2018,12,13,8,45,698.0,44.5,3.2,10.4,205.5,129.85,74.94
2018,12,13,9,0,744.0,48.0,3.3,10.8,245.0,186.91,122.13
2018,12,13,9,15,774.0,51.0,3.35,11.25,281.5,244.68,174.41
2018,12,13,9,30,804.0,54.0,3.4,11.7,318.0,305.33,230.29
2018,12,13,9,45,824.5,56.0,3.45,12.15,349.5,363.38,283.96
2018,12,13,10,0,845.0,58.0,3.5,12.6,381.0,422.64,337.49
2018,12,13,10,15,859.5,59.5,3.55,13.0,407.0,479.41,387.7
2018,12,13,10,30,874.0,61.0,3.6,13.4,433.0,536.1,436.34
2018,12,13,10,45,883.5,61.5,3.6,13.75,452.0,588.46,480.14
2018,12,13,11,0,893.0,62.0,3.6,14.1,471.0,639.68,521.8
2018,12,13,11,15,898.5,63.0,3.6,14.35,483.5,687.43,559.84
2018,12,13,11,30,904.0,64.0,3.6,14.6,496.0,733.24,594.05
2018,12,13,11,45,906.5,64.0,3.6,14.85,501.0,773.44,623.01
2018,12,13,12,0,909.0,64.0,3.6,15.1,506.0,811.04,649.85
2018,12,13,12,15,906.0,64.5,3.55,15.2,503.0,841.96,671.77
2018,12,13,12,30,903.0,65.0,3.5,15.3,500.0,869.65,691.33
2018,12,13,12,45,896.5,65.5,3.5,15.45,489.5,890.95,706.45
2018,12,13,13,0,890.0,66.0,3.5,15.6,479.0,908.73,719.15
2018,12,13,13,15,881.0,65.0,3.4,15.65,461.5,918.63,725.95
2018,12,13,13,30,872.0,64.0,3.3,15.7,444.0,924.88,730.27
2018,12,13,13,45,858.0,63.0,3.25,15.7,420.0,922.74,729.19
2018,12,13,14,0,844.0,62.0,3.2,15.7,396.0,928.0,733.51
2018,12,13,14,15,824.0,60.0,3.05,15.6,365.5,911.47,721.69
2018,12,13,14,30,804.0,58.0,2.9,15.5,335.0,891.48,707.36
2018,12,13,14,45,774.5,55.5,2.8,15.4,299.5,858.36,683.54
2018,12,13,15,0,745.0,53.0,2.7,15.3,264.0,822.35,656.95
2018,12,13,15,15,702.0,50.0,2.7,15.3,225.5,770.27,617.82
2018,12,13,15,30,659.0,47.0,2.7,15.3,187.0,716.15,575.35
2018,12,13,15,45,590.0,41.5,2.4,14.2,147.0,633.81,509.84
2018,12,13,16,0,521.0,36.0,2.1,13.1,107.0,551.34,440.16
2018,12,13,16,15,393.5,29.0,2.15,12.7,71.5,433.09,326.06
2018,12,13,16,30,266.0,22.0,2.2,12.3,36.0,283.22,0.0
2018,12,13,16,45,133.0,11.0,2.25,11.85,18.0,114.98,0.0
2018,12,13,17,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,12,13,17,15,0.0,0.0,2.35,11.25,0.0,0.0,0.0
2018,12,13,17,30,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,12,13,17,45,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,12,13,18,0,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,12,13,18,15,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,12,13,18,30,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,12,13,18,45,0.0,0.0,2.7,10.35,0.0,0.0,0.0
2018,12,13,19,0,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,12,13,19,15,0.0,0.0,2.85,10.2,0.0,0.0,0.0
2018,12,13,19,30,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,12,13,19,45,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,12,13,20,0,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,12,13,20,15,0.0,0.0,3.05,10.1,0.0,0.0,0.0
2018,12,13,20,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,12,13,20,45,0.0,0.0,2.95,9.9,0.0,0.0,0.0
2018,12,13,21,0,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,12,13,21,15,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,12,13,21,30,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,12,13,21,45,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2018,12,13,22,0,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,12,13,22,15,0.0,0.0,2.55,9.35,0.0,0.0,0.0
2018,12,13,22,30,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,12,13,22,45,0.0,0.0,2.45,9.3,0.0,0.0,0.0
2018,12,13,23,0,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,12,13,23,15,0.0,0.0,2.35,9.3,0.0,0.0,0.0
2018,12,13,23,30,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,12,13,23,45,0.0,0.0,2.3,9.35,0.0,0.0,0.0
2018,12,14,0,0,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,12,14,0,15,0.0,0.0,2.3,9.55,0.0,0.0,0.0
2018,12,14,0,30,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,12,14,0,45,0.0,0.0,2.35,9.8,0.0,0.0,0.0
2018,12,14,1,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,12,14,1,15,0.0,0.0,2.4,9.95,0.0,0.0,0.0
2018,12,14,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,12,14,1,45,0.0,0.0,2.4,10.05,0.0,0.0,0.0
2018,12,14,2,0,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,12,14,2,15,0.0,0.0,2.35,10.15,0.0,0.0,0.0
2018,12,14,2,30,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,12,14,2,45,0.0,0.0,2.3,10.25,0.0,0.0,0.0
2018,12,14,3,0,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,12,14,3,15,0.0,0.0,2.3,10.35,0.0,0.0,0.0
2018,12,14,3,30,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,12,14,3,45,0.0,0.0,2.3,10.45,0.0,0.0,0.0
2018,12,14,4,0,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,12,14,4,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2018,12,14,4,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,12,14,4,45,0.0,0.0,2.5,10.55,0.0,0.0,0.0
2018,12,14,5,0,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,12,14,5,15,0.0,0.0,2.75,10.75,0.0,0.0,0.0
2018,12,14,5,30,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,12,14,5,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2018,12,14,6,0,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,12,14,6,15,0.0,0.0,3.35,11.35,0.0,0.0,0.0
2018,12,14,6,30,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,12,14,6,45,0.0,0.0,3.65,11.85,0.0,0.0,0.0
2018,12,14,7,0,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,12,14,7,15,0.0,1.0,3.95,12.35,1.0,0.0,0.0
2018,12,14,7,30,0.0,2.0,4.1,12.6,2.0,1.57,0.0
2018,12,14,7,45,0.0,3.5,4.25,12.9,3.5,2.64,0.0
2018,12,14,8,0,0.0,5.0,4.4,13.2,5.0,3.78,0.0
2018,12,14,8,15,0.0,6.0,4.6,13.4,6.0,4.54,0.0
2018,12,14,8,30,0.0,7.0,4.8,13.6,7.0,5.3,0.0
2018,12,14,8,45,0.0,9.5,5.0,13.85,9.5,7.2,0.52
2018,12,14,9,0,0.0,12.0,5.2,14.1,12.0,9.11,2.18
2018,12,14,9,15,0.0,13.0,5.3,14.25,13.0,9.87,2.84
2018,12,14,9,30,0.0,14.0,5.4,14.4,14.0,10.64,3.5
2018,12,14,9,45,0.0,24.5,5.5,14.6,24.5,18.66,10.37
2018,12,14,10,0,0.0,35.0,5.6,14.8,35.0,26.71,17.23
2018,12,14,10,15,85.5,87.0,5.6,14.85,123.0,118.2,94.86
2018,12,14,10,30,171.0,139.0,5.6,14.9,211.0,217.7,178.76
2018,12,14,10,45,303.5,143.0,5.65,15.0,278.5,320.02,264.84
2018,12,14,11,0,436.0,147.0,5.7,15.1,346.0,439.94,364.2
2018,12,14,11,15,622.0,115.5,5.7,15.15,407.5,565.61,467.8
2018,12,14,11,30,808.0,84.0,5.7,15.2,469.0,692.63,570.83
2018,12,14,11,45,754.0,97.0,5.7,15.25,459.0,705.63,580.06
2018,12,14,12,0,700.0,110.0,5.7,15.3,449.0,709.64,582.9
2018,12,14,12,15,449.0,138.5,5.7,15.3,355.5,551.12,456.6
2018,12,14,12,30,198.0,167.0,5.7,15.3,262.0,364.18,302.07
2018,12,14,12,45,131.5,178.5,5.65,15.3,241.0,307.85,254.99
2018,12,14,13,0,65.0,190.0,5.6,15.3,220.0,248.21,204.11
2018,12,14,13,15,36.0,162.0,5.45,15.2,178.5,191.58,156.72
2018,12,14,13,30,7.0,134.0,5.3,15.1,137.0,119.95,96.07
2018,12,14,13,45,25.5,135.0,5.2,15.05,145.0,155.78,127.14
2018,12,14,14,0,44.0,136.0,5.1,15.0,153.0,178.58,147.19
2018,12,14,14,15,50.5,123.0,4.95,14.85,141.5,172.26,142.5
2018,12,14,14,30,57.0,110.0,4.8,14.7,130.0,165.68,137.57
2018,12,14,14,45,56.5,92.5,4.65,14.6,110.5,145.98,121.2
2018,12,14,15,0,56.0,75.0,4.5,14.5,91.0,143.1,118.78
2018,12,14,15,15,28.0,52.5,4.5,14.5,60.5,73.28,58.3
2018,12,14,15,30,0.0,30.0,4.5,14.5,30.0,22.86,13.85
2018,12,14,15,45,0.0,28.5,4.15,14.25,28.5,21.72,12.74
2018,12,14,16,0,0.0,27.0,3.8,14.0,27.0,20.6,11.49
2018,12,14,16,15,1.5,18.0,3.7,13.9,18.0,15.0,6.06
2018,12,14,16,30,3.0,9.0,3.6,13.8,9.0,9.55,0.0
2018,12,14,16,45,1.5,4.5,3.45,13.7,4.5,4.74,0.0
2018,12,14,17,0,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,12,14,17,15,0.0,0.0,3.15,13.55,0.0,0.0,0.0
2018,12,14,17,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,12,14,17,45,0.0,0.0,2.9,13.45,0.0,0.0,0.0
2018,12,14,18,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,12,14,18,15,0.0,0.0,2.65,13.4,0.0,0.0,0.0
2018,12,14,18,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,12,14,18,45,0.0,0.0,2.4,13.35,0.0,0.0,0.0
2018,12,14,19,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,12,14,19,15,0.0,0.0,2.25,13.3,0.0,0.0,0.0
2018,12,14,19,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,12,14,19,45,0.0,0.0,2.1,13.25,0.0,0.0,0.0
2018,12,14,20,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,12,14,20,15,0.0,0.0,1.95,13.2,0.0,0.0,0.0
2018,12,14,20,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,12,14,20,45,0.0,0.0,1.85,13.15,0.0,0.0,0.0
2018,12,14,21,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,12,14,21,15,0.0,0.0,1.75,13.05,0.0,0.0,0.0
2018,12,14,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,12,14,21,45,0.0,0.0,1.65,12.95,0.0,0.0,0.0
2018,12,14,22,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,12,14,22,15,0.0,0.0,1.55,12.85,0.0,0.0,0.0
2018,12,14,22,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,12,14,22,45,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,12,14,23,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,12,14,23,15,0.0,0.0,1.45,12.75,0.0,0.0,0.0
2018,12,14,23,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,12,14,23,45,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,12,15,0,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,12,15,0,15,0.0,0.0,1.45,12.65,0.0,0.0,0.0
2018,12,15,0,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,12,15,0,45,0.0,0.0,1.55,12.55,0.0,0.0,0.0
2018,12,15,1,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,12,15,1,15,0.0,0.0,1.7,12.45,0.0,0.0,0.0
2018,12,15,1,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,12,15,1,45,0.0,0.0,1.95,12.4,0.0,0.0,0.0
2018,12,15,2,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,12,15,2,15,0.0,0.0,2.15,12.35,0.0,0.0,0.0
2018,12,15,2,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,12,15,2,45,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,12,15,3,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,12,15,3,15,0.0,0.0,2.4,12.25,0.0,0.0,0.0
2018,12,15,3,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,12,15,3,45,0.0,0.0,2.35,12.15,0.0,0.0,0.0
2018,12,15,4,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,12,15,4,15,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,12,15,4,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,12,15,4,45,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,12,15,5,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,12,15,5,15,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,12,15,5,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,12,15,5,45,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,12,15,6,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,12,15,6,15,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,12,15,6,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,12,15,6,45,0.0,0.0,2.35,12.1,0.0,0.0,0.0
2018,12,15,7,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,12,15,7,15,9.0,3.5,2.45,12.25,3.5,0.0,0.0
2018,12,15,7,30,18.0,7.0,2.5,12.4,7.0,5.51,0.0
2018,12,15,7,45,9.0,17.5,2.6,12.6,17.5,13.62,1.53
2018,12,15,8,0,0.0,28.0,2.7,12.8,28.0,21.33,12.38
2018,12,15,8,15,0.0,40.5,2.8,13.0,40.5,30.54,21.17
2018,12,15,8,30,0.0,53.0,2.9,13.2,53.0,40.03,28.45
2018,12,15,8,45,21.0,71.0,2.95,13.35,76.5,57.26,42.45
2018,12,15,9,0,42.0,89.0,3.0,13.5,100.0,77.34,58.79
2018,12,15,9,15,30.0,98.0,2.95,13.75,106.5,85.3,66.3
2018,12,15,9,30,18.0,107.0,2.9,14.0,113.0,88.65,69.67
2018,12,15,9,45,17.0,109.0,2.85,14.3,115.0,91.26,71.93
2018,12,15,10,0,16.0,111.0,2.8,14.6,117.0,93.63,73.94
2018,12,15,10,15,19.0,122.0,2.75,14.8,129.5,105.31,83.72
2018,12,15,10,30,22.0,133.0,2.7,15.0,142.0,124.14,99.43
2018,12,15,10,45,12.0,135.5,2.65,15.25,140.5,115.26,91.77
2018,12,15,11,0,2.0,138.0,2.6,15.5,139.0,112.03,88.76
2018,12,15,11,15,7.5,152.0,2.6,15.65,155.5,128.71,102.63
2018,12,15,11,30,13.0,166.0,2.6,15.8,172.0,146.44,117.28
2018,12,15,11,45,44.5,183.0,2.55,15.95,204.5,201.91,163.54
2018,12,15,12,0,76.0,200.0,2.5,16.1,237.0,249.36,202.73
2018,12,15,12,15,83.5,199.0,2.5,16.15,239.5,259.56,211.19
2018,12,15,12,30,91.0,198.0,2.5,16.2,242.0,270.22,220.17
2018,12,15,12,45,72.0,191.0,2.5,16.3,225.5,250.62,203.89
2018,12,15,13,0,53.0,184.0,2.5,16.4,209.0,229.85,186.64
2018,12,15,13,15,33.5,165.0,2.45,16.4,180.5,192.87,156.14
2018,12,15,13,30,14.0,146.0,2.4,16.4,152.0,139.2,111.54
2018,12,15,13,45,7.0,104.0,2.35,16.4,107.0,91.06,71.5
2018,12,15,14,0,0.0,62.0,2.3,16.4,62.0,47.51,34.7
2018,12,15,14,15,3.5,76.5,2.25,16.3,77.5,62.93,48.0
2018,12,15,14,30,7.0,91.0,2.2,16.2,93.0,82.02,64.34
2018,12,15,14,45,61.0,96.0,2.2,16.15,113.5,154.96,127.94
2018,12,15,15,0,115.0,101.0,2.2,16.1,134.0,238.54,198.66
2018,12,15,15,15,115.5,91.5,2.2,16.1,120.5,230.65,191.6
2018,12,15,15,30,116.0,82.0,2.2,16.1,107.0,223.41,184.83
2018,12,15,15,45,95.0,66.0,2.2,15.4,83.5,184.62,151.38
2018,12,15,16,0,74.0,50.0,2.2,14.7,60.0,145.82,117.02
2018,12,15,16,15,60.0,33.5,2.25,14.4,40.0,111.23,82.4
2018,12,15,16,30,46.0,17.0,2.3,14.1,20.0,76.34,0.0
2018,12,15,16,45,23.0,8.5,2.35,13.8,10.0,25.11,0.0
2018,12,15,17,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,12,15,17,15,0.0,0.0,2.45,13.4,0.0,0.0,0.0
2018,12,15,17,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,12,15,17,45,0.0,0.0,2.55,13.2,0.0,0.0,0.0
2018,12,15,18,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,12,15,18,15,0.0,0.0,2.65,13.05,0.0,0.0,0.0
2018,12,15,18,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,12,15,18,45,0.0,0.0,2.75,12.95,0.0,0.0,0.0
2018,12,15,19,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,12,15,19,15,0.0,0.0,2.85,12.95,0.0,0.0,0.0
2018,12,15,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,12,15,19,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2018,12,15,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,12,15,20,15,0.0,0.0,3.05,13.05,0.0,0.0,0.0
2018,12,15,20,30,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,12,15,20,45,0.0,0.0,3.15,13.1,0.0,0.0,0.0
2018,12,15,21,0,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,12,15,21,15,0.0,0.0,3.25,13.15,0.0,0.0,0.0
2018,12,15,21,30,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,12,15,21,45,0.0,0.0,3.4,13.25,0.0,0.0,0.0
2018,12,15,22,0,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,12,15,22,15,0.0,0.0,3.55,13.35,0.0,0.0,0.0
2018,12,15,22,30,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,12,15,22,45,0.0,0.0,3.7,13.45,0.0,0.0,0.0
2018,12,15,23,0,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,12,15,23,15,0.0,0.0,3.85,13.6,0.0,0.0,0.0
2018,12,15,23,30,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,12,15,23,45,0.0,0.0,3.95,13.75,0.0,0.0,0.0
2018,12,16,0,0,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,12,16,0,15,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,12,16,0,30,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,12,16,0,45,0.0,0.0,3.95,13.8,0.0,0.0,0.0
2018,12,16,1,0,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,12,16,1,15,0.0,0.0,3.85,13.75,0.0,0.0,0.0
2018,12,16,1,30,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,12,16,1,45,0.0,0.0,3.75,13.6,0.0,0.0,0.0
2018,12,16,2,0,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,12,16,2,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2018,12,16,2,30,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,12,16,2,45,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,12,16,3,0,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,12,16,3,15,0.0,0.0,3.85,13.55,0.0,0.0,0.0
2018,12,16,3,30,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,12,16,3,45,0.0,0.0,3.95,13.7,0.0,0.0,0.0
2018,12,16,4,0,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,12,16,4,15,0.0,0.0,4.05,13.8,0.0,0.0,0.0
2018,12,16,4,30,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,12,16,4,45,0.0,0.0,4.15,13.85,0.0,0.0,0.0
2018,12,16,5,0,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,12,16,5,15,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,12,16,5,30,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,12,16,5,45,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,12,16,6,0,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,12,16,6,15,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,12,16,6,30,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,12,16,6,45,0.0,0.0,3.95,13.85,0.0,0.0,0.0
2018,12,16,7,0,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,12,16,7,15,0.5,1.0,3.95,13.9,1.0,0.0,0.0
2018,12,16,7,30,1.0,2.0,4.0,14.0,2.0,1.57,0.0
2018,12,16,7,45,0.5,3.5,4.05,14.05,3.5,2.65,0.0
2018,12,16,8,0,0.0,5.0,4.1,14.1,5.0,3.78,0.0
2018,12,16,8,15,0.0,6.5,4.2,14.25,6.5,4.92,0.0
2018,12,16,8,30,0.0,8.0,4.3,14.4,8.0,6.06,0.0
2018,12,16,8,45,0.0,11.0,4.45,14.5,11.0,8.34,1.48
2018,12,16,9,0,0.0,14.0,4.6,14.6,14.0,10.63,3.47
2018,12,16,9,15,0.0,16.5,4.6,14.7,16.5,12.54,5.12
2018,12,16,9,30,0.0,19.0,4.6,14.8,19.0,14.45,6.76
2018,12,16,9,45,0.0,17.0,4.6,14.85,17.0,12.93,5.45
2018,12,16,10,0,0.0,15.0,4.6,14.9,15.0,11.41,4.13
2018,12,16,10,15,0.0,31.5,4.7,15.0,31.5,24.04,14.91
2018,12,16,10,30,0.0,48.0,4.8,15.1,48.0,36.72,25.68
2018,12,16,10,45,0.0,50.5,4.9,15.15,50.5,38.65,27.27
2018,12,16,11,0,0.0,53.0,5.0,15.2,53.0,40.59,28.87
2018,12,16,11,15,0.0,44.5,5.0,15.25,44.5,34.05,23.3
2018,12,16,11,30,0.0,36.0,5.0,15.3,36.0,27.52,17.74
2018,12,16,11,45,0.0,37.0,4.95,15.3,37.0,28.29,18.39
2018,12,16,12,0,0.0,38.0,4.9,15.3,38.0,29.06,19.03
2018,12,16,12,15,0.0,36.5,4.85,15.3,36.5,27.91,18.06
2018,12,16,12,30,0.0,35.0,4.8,15.3,35.0,26.76,17.09
2018,12,16,12,45,0.0,34.0,4.75,15.3,34.0,25.98,16.44
2018,12,16,13,0,0.0,33.0,4.7,15.3,33.0,25.21,15.8
2018,12,16,13,15,0.0,35.5,4.7,15.3,35.5,27.13,17.45
2018,12,16,13,30,0.0,38.0,4.7,15.3,38.0,29.04,19.1
2018,12,16,13,45,0.0,35.0,4.75,15.35,35.0,26.73,17.15
2018,12,16,14,0,0.0,32.0,4.8,15.4,32.0,24.42,15.21
2018,12,16,14,15,0.0,25.5,4.75,15.35,25.5,19.43,10.98
2018,12,16,14,30,0.0,19.0,4.7,15.3,19.0,14.46,6.74
2018,12,16,14,45,0.0,32.0,4.7,15.25,32.0,24.4,15.26
2018,12,16,15,0,0.0,45.0,4.7,15.2,45.0,34.39,23.8
2018,12,16,15,15,0.0,47.0,4.7,15.2,47.0,35.95,25.06
2018,12,16,15,30,0.0,49.0,4.7,15.2,49.0,38.14,26.78
2018,12,16,15,45,0.0,39.0,4.55,15.0,39.0,29.82,19.52
2018,12,16,16,0,0.0,29.0,4.4,14.8,29.0,22.14,12.73
2018,12,16,16,15,0.5,20.0,4.35,14.75,20.0,15.67,6.57
2018,12,16,16,30,1.0,11.0,4.3,14.7,11.0,9.2,0.0
2018,12,16,16,45,0.5,5.5,4.25,14.65,5.5,4.73,0.0
2018,12,16,17,0,0.0,0.0,4.2,14.6,0.0,0.0,0.0
2018,12,16,17,15,0.0,0.0,4.05,14.6,0.0,0.0,0.0
2018,12,16,17,30,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,12,16,17,45,0.0,0.0,3.75,14.55,0.0,0.0,0.0
2018,12,16,18,0,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,12,16,18,15,0.0,0.0,3.45,14.45,0.0,0.0,0.0
2018,12,16,18,30,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,12,16,18,45,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,12,16,19,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,12,16,19,15,0.0,0.0,2.85,14.35,0.0,0.0,0.0
2018,12,16,19,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,12,16,19,45,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,12,16,20,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,12,16,20,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,12,16,20,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,12,16,20,45,0.0,0.0,2.6,13.75,0.0,0.0,0.0
2018,12,16,21,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,12,16,21,15,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,12,16,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,12,16,21,45,0.0,0.0,2.6,12.75,0.0,0.0,0.0
2018,12,16,22,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,12,16,22,15,0.0,0.0,2.55,12.2,0.0,0.0,0.0
2018,12,16,22,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,12,16,22,45,0.0,0.0,2.45,11.65,0.0,0.0,0.0
2018,12,16,23,0,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,12,16,23,15,0.0,0.0,2.35,11.2,0.0,0.0,0.0
2018,12,16,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,12,16,23,45,0.0,0.0,2.25,10.8,0.0,0.0,0.0
2018,12,17,0,0,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,12,17,0,15,0.0,0.0,2.2,10.55,0.0,0.0,0.0
2018,12,17,0,30,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,12,17,0,45,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,12,17,1,0,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,12,17,1,15,0.0,0.0,2.15,10.3,0.0,0.0,0.0
2018,12,17,1,30,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,12,17,1,45,0.0,0.0,2.05,10.25,0.0,0.0,0.0
2018,12,17,2,0,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,12,17,2,15,0.0,0.0,2.0,10.15,0.0,0.0,0.0
2018,12,17,2,30,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,12,17,2,45,0.0,0.0,1.95,10.05,0.0,0.0,0.0
2018,12,17,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,12,17,3,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2018,12,17,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,12,17,3,45,0.0,0.0,2.0,9.95,0.0,0.0,0.0
2018,12,17,4,0,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,12,17,4,15,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,12,17,4,30,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,12,17,4,45,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,12,17,5,0,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,12,17,5,15,0.0,0.0,2.0,9.95,0.0,0.0,0.0
2018,12,17,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,12,17,5,45,0.0,0.0,1.95,10.05,0.0,0.0,0.0
2018,12,17,6,0,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,12,17,6,15,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,12,17,6,30,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,12,17,6,45,0.0,0.0,1.85,10.15,0.0,0.0,0.0
2018,12,17,7,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,12,17,7,15,15.5,4.5,1.75,10.55,5.0,0.0,0.0
2018,12,17,7,30,31.0,9.0,1.7,10.9,10.0,7.08,0.0
2018,12,17,7,45,48.5,24.0,1.6,11.3,28.0,18.0,2.1
2018,12,17,8,0,66.0,39.0,1.5,11.7,46.0,28.76,18.57
2018,12,17,8,15,126.0,53.0,1.5,12.05,73.5,38.77,28.45
2018,12,17,8,30,186.0,67.0,1.5,12.4,101.0,61.43,41.15
2018,12,17,8,45,249.0,76.5,1.55,12.75,133.5,90.9,61.13
2018,12,17,9,0,312.0,86.0,1.6,13.1,166.0,131.39,92.67
2018,12,17,9,15,405.5,89.0,1.55,13.35,209.0,179.19,131.06
2018,12,17,9,30,499.0,92.0,1.5,13.6,252.0,241.99,183.42
2018,12,17,9,45,593.0,87.0,1.45,13.85,296.0,304.46,236.17
2018,12,17,10,0,687.0,82.0,1.4,14.1,340.0,376.22,296.28
2018,12,17,10,15,766.0,72.5,1.45,14.25,379.0,444.96,353.88
2018,12,17,10,30,845.0,63.0,1.5,14.4,418.0,516.78,412.96
2018,12,17,10,45,854.5,64.0,1.5,14.6,437.0,568.39,454.93
2018,12,17,11,0,864.0,65.0,1.5,14.8,456.0,618.98,494.97
2018,12,17,11,15,870.5,65.0,1.55,14.9,468.5,665.17,531.23
2018,12,17,11,30,877.0,65.0,1.6,15.0,481.0,709.58,564.39
2018,12,17,11,45,841.5,74.5,1.65,15.1,477.0,738.93,585.23
2018,12,17,12,0,806.0,84.0,1.7,15.2,473.0,756.53,597.73
2018,12,17,12,15,541.0,140.0,1.7,15.25,400.5,626.74,501.66
2018,12,17,12,30,276.0,196.0,1.7,15.3,328.0,464.22,374.88
2018,12,17,12,45,200.0,184.5,1.75,15.35,279.0,375.05,305.95
2018,12,17,13,0,124.0,173.0,1.8,15.4,230.0,300.55,245.73
2018,12,17,13,15,146.5,177.0,1.8,15.3,242.5,332.77,272.86
2018,12,17,13,30,169.0,181.0,1.8,15.2,255.0,366.18,300.3
2018,12,17,13,45,161.0,170.0,1.8,15.1,237.5,351.11,288.64
2018,12,17,14,0,153.0,159.0,1.8,15.0,220.0,335.18,276.46
2018,12,17,14,15,84.0,124.5,1.8,14.85,157.5,226.52,187.18
2018,12,17,14,30,15.0,90.0,1.8,14.7,95.0,88.67,70.5
2018,12,17,14,45,64.0,86.0,1.75,14.55,104.5,162.5,135.04
2018,12,17,15,0,113.0,82.0,1.7,14.4,114.0,207.64,174.35
2018,12,17,15,15,68.0,80.5,1.7,14.4,99.0,167.32,138.59
2018,12,17,15,30,23.0,79.0,1.7,14.4,84.0,113.05,90.96
2018,12,17,15,45,45.0,63.0,1.5,13.75,70.0,115.65,93.59
2018,12,17,16,0,67.0,47.0,1.3,13.1,56.0,132.32,106.57
2018,12,17,16,15,60.5,33.5,1.3,12.9,39.5,110.84,83.1
2018,12,17,16,30,54.0,20.0,1.3,12.7,23.0,90.78,7.53
2018,12,17,16,45,27.0,10.0,1.35,12.5,11.5,29.54,0.0
2018,12,17,17,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,12,17,17,15,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,12,17,17,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,12,17,17,45,0.0,0.0,1.4,12.05,0.0,0.0,0.0
2018,12,17,18,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,12,17,18,15,0.0,0.0,1.45,11.95,0.0,0.0,0.0
2018,12,17,18,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,12,17,18,45,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,12,17,19,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,12,17,19,15,0.0,0.0,1.5,11.85,0.0,0.0,0.0
2018,12,17,19,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,12,17,19,45,0.0,0.0,1.55,11.75,0.0,0.0,0.0
2018,12,17,20,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,12,17,20,15,0.0,0.0,1.65,11.65,0.0,0.0,0.0
2018,12,17,20,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,12,17,20,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2018,12,17,21,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,12,17,21,15,0.0,0.0,1.8,11.35,0.0,0.0,0.0
2018,12,17,21,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,12,17,21,45,0.0,0.0,1.8,11.25,0.0,0.0,0.0
2018,12,17,22,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,12,17,22,15,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,12,17,22,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,12,17,22,45,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,12,17,23,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,12,17,23,15,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,12,17,23,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,12,17,23,45,0.0,0.0,1.8,11.15,0.0,0.0,0.0
2018,12,18,0,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,12,18,0,15,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,12,18,0,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,12,18,0,45,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,12,18,1,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,12,18,1,15,0.0,0.0,1.8,11.05,0.0,0.0,0.0
2018,12,18,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,12,18,1,45,0.0,0.0,1.8,10.95,0.0,0.0,0.0
2018,12,18,2,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,12,18,2,15,0.0,0.0,1.8,10.85,0.0,0.0,0.0
2018,12,18,2,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,12,18,2,45,0.0,0.0,1.8,10.75,0.0,0.0,0.0
2018,12,18,3,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,12,18,3,15,0.0,0.0,1.8,10.65,0.0,0.0,0.0
2018,12,18,3,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,12,18,3,45,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,12,18,4,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,12,18,4,15,0.0,0.0,1.8,10.55,0.0,0.0,0.0
2018,12,18,4,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,12,18,4,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,12,18,5,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,12,18,5,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,12,18,5,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,12,18,5,45,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2018,12,18,6,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,12,18,6,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,12,18,6,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,12,18,6,45,0.0,0.0,1.9,10.55,0.0,0.0,0.0
2018,12,18,7,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,12,18,7,15,12.5,3.5,1.85,10.95,4.0,0.0,0.0
2018,12,18,7,30,25.0,7.0,1.8,11.3,8.0,5.51,0.0
2018,12,18,7,45,113.0,20.5,1.8,11.65,31.5,15.55,0.15
2018,12,18,8,0,201.0,34.0,1.8,12.0,55.0,25.73,15.9
2018,12,18,8,15,248.0,45.0,1.85,12.3,82.5,33.89,24.11
2018,12,18,8,30,295.0,56.0,1.9,12.6,110.0,59.65,36.59
2018,12,18,8,45,229.5,75.0,1.95,12.9,123.0,86.92,58.62
2018,12,18,9,0,164.0,94.0,2.0,13.2,136.0,107.63,79.09
2018,12,18,9,15,237.5,103.0,1.95,13.4,174.0,145.59,109.34
2018,12,18,9,30,311.0,112.0,1.9,13.6,212.0,192.26,148.07
2018,12,18,9,45,248.5,130.0,1.9,13.75,215.0,207.39,164.36
2018,12,18,10,0,186.0,148.0,1.9,13.9,218.0,208.01,167.41
2018,12,18,10,15,300.5,146.0,1.8,14.15,268.0,280.99,227.56
2018,12,18,10,30,415.0,144.0,1.7,14.4,318.0,369.49,299.42
2018,12,18,10,45,584.5,116.5,1.65,14.6,374.0,472.27,381.76
2018,12,18,11,0,754.0,89.0,1.6,14.8,430.0,579.97,466.12
2018,12,18,11,15,659.0,113.0,1.55,14.95,417.0,583.28,467.91
2018,12,18,11,30,564.0,137.0,1.5,15.1,404.0,565.35,454.06
2018,12,18,11,45,542.0,144.0,1.45,15.25,403.0,583.66,467.97
2018,12,18,12,0,520.0,151.0,1.4,15.4,402.0,598.75,478.8
2018,12,18,12,15,667.5,115.5,1.4,15.5,436.0,713.0,564.44
2018,12,18,12,30,815.0,80.0,1.4,15.6,470.0,817.04,637.21
2018,12,18,12,45,742.0,90.5,1.4,15.7,440.5,790.31,617.2
2018,12,18,13,0,669.0,101.0,1.4,15.8,411.0,763.62,598.76
2018,12,18,13,15,479.5,128.0,1.45,15.8,346.0,625.94,499.98
2018,12,18,13,30,290.0,155.0,1.5,15.8,281.0,468.17,379.71
2018,12,18,13,45,270.5,146.0,1.5,15.85,258.5,445.71,363.79
2018,12,18,14,0,251.0,137.0,1.5,15.9,236.0,421.6,345.38
2018,12,18,14,15,138.5,124.0,1.5,15.8,178.0,278.55,229.95
2018,12,18,14,30,26.0,111.0,1.5,15.7,120.0,136.67,110.54
2018,12,18,14,45,102.0,105.5,1.5,15.6,135.5,226.79,188.58
2018,12,18,15,0,178.0,100.0,1.5,15.5,151.0,318.02,264.59
2018,12,18,15,15,272.0,76.5,1.5,15.5,141.5,399.01,330.72
2018,12,18,15,30,366.0,53.0,1.5,15.5,132.0,461.0,378.15
