Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,18,15,45,436.0,44.5,1.35,14.8,119.5,508.36,411.09
2018,12,18,16,0,506.0,36.0,1.2,14.1,107.0,551.42,436.01
2018,12,18,16,15,389.5,29.0,1.25,13.85,72.5,430.89,325.38
2018,12,18,16,30,273.0,22.0,1.3,13.6,38.0,293.88,50.8
2018,12,18,16,45,139.0,11.0,1.3,13.3,19.0,120.37,0.0
2018,12,18,17,0,5.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,12,18,17,15,2.5,0.0,1.3,12.9,0.0,0.0,0.0
2018,12,18,17,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,12,18,17,45,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,12,18,18,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,12,18,18,15,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,12,18,18,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,12,18,18,45,0.0,0.0,1.25,12.45,0.0,0.0,0.0
2018,12,18,19,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,12,18,19,15,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,12,18,19,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,12,18,19,45,0.0,0.0,1.15,12.4,0.0,0.0,0.0
2018,12,18,20,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,12,18,20,15,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,12,18,20,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,12,18,20,45,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,12,18,21,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,12,18,21,15,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,12,18,21,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,12,18,21,45,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,12,18,22,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,12,18,22,15,0.0,0.0,1.15,12.4,0.0,0.0,0.0
2018,12,18,22,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,12,18,22,45,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,12,18,23,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,12,18,23,15,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,12,18,23,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,12,18,23,45,0.0,0.0,1.2,12.45,0.0,0.0,0.0
2018,12,19,0,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,12,19,0,15,0.0,0.0,1.15,12.55,0.0,0.0,0.0
2018,12,19,0,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,12,19,0,45,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,12,19,1,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,12,19,1,15,0.0,0.0,1.05,12.75,0.0,0.0,0.0
2018,12,19,1,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,12,19,1,45,0.0,0.0,0.95,12.8,0.0,0.0,0.0
2018,12,19,2,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,12,19,2,15,0.0,0.0,0.95,12.75,0.0,0.0,0.0
2018,12,19,2,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,12,19,2,45,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,12,19,3,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,12,19,3,15,0.0,0.0,1.0,12.55,0.0,0.0,0.0
2018,12,19,3,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,12,19,3,45,0.0,0.0,1.05,12.25,0.0,0.0,0.0
2018,12,19,4,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,12,19,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,12,19,4,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,12,19,4,45,0.0,0.0,1.15,11.8,0.0,0.0,0.0
2018,12,19,5,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,12,19,5,15,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,12,19,5,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,12,19,5,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,12,19,6,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,12,19,6,15,0.0,0.0,1.15,11.35,0.0,0.0,0.0
2018,12,19,6,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,12,19,6,45,0.0,0.0,1.05,11.3,0.0,0.0,0.0
2018,12,19,7,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,12,19,7,15,51.0,4.5,0.95,11.55,5.5,0.0,0.0
2018,12,19,7,30,102.0,9.0,0.9,11.8,11.0,7.08,0.0
2018,12,19,7,45,158.5,17.0,0.9,12.05,29.0,13.73,0.0
2018,12,19,8,0,215.0,25.0,0.9,12.3,47.0,20.1,11.13
2018,12,19,8,15,157.5,42.5,1.0,12.6,62.5,31.98,22.42
2018,12,19,8,30,100.0,60.0,1.1,12.9,78.0,50.72,34.7
2018,12,19,8,45,99.5,75.0,1.15,13.2,96.5,70.21,50.05
2018,12,19,9,0,99.0,90.0,1.2,13.5,115.0,90.09,67.0
2018,12,19,9,15,140.5,103.0,1.35,13.85,144.5,118.53,90.0
2018,12,19,9,30,182.0,116.0,1.5,14.2,174.0,157.17,122.2
2018,12,19,9,45,158.5,125.0,1.6,14.55,179.0,164.46,130.12
2018,12,19,10,0,135.0,134.0,1.7,14.9,184.0,174.04,139.42
2018,12,19,10,15,164.0,142.5,1.75,15.1,208.0,204.91,165.51
2018,12,19,10,30,193.0,151.0,1.8,15.3,232.0,248.99,202.16
2018,12,19,10,45,220.0,160.5,1.9,15.55,256.5,287.11,233.67
2018,12,19,11,0,247.0,170.0,2.0,15.8,281.0,327.83,267.0
2018,12,19,11,15,260.5,181.0,2.0,15.95,301.5,363.53,295.72
2018,12,19,11,30,274.0,192.0,2.0,16.1,322.0,400.27,324.89
2018,12,19,11,45,325.5,186.5,2.0,16.2,342.5,448.24,363.47
2018,12,19,12,0,377.0,181.0,2.0,16.3,363.0,499.03,403.73
2018,12,19,12,15,365.0,182.5,1.95,16.4,358.0,507.95,410.21
2018,12,19,12,30,353.0,184.0,1.9,16.5,353.0,515.0,415.45
2018,12,19,12,45,312.0,185.5,1.85,16.55,333.0,494.74,399.32
2018,12,19,13,0,271.0,187.0,1.8,16.6,313.0,471.48,380.92
2018,12,19,13,15,326.0,167.5,1.7,16.6,313.5,508.08,410.98
2018,12,19,13,30,381.0,148.0,1.6,16.6,314.0,568.78,457.87
2018,12,19,13,45,472.0,125.5,1.55,16.6,320.0,636.58,510.06
2018,12,19,14,0,563.0,103.0,1.5,16.6,326.0,714.16,566.6
2018,12,19,14,15,664.0,83.0,1.4,16.5,327.0,792.29,621.7
2018,12,19,14,30,765.0,63.0,1.3,16.4,328.0,859.44,667.47
2018,12,19,14,45,707.5,63.5,1.2,16.3,289.0,803.76,627.02
2018,12,19,15,0,650.0,64.0,1.1,16.2,250.0,753.96,591.29
2018,12,19,15,15,600.0,58.5,1.1,16.2,211.0,693.96,547.89
2018,12,19,15,30,550.0,53.0,1.1,16.2,172.0,632.83,501.83
2018,12,19,15,45,536.0,45.5,0.95,15.6,141.5,601.4,474.96
2018,12,19,16,0,522.0,38.0,0.8,15.0,111.0,568.74,443.45
2018,12,19,16,15,415.0,30.5,0.85,14.8,76.0,454.92,340.52
2018,12,19,16,30,308.0,23.0,0.9,14.6,41.0,324.67,72.09
2018,12,19,16,45,165.5,13.0,0.9,14.4,21.5,143.39,0.0
2018,12,19,17,0,23.0,3.0,0.9,14.2,2.0,0.0,0.0
2018,12,19,17,15,11.5,1.5,0.9,14.05,1.0,0.0,0.0
2018,12,19,17,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,12,19,17,45,0.0,0.0,0.9,13.75,0.0,0.0,0.0
2018,12,19,18,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,12,19,18,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,12,19,18,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,12,19,18,45,0.0,0.0,0.9,13.25,0.0,0.0,0.0
2018,12,19,19,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,12,19,19,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2018,12,19,19,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,12,19,19,45,0.0,0.0,1.05,12.75,0.0,0.0,0.0
2018,12,19,20,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,12,19,20,15,0.0,0.0,1.25,12.35,0.0,0.0,0.0
2018,12,19,20,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,12,19,20,45,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,12,19,21,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,12,19,21,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2018,12,19,21,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,12,19,21,45,0.0,0.0,2.0,11.05,0.0,0.0,0.0
2018,12,19,22,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,12,19,22,15,0.0,0.0,2.15,10.65,0.0,0.0,0.0
2018,12,19,22,30,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,12,19,22,45,0.0,0.0,2.2,10.35,0.0,0.0,0.0
2018,12,19,23,0,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,12,19,23,15,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,12,19,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,12,19,23,45,0.0,0.0,2.2,9.85,0.0,0.0,0.0
2018,12,20,0,0,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,12,20,0,15,0.0,0.0,2.15,9.65,0.0,0.0,0.0
2018,12,20,0,30,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,12,20,0,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2018,12,20,1,0,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,12,20,1,15,0.0,0.0,1.95,9.35,0.0,0.0,0.0
2018,12,20,1,30,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,12,20,1,45,0.0,0.0,1.85,9.3,0.0,0.0,0.0
2018,12,20,2,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,12,20,2,15,0.0,0.0,1.75,9.3,0.0,0.0,0.0
2018,12,20,2,30,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,12,20,2,45,0.0,0.0,1.65,9.3,0.0,0.0,0.0
2018,12,20,3,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,12,20,3,15,0.0,0.0,1.55,9.25,0.0,0.0,0.0
2018,12,20,3,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,12,20,3,45,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,12,20,4,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,12,20,4,15,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,12,20,4,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,12,20,4,45,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,12,20,5,0,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,12,20,5,15,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,12,20,5,30,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,12,20,5,45,0.0,0.0,2.25,9.2,0.0,0.0,0.0
2018,12,20,6,0,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,12,20,6,15,0.0,0.0,2.4,9.15,0.0,0.0,0.0
2018,12,20,6,30,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,12,20,6,45,0.0,0.0,2.45,9.1,0.0,0.0,0.0
2018,12,20,7,0,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,12,20,7,15,11.0,3.5,2.5,9.15,3.5,0.0,0.0
2018,12,20,7,30,22.0,7.0,2.5,9.2,7.0,5.51,0.0
2018,12,20,7,45,22.0,20.0,2.5,9.3,21.0,15.2,0.0
2018,12,20,8,0,22.0,33.0,2.5,9.4,35.0,24.69,15.02
2018,12,20,8,15,42.5,49.0,2.45,9.5,55.5,36.06,26.26
2018,12,20,8,30,63.0,65.0,2.4,9.6,76.0,51.94,37.28
2018,12,20,8,45,50.5,75.0,2.4,9.7,85.5,63.02,46.71
2018,12,20,9,0,38.0,85.0,2.4,9.8,95.0,72.96,56.0
2018,12,20,9,15,81.5,102.5,2.3,10.0,127.5,104.07,81.35
2018,12,20,9,30,125.0,120.0,2.2,10.2,160.0,138.5,110.06
2018,12,20,9,45,86.0,129.5,2.1,10.4,158.5,142.68,115.35
2018,12,20,10,0,47.0,139.0,2.0,10.6,157.0,135.3,110.06
2018,12,20,10,15,77.0,157.5,1.85,10.75,189.0,169.91,139.28
2018,12,20,10,30,107.0,176.0,1.7,10.9,221.0,218.26,179.7
2018,12,20,10,45,105.0,183.0,1.6,11.1,228.5,232.31,191.29
2018,12,20,11,0,103.0,190.0,1.5,11.3,236.0,233.93,192.68
2018,12,20,11,15,77.0,191.5,1.45,11.4,226.5,224.77,184.81
2018,12,20,11,30,51.0,193.0,1.4,11.5,217.0,213.18,174.75
2018,12,20,11,45,39.0,189.0,1.35,11.6,207.5,203.9,166.84
2018,12,20,12,0,27.0,185.0,1.3,11.7,198.0,178.46,145.58
2018,12,20,12,15,26.5,184.5,1.35,11.75,197.0,179.67,146.73
2018,12,20,12,30,26.0,184.0,1.4,11.8,196.0,180.97,147.87
2018,12,20,12,45,24.5,179.0,1.4,11.9,190.5,176.79,144.43
2018,12,20,13,0,23.0,174.0,1.4,12.0,185.0,172.58,141.0
2018,12,20,13,15,15.5,162.0,1.45,12.0,169.0,155.28,126.53
2018,12,20,13,30,8.0,150.0,1.5,12.0,153.0,137.65,111.71
2018,12,20,13,45,8.0,140.5,1.5,12.05,143.5,129.67,105.21
2018,12,20,14,0,8.0,131.0,1.5,12.1,134.0,121.73,98.69
2018,12,20,14,15,25.0,131.0,1.5,12.05,140.0,157.61,129.81
2018,12,20,14,30,42.0,131.0,1.5,12.0,146.0,179.63,149.04
2018,12,20,14,45,26.5,109.5,1.5,11.95,118.5,139.84,115.14
2018,12,20,15,0,11.0,88.0,1.5,11.9,91.0,87.72,70.39
2018,12,20,15,15,5.5,68.0,1.5,11.9,69.5,62.1,48.2
2018,12,20,15,30,0.0,48.0,1.5,11.9,48.0,36.81,26.07
2018,12,20,15,45,0.0,38.5,1.4,11.65,38.5,29.43,19.57
2018,12,20,16,0,0.0,29.0,1.3,11.4,29.0,22.13,13.04
2018,12,20,16,15,10.0,21.0,1.3,11.3,21.5,25.59,15.29
2018,12,20,16,30,20.0,13.0,1.3,11.2,14.0,34.41,4.88
2018,12,20,16,45,20.0,8.0,1.3,11.1,8.0,22.41,0.0
2018,12,20,17,0,20.0,3.0,1.3,11.0,2.0,0.0,0.0
2018,12,20,17,15,10.0,1.5,1.3,11.0,1.0,0.0,0.0
2018,12,20,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,12,20,17,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,12,20,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,12,20,18,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,12,20,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,12,20,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,12,20,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,12,20,19,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,12,20,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,12,20,19,45,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,12,20,20,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,12,20,20,15,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,12,20,20,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,12,20,20,45,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,12,20,21,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,12,20,21,15,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,12,20,21,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,12,20,21,45,0.0,0.0,1.25,11.45,0.0,0.0,0.0
2018,12,20,22,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,12,20,22,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2018,12,20,22,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,12,20,22,45,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,12,20,23,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,12,20,23,15,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,12,20,23,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,12,20,23,45,0.0,0.0,1.15,11.6,0.0,0.0,0.0
2018,12,21,0,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,12,21,0,15,0.0,0.0,1.25,11.55,0.0,0.0,0.0
2018,12,21,0,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,12,21,0,45,0.0,0.0,1.3,11.45,0.0,0.0,0.0
2018,12,21,1,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,12,21,1,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2018,12,21,1,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,12,21,1,45,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,12,21,2,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,12,21,2,15,0.0,0.0,0.85,11.75,0.0,0.0,0.0
2018,12,21,2,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,12,21,2,45,0.0,0.0,0.55,11.9,0.0,0.0,0.0
2018,12,21,3,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2018,12,21,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,12,21,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,12,21,3,45,0.0,0.0,0.7,11.95,0.0,0.0,0.0
2018,12,21,4,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,12,21,4,15,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,12,21,4,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,12,21,4,45,0.0,0.0,0.85,11.9,0.0,0.0,0.0
2018,12,21,5,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,12,21,5,15,0.0,0.0,0.95,11.85,0.0,0.0,0.0
2018,12,21,5,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,12,21,5,45,0.0,0.0,1.05,11.75,0.0,0.0,0.0
2018,12,21,6,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,12,21,6,15,0.0,0.0,1.15,11.65,0.0,0.0,0.0
2018,12,21,6,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,12,21,6,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,12,21,7,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,12,21,7,15,38.0,4.0,1.55,11.55,4.5,0.0,0.0
2018,12,21,7,30,76.0,8.0,1.7,11.7,9.0,6.29,0.0
2018,12,21,7,45,257.5,18.5,1.8,11.85,41.0,15.27,0.0
2018,12,21,8,0,439.0,29.0,1.9,12.0,73.0,26.54,16.27
2018,12,21,8,15,357.0,26.0,2.0,12.15,72.5,21.42,13.14
2018,12,21,8,30,275.0,23.0,2.1,12.3,72.0,32.01,14.4
2018,12,21,8,45,200.0,25.0,2.2,12.45,65.0,44.78,24.24
2018,12,21,9,0,125.0,27.0,2.3,12.6,58.0,46.35,28.77
2018,12,21,9,15,68.0,54.0,2.35,12.8,71.0,60.89,44.23
2018,12,21,9,30,11.0,81.0,2.4,13.0,84.0,65.64,50.53
2018,12,21,9,45,19.5,109.5,2.4,13.15,116.0,92.34,73.13
2018,12,21,10,0,28.0,138.0,2.4,13.3,148.0,126.59,101.96
2018,12,21,10,15,53.5,156.5,2.4,13.5,178.0,157.98,128.13
2018,12,21,10,30,79.0,175.0,2.4,13.7,208.0,192.93,157.25
2018,12,21,10,45,50.0,147.0,2.4,13.9,168.0,154.85,125.63
2018,12,21,11,0,21.0,119.0,2.4,14.1,128.0,113.9,91.18
2018,12,21,11,15,12.0,113.5,2.4,14.25,118.5,97.48,77.24
2018,12,21,11,30,3.0,108.0,2.4,14.4,109.0,87.01,68.17
2018,12,21,11,45,126.5,149.5,2.4,14.55,210.0,242.3,200.04
2018,12,21,12,0,250.0,191.0,2.4,14.7,311.0,409.41,335.85
2018,12,21,12,15,348.0,170.5,2.4,14.8,337.0,479.17,392.41
2018,12,21,12,30,446.0,150.0,2.4,14.9,363.0,575.41,468.38
2018,12,21,12,45,439.5,144.0,2.4,14.95,351.0,579.41,471.34
2018,12,21,13,0,433.0,138.0,2.4,15.0,339.0,581.11,473.22
2018,12,21,13,15,533.5,119.0,2.4,15.0,358.0,674.59,545.44
2018,12,21,13,30,634.0,100.0,2.4,15.0,377.0,759.07,607.96
2018,12,21,13,45,632.0,97.0,2.4,15.0,360.5,764.62,611.97
2018,12,21,14,0,630.0,94.0,2.4,15.0,344.0,767.39,614.7
2018,12,21,14,15,698.0,79.0,2.35,14.85,337.0,819.45,653.39
2018,12,21,14,30,766.0,64.0,2.3,14.7,330.0,861.6,683.9
2018,12,21,14,45,740.5,61.0,2.25,14.6,297.0,832.57,662.8
2018,12,21,15,0,715.0,58.0,2.2,14.5,264.0,800.61,639.59
2018,12,21,15,15,624.0,58.0,2.2,14.5,219.5,716.33,576.93
2018,12,21,15,30,533.0,58.0,2.2,14.5,175.0,624.01,506.15
2018,12,21,15,45,518.5,49.0,2.15,13.65,143.5,590.57,478.7
2018,12,21,16,0,504.0,40.0,2.1,12.8,112.0,555.88,446.46
2018,12,21,16,15,385.5,32.5,2.15,12.55,76.5,431.98,334.39
2018,12,21,16,30,267.0,25.0,2.2,12.3,41.0,293.44,95.96
2018,12,21,16,45,142.5,14.0,2.25,12.1,21.5,125.95,0.0
2018,12,21,17,0,18.0,3.0,2.3,11.9,2.0,0.0,0.0
2018,12,21,17,15,9.0,1.5,2.3,11.75,1.0,0.0,0.0
2018,12,21,17,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,12,21,17,45,0.0,0.0,2.3,11.45,0.0,0.0,0.0
2018,12,21,18,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,12,21,18,15,0.0,0.0,2.35,11.1,0.0,0.0,0.0
2018,12,21,18,30,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,12,21,18,45,0.0,0.0,2.4,10.65,0.0,0.0,0.0
2018,12,21,19,0,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,12,21,19,15,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,12,21,19,30,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,12,21,19,45,0.0,0.0,2.4,10.05,0.0,0.0,0.0
2018,12,21,20,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,12,21,20,15,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,12,21,20,30,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,12,21,20,45,0.0,0.0,2.45,9.6,0.0,0.0,0.0
2018,12,21,21,0,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,12,21,21,15,0.0,0.0,2.5,9.45,0.0,0.0,0.0
2018,12,21,21,30,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,12,21,21,45,0.0,0.0,2.55,9.35,0.0,0.0,0.0
2018,12,21,22,0,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,12,21,22,15,0.0,0.0,2.6,9.15,0.0,0.0,0.0
2018,12,21,22,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,12,21,22,45,0.0,0.0,2.6,8.85,0.0,0.0,0.0
2018,12,21,23,0,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,12,21,23,15,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,12,21,23,30,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,12,21,23,45,0.0,0.0,2.55,8.4,0.0,0.0,0.0
2018,12,22,0,0,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,12,22,0,15,0.0,0.0,2.5,8.25,0.0,0.0,0.0
2018,12,22,0,30,0.0,0.0,2.5,8.2,0.0,0.0,0.0
2018,12,22,0,45,0.0,0.0,2.5,8.15,0.0,0.0,0.0
2018,12,22,1,0,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,12,22,1,15,0.0,0.0,2.45,8.05,0.0,0.0,0.0
2018,12,22,1,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,12,22,1,45,0.0,0.0,2.35,7.95,0.0,0.0,0.0
2018,12,22,2,0,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,12,22,2,15,0.0,0.0,2.3,7.95,0.0,0.0,0.0
2018,12,22,2,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,12,22,2,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2018,12,22,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,12,22,3,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2018,12,22,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,12,22,3,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2018,12,22,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,12,22,4,15,0.0,0.0,2.0,7.95,0.0,0.0,0.0
2018,12,22,4,30,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,12,22,4,45,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,12,22,5,0,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,12,22,5,15,0.0,0.0,2.0,7.65,0.0,0.0,0.0
2018,12,22,5,30,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,12,22,5,45,0.0,0.0,1.95,7.55,0.0,0.0,0.0
2018,12,22,6,0,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,12,22,6,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,12,22,6,30,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,12,22,6,45,0.0,0.0,1.9,7.45,0.0,0.0,0.0
2018,12,22,7,0,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,12,22,7,15,55.0,5.0,1.9,7.75,6.0,0.0,0.0
2018,12,22,7,30,110.0,10.0,1.9,8.1,12.0,7.87,0.0
2018,12,22,7,45,203.0,21.0,1.9,8.45,36.5,17.3,0.0
2018,12,22,8,0,296.0,32.0,1.9,8.8,61.0,26.33,16.24
2018,12,22,8,15,337.0,43.0,1.95,9.1,91.0,35.03,25.35
2018,12,22,8,30,378.0,54.0,2.0,9.4,121.0,61.52,37.5
2018,12,22,8,45,457.0,60.0,2.1,9.7,160.5,102.0,62.65
2018,12,22,9,0,536.0,66.0,2.2,10.0,200.0,152.14,101.23
2018,12,22,9,15,647.5,62.0,2.15,10.25,248.5,210.21,148.88
2018,12,22,9,30,759.0,58.0,2.1,10.5,297.0,281.57,210.07
2018,12,22,9,45,626.5,85.0,2.05,10.75,296.0,307.92,240.78
2018,12,22,10,0,494.0,112.0,2.0,11.0,295.0,313.83,252.09
2018,12,22,10,15,477.0,124.5,1.9,11.2,311.5,349.31,284.03
2018,12,22,10,30,460.0,137.0,1.8,11.4,328.0,382.47,312.73
2018,12,22,10,45,471.0,142.0,1.7,11.65,346.0,421.85,345.43
2018,12,22,11,0,482.0,147.0,1.6,11.9,364.0,461.4,377.33
2018,12,22,11,15,439.0,161.0,1.55,12.25,363.0,474.28,387.12
2018,12,22,11,30,396.0,175.0,1.5,12.6,362.0,482.35,392.77
2018,12,22,11,45,361.5,184.5,1.45,12.95,356.5,471.21,383.79
2018,12,22,12,0,327.0,194.0,1.4,13.3,351.0,472.68,384.11
2018,12,22,12,15,315.0,195.5,1.4,13.5,346.5,480.34,389.96
2018,12,22,12,30,303.0,197.0,1.4,13.7,342.0,486.3,394.39
2018,12,22,12,45,230.0,195.5,1.35,13.95,304.5,433.49,351.93
2018,12,22,13,0,157.0,194.0,1.3,14.2,267.0,355.3,289.57
2018,12,22,13,15,81.5,163.5,1.25,14.2,201.5,234.81,192.24
2018,12,22,13,30,6.0,133.0,1.2,14.2,136.0,117.74,93.9
2018,12,22,13,45,31.5,144.5,1.15,14.15,157.5,172.64,140.94
2018,12,22,14,0,57.0,156.0,1.1,14.1,179.0,216.75,178.11
2018,12,22,14,15,53.5,143.0,1.15,14.1,163.0,201.25,165.47
2018,12,22,14,30,50.0,130.0,1.2,14.1,147.0,185.53,152.77
2018,12,22,14,45,135.5,120.0,1.2,14.1,160.5,280.09,233.6
2018,12,22,15,0,221.0,110.0,1.2,14.1,174.0,374.29,311.04
2018,12,22,15,15,204.5,96.5,1.2,14.1,149.0,342.45,284.33
2018,12,22,15,30,188.0,83.0,1.2,14.1,124.0,310.26,257.39
2018,12,22,15,45,161.0,68.0,1.15,13.6,98.0,265.62,219.49
2018,12,22,16,0,134.0,53.0,1.1,13.1,72.0,221.32,180.55
2018,12,22,16,15,105.0,38.0,1.15,13.0,50.0,175.91,136.5
2018,12,22,16,30,76.0,23.0,1.2,12.9,28.0,117.42,41.1
2018,12,22,16,45,49.5,13.0,1.2,12.8,15.0,50.2,0.0
2018,12,22,17,0,23.0,3.0,1.2,12.7,2.0,0.0,0.0
2018,12,22,17,15,11.5,1.5,1.2,12.6,1.0,0.0,0.0
2018,12,22,17,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,12,22,17,45,0.0,0.0,1.25,12.4,0.0,0.0,0.0
2018,12,22,18,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,12,22,18,15,0.0,0.0,1.25,12.2,0.0,0.0,0.0
2018,12,22,18,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,12,22,18,45,0.0,0.0,1.2,11.95,0.0,0.0,0.0
2018,12,22,19,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,12,22,19,15,0.0,0.0,1.15,11.75,0.0,0.0,0.0
2018,12,22,19,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,12,22,19,45,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,12,22,20,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,12,22,20,15,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,12,22,20,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,12,22,20,45,0.0,0.0,0.8,11.65,0.0,0.0,0.0
2018,12,22,21,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,12,22,21,15,0.0,0.0,0.75,11.7,0.0,0.0,0.0
2018,12,22,21,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,12,22,21,45,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,12,22,22,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,12,22,22,15,0.0,0.0,0.95,11.6,0.0,0.0,0.0
2018,12,22,22,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,12,22,22,45,0.0,0.0,1.25,11.4,0.0,0.0,0.0
2018,12,22,23,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,12,22,23,15,0.0,0.0,1.45,11.2,0.0,0.0,0.0
2018,12,22,23,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,12,22,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,12,23,0,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,12,23,0,15,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,12,23,0,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,12,23,0,45,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,12,23,1,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,12,23,1,15,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,12,23,1,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,12,23,1,45,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,12,23,2,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,12,23,2,15,0.0,0.0,1.75,10.4,0.0,0.0,0.0
2018,12,23,2,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,12,23,2,45,0.0,0.0,1.85,10.2,0.0,0.0,0.0
2018,12,23,3,0,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,12,23,3,15,0.0,0.0,1.95,10.05,0.0,0.0,0.0
2018,12,23,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,12,23,3,45,0.0,0.0,2.05,9.9,0.0,0.0,0.0
2018,12,23,4,0,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,12,23,4,15,0.0,0.0,2.1,9.75,0.0,0.0,0.0
2018,12,23,4,30,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,12,23,4,45,0.0,0.0,2.1,9.65,0.0,0.0,0.0
2018,12,23,5,0,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,12,23,5,15,0.0,0.0,2.05,9.6,0.0,0.0,0.0
2018,12,23,5,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,12,23,5,45,0.0,0.0,1.95,9.6,0.0,0.0,0.0
2018,12,23,6,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,12,23,6,15,0.0,0.0,1.85,9.6,0.0,0.0,0.0
2018,12,23,6,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,12,23,6,45,0.0,0.0,1.75,9.6,0.0,0.0,0.0
2018,12,23,7,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,12,23,7,15,5.0,2.0,1.55,9.8,2.0,0.0,0.0
2018,12,23,7,30,10.0,4.0,1.4,10.0,4.0,3.15,0.0
2018,12,23,7,45,5.0,14.0,1.3,10.25,14.0,10.98,0.0
2018,12,23,8,0,0.0,24.0,1.2,10.5,24.0,18.33,9.45
2018,12,23,8,15,8.5,38.5,1.15,10.75,40.0,29.01,19.9
2018,12,23,8,30,17.0,53.0,1.1,11.0,56.0,40.76,28.85
2018,12,23,8,45,40.5,69.0,1.05,11.3,78.5,57.14,41.85
2018,12,23,9,0,64.0,85.0,1.0,11.6,101.0,76.91,57.78
2018,12,23,9,15,33.0,85.5,1.1,12.05,94.0,75.25,57.93
2018,12,23,9,30,2.0,86.0,1.2,12.5,87.0,66.98,52.02
2018,12,23,9,45,21.5,113.0,1.3,12.9,121.0,99.67,79.31
2018,12,23,10,0,41.0,140.0,1.4,13.3,155.0,133.41,107.37
2018,12,23,10,15,84.0,156.0,1.45,13.55,190.0,171.16,138.66
2018,12,23,10,30,127.0,172.0,1.5,13.8,225.0,223.75,182.16
2018,12,23,10,45,215.0,174.5,1.6,14.0,269.0,284.89,232.77
2018,12,23,11,0,303.0,177.0,1.7,14.2,313.0,367.17,299.76
2018,12,23,11,15,277.0,187.0,1.65,14.35,314.0,378.59,308.46
2018,12,23,11,30,251.0,197.0,1.6,14.5,315.0,387.36,315.08
2018,12,23,11,45,294.0,187.0,1.55,14.6,327.0,423.11,344.18
2018,12,23,12,0,337.0,177.0,1.5,14.7,339.0,460.9,374.44
2018,12,23,12,15,301.5,187.0,1.5,14.75,331.5,459.05,372.28
2018,12,23,12,30,266.0,197.0,1.5,14.8,324.0,454.41,368.13
2018,12,23,12,45,144.0,175.5,1.5,14.85,244.0,313.47,255.85
2018,12,23,13,0,22.0,154.0,1.5,14.9,164.0,150.56,121.06
2018,12,23,13,15,17.5,139.5,1.5,14.9,147.5,133.45,107.34
2018,12,23,13,30,13.0,125.0,1.5,14.9,131.0,116.14,92.95
2018,12,23,13,45,23.5,124.0,1.45,14.9,134.0,140.09,113.51
2018,12,23,14,0,34.0,123.0,1.4,14.9,137.0,151.82,123.81
2018,12,23,14,15,19.0,102.0,1.35,14.8,109.5,114.78,92.51
2018,12,23,14,30,4.0,81.0,1.3,14.7,82.0,68.51,53.03
2018,12,23,14,45,2.0,58.0,1.3,14.65,58.5,46.36,34.21
2018,12,23,15,0,0.0,35.0,1.3,14.6,35.0,26.7,17.32
2018,12,23,15,15,0.0,27.0,1.3,14.6,27.0,20.56,12.03
2018,12,23,15,30,0.0,19.0,1.3,14.6,19.0,14.44,6.72
2018,12,23,15,45,30.5,13.5,1.1,14.05,18.0,49.5,37.91
2018,12,23,16,0,61.0,8.0,0.9,13.5,17.0,84.53,67.71
2018,12,23,16,15,78.5,9.5,0.9,13.35,17.0,110.43,85.47
2018,12,23,16,30,96.0,11.0,0.9,13.2,17.0,129.57,52.0
2018,12,23,16,45,51.0,6.0,0.85,13.0,9.0,45.96,0.0
2018,12,23,17,0,6.0,1.0,0.8,12.8,1.0,0.0,0.0
2018,12,23,17,15,3.0,0.5,0.75,12.75,0.5,0.0,0.0
2018,12,23,17,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,12,23,17,45,0.0,0.0,0.65,12.65,0.0,0.0,0.0
2018,12,23,18,0,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,12,23,18,15,0.0,0.0,0.55,12.55,0.0,0.0,0.0
2018,12,23,18,30,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,12,23,18,45,0.0,0.0,0.45,12.45,0.0,0.0,0.0
2018,12,23,19,0,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,12,23,19,15,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,12,23,19,30,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,12,23,19,45,0.0,0.0,0.45,12.35,0.0,0.0,0.0
2018,12,23,20,0,0.0,0.0,0.5,12.3,0.0,0.0,0.0
2018,12,23,20,15,0.0,0.0,0.5,12.25,0.0,0.0,0.0
2018,12,23,20,30,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,12,23,20,45,0.0,0.0,0.55,12.15,0.0,0.0,0.0
2018,12,23,21,0,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,12,23,21,15,0.0,0.0,0.65,12.05,0.0,0.0,0.0
2018,12,23,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,12,23,21,45,0.0,0.0,0.75,11.9,0.0,0.0,0.0
2018,12,23,22,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,12,23,22,15,0.0,0.0,0.85,11.8,0.0,0.0,0.0
2018,12,23,22,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,12,23,22,45,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,12,23,23,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,12,23,23,15,0.0,0.0,0.9,11.75,0.0,0.0,0.0
2018,12,23,23,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,12,23,23,45,0.0,0.0,0.95,11.7,0.0,0.0,0.0
2018,12,24,0,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,12,24,0,15,0.0,0.0,1.05,11.65,0.0,0.0,0.0
2018,12,24,0,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,12,24,0,45,0.0,0.0,1.15,11.55,0.0,0.0,0.0
2018,12,24,1,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,12,24,1,15,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,12,24,1,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,12,24,1,45,0.0,0.0,1.25,11.25,0.0,0.0,0.0
2018,12,24,2,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,12,24,2,15,0.0,0.0,1.35,11.15,0.0,0.0,0.0
2018,12,24,2,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,12,24,2,45,0.0,0.0,1.45,11.05,0.0,0.0,0.0
2018,12,24,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,12,24,3,15,0.0,0.0,1.55,10.95,0.0,0.0,0.0
2018,12,24,3,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,12,24,3,45,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,12,24,4,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,12,24,4,15,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,12,24,4,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,12,24,4,45,0.0,0.0,1.85,10.85,0.0,0.0,0.0
2018,12,24,5,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,12,24,5,15,0.0,0.0,1.95,10.85,0.0,0.0,0.0
2018,12,24,5,30,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,12,24,5,45,0.0,0.0,2.05,10.9,0.0,0.0,0.0
2018,12,24,6,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,12,24,6,15,0.0,0.0,2.1,10.95,0.0,0.0,0.0
2018,12,24,6,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,12,24,6,45,0.0,0.0,2.15,11.05,0.0,0.0,0.0
2018,12,24,7,0,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,12,24,7,15,0.0,0.5,2.25,11.35,0.5,0.0,0.0
2018,12,24,7,30,0.0,1.0,2.3,11.6,1.0,0.79,0.0
2018,12,24,7,45,0.0,2.5,2.35,11.85,2.5,1.89,0.0
2018,12,24,8,0,0.0,4.0,2.4,12.1,4.0,3.02,0.0
2018,12,24,8,15,0.0,6.0,2.45,12.35,6.0,4.54,0.0
2018,12,24,8,30,0.0,8.0,2.5,12.6,8.0,6.06,0.0
2018,12,24,8,45,0.0,10.5,2.6,12.85,10.5,7.96,1.19
2018,12,24,9,0,0.0,13.0,2.7,13.1,13.0,9.87,2.87
2018,12,24,9,15,66.0,21.5,2.75,13.4,42.0,35.89,22.74
2018,12,24,9,30,132.0,30.0,2.8,13.7,71.0,68.02,48.83
2018,12,24,9,45,356.0,44.0,2.85,13.95,171.5,172.22,133.29
2018,12,24,10,0,580.0,58.0,2.9,14.2,272.0,300.2,238.5
2018,12,24,10,15,606.0,59.0,3.0,14.4,297.0,347.89,280.73
2018,12,24,10,30,632.0,60.0,3.1,14.6,322.0,397.31,323.79
2018,12,24,10,45,551.0,59.0,3.2,14.8,295.5,385.92,317.4
2018,12,24,11,0,470.0,58.0,3.3,15.0,269.0,364.96,302.29
2018,12,24,11,15,235.0,54.0,3.4,15.0,159.5,230.03,191.36
2018,12,24,11,30,0.0,50.0,3.5,15.0,50.0,38.28,26.84
2018,12,24,11,45,0.0,49.0,3.65,15.0,49.0,37.52,26.25
2018,12,24,12,0,0.0,48.0,3.8,15.0,48.0,36.75,25.59
2018,12,24,12,15,0.0,45.0,3.85,14.9,45.0,34.44,23.65
2018,12,24,12,30,0.0,42.0,3.9,14.8,42.0,32.13,21.7
2018,12,24,12,45,0.0,41.5,3.95,14.7,41.5,31.75,21.4
2018,12,24,13,0,0.0,41.0,4.0,14.6,41.0,31.36,21.09
2018,12,24,13,15,0.0,43.5,3.95,14.55,43.5,33.27,22.75
2018,12,24,13,30,0.0,46.0,3.9,14.5,46.0,35.19,24.41
2018,12,24,13,45,5.0,45.5,3.9,14.45,47.5,39.56,28.44
2018,12,24,14,0,10.0,45.0,3.9,14.4,49.0,45.95,34.2
2018,12,24,14,15,24.0,70.5,3.9,14.4,79.0,84.49,67.73
2018,12,24,14,30,38.0,96.0,3.9,14.4,109.0,128.45,105.57
2018,12,24,14,45,31.5,82.0,3.9,14.4,92.0,107.62,87.74
2018,12,24,15,0,25.0,68.0,3.9,14.4,75.0,86.63,69.67
2018,12,24,15,15,27.5,64.5,3.9,14.4,71.5,87.22,70.19
2018,12,24,15,30,30.0,61.0,3.9,14.4,68.0,88.66,71.23
2018,12,24,15,45,51.5,47.5,4.2,14.25,56.5,108.72,88.48
2018,12,24,16,0,73.0,34.0,4.5,14.1,45.0,127.16,103.24
2018,12,24,16,15,144.0,30.5,4.6,13.9,43.0,213.56,169.16
2018,12,24,16,30,215.0,27.0,4.7,13.7,41.0,260.72,120.67
2018,12,24,16,45,113.5,14.5,4.85,13.5,21.5,103.31,0.0
2018,12,24,17,0,12.0,2.0,5.0,13.3,2.0,0.0,0.0
2018,12,24,17,15,6.0,1.0,4.9,13.05,1.0,0.0,0.0
2018,12,24,17,30,0.0,0.0,4.8,12.8,0.0,0.0,0.0
2018,12,24,17,45,0.0,0.0,4.75,12.55,0.0,0.0,0.0
2018,12,24,18,0,0.0,0.0,4.7,12.3,0.0,0.0,0.0
2018,12,24,18,15,0.0,0.0,4.75,12.15,0.0,0.0,0.0
2018,12,24,18,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2018,12,24,18,45,0.0,0.0,4.8,11.8,0.0,0.0,0.0
2018,12,24,19,0,0.0,0.0,4.8,11.6,0.0,0.0,0.0
2018,12,24,19,15,0.0,0.0,4.65,11.5,0.0,0.0,0.0
2018,12,24,19,30,0.0,0.0,4.5,11.4,0.0,0.0,0.0
2018,12,24,19,45,0.0,0.0,4.35,11.25,0.0,0.0,0.0
2018,12,24,20,0,0.0,0.0,4.2,11.1,0.0,0.0,0.0
2018,12,24,20,15,0.0,0.0,4.0,11.05,0.0,0.0,0.0
2018,12,24,20,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2018,12,24,20,45,0.0,0.0,3.65,10.9,0.0,0.0,0.0
2018,12,24,21,0,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,12,24,21,15,0.0,0.0,3.4,10.75,0.0,0.0,0.0
2018,12,24,21,30,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,12,24,21,45,0.0,0.0,3.2,10.65,0.0,0.0,0.0
2018,12,24,22,0,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,12,24,22,15,0.0,0.0,3.1,10.55,0.0,0.0,0.0
2018,12,24,22,30,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,12,24,22,45,0.0,0.0,3.1,10.45,0.0,0.0,0.0
2018,12,24,23,0,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,12,24,23,15,0.0,0.0,3.15,10.3,0.0,0.0,0.0
2018,12,24,23,30,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,12,24,23,45,0.0,0.0,3.25,10.1,0.0,0.0,0.0
2018,12,25,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,12,25,0,15,0.0,0.0,3.4,9.95,0.0,0.0,0.0
2018,12,25,0,30,0.0,0.0,3.5,9.9,0.0,0.0,0.0
2018,12,25,0,45,0.0,0.0,3.55,9.8,0.0,0.0,0.0
2018,12,25,1,0,0.0,0.0,3.6,9.7,0.0,0.0,0.0
2018,12,25,1,15,0.0,0.0,3.55,9.6,0.0,0.0,0.0
2018,12,25,1,30,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2018,12,25,1,45,0.0,0.0,3.45,9.35,0.0,0.0,0.0
2018,12,25,2,0,0.0,0.0,3.4,9.2,0.0,0.0,0.0
2018,12,25,2,15,0.0,0.0,3.3,9.05,0.0,0.0,0.0
2018,12,25,2,30,0.0,0.0,3.2,8.9,0.0,0.0,0.0
2018,12,25,2,45,0.0,0.0,3.1,8.7,0.0,0.0,0.0
2018,12,25,3,0,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2018,12,25,3,15,0.0,0.0,3.0,8.45,0.0,0.0,0.0
2018,12,25,3,30,0.0,0.0,3.0,8.4,0.0,0.0,0.0
2018,12,25,3,45,0.0,0.0,3.0,8.3,0.0,0.0,0.0
2018,12,25,4,0,0.0,0.0,3.0,8.2,0.0,0.0,0.0
2018,12,25,4,15,0.0,0.0,3.05,8.25,0.0,0.0,0.0
2018,12,25,4,30,0.0,0.0,3.1,8.3,0.0,0.0,0.0
2018,12,25,4,45,0.0,0.0,3.15,8.3,0.0,0.0,0.0
2018,12,25,5,0,0.0,0.0,3.2,8.3,0.0,0.0,0.0
2018,12,25,5,15,0.0,0.0,3.25,8.35,0.0,0.0,0.0
2018,12,25,5,30,0.0,0.0,3.3,8.4,0.0,0.0,0.0
2018,12,25,5,45,0.0,0.0,3.35,8.4,0.0,0.0,0.0
2018,12,25,6,0,0.0,0.0,3.4,8.4,0.0,0.0,0.0
2018,12,25,6,15,0.0,0.0,3.4,8.45,0.0,0.0,0.0
2018,12,25,6,30,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2018,12,25,6,45,0.0,0.0,3.4,8.55,0.0,0.0,0.0
2018,12,25,7,0,0.0,0.0,3.4,8.6,0.0,0.0,0.0
2018,12,25,7,15,58.0,5.0,3.4,9.0,5.5,0.0,0.0
2018,12,25,7,30,116.0,10.0,3.4,9.4,11.0,7.87,0.0
2018,12,25,7,45,281.0,19.0,3.45,9.85,40.5,15.8,0.0
2018,12,25,8,0,446.0,28.0,3.5,10.3,70.0,25.69,15.27
2018,12,25,8,15,534.0,33.5,3.55,10.6,108.5,30.85,21.43
2018,12,25,8,30,622.0,39.0,3.6,10.9,147.0,58.6,30.4
2018,12,25,8,45,675.5,42.0,3.65,11.2,186.5,107.68,58.39
2018,12,25,9,0,729.0,45.0,3.7,11.5,226.0,163.07,101.31
2018,12,25,9,15,760.0,48.5,3.7,11.8,263.0,220.01,151.74
2018,12,25,9,30,791.0,52.0,3.7,12.1,300.0,280.09,206.92
2018,12,25,9,45,809.5,55.5,3.75,12.35,332.5,338.8,261.59
2018,12,25,10,0,828.0,59.0,3.8,12.6,365.0,398.67,316.34
2018,12,25,10,15,845.5,60.5,3.85,12.9,392.5,454.83,366.82
2018,12,25,10,30,863.0,62.0,3.9,13.2,420.0,512.63,417.17
2018,12,25,10,45,875.5,63.0,3.95,13.5,441.5,567.18,463.57
2018,12,25,11,0,888.0,64.0,4.0,13.8,463.0,621.03,508.13
2018,12,25,11,15,895.0,64.5,4.05,14.0,477.0,669.75,547.79
2018,12,25,11,30,902.0,65.0,4.1,14.2,491.0,716.74,584.66
2018,12,25,11,45,905.5,65.5,4.1,14.4,497.5,759.18,615.76
2018,12,25,12,0,909.0,66.0,4.1,14.6,504.0,799.2,644.83
2018,12,25,12,15,907.5,66.5,4.15,14.7,503.0,832.55,669.25
2018,12,25,12,30,906.0,67.0,4.2,14.8,502.0,862.82,691.43
2018,12,25,12,45,902.5,66.5,4.2,14.9,493.5,886.87,708.85
2018,12,25,13,0,899.0,66.0,4.2,15.0,485.0,907.51,723.89
2018,12,25,13,15,892.0,65.5,4.2,15.05,469.5,921.47,734.33
2018,12,25,13,30,885.0,65.0,4.2,15.1,454.0,931.84,742.32
2018,12,25,13,45,873.0,63.5,4.2,15.2,431.0,932.48,743.26
2018,12,25,14,0,861.0,62.0,4.2,15.3,408.0,929.47,741.68
2018,12,25,14,15,842.5,61.0,4.1,15.15,379.0,928.25,741.58
2018,12,25,14,30,824.0,60.0,4.0,15.0,350.0,912.49,730.75
2018,12,25,14,45,797.5,57.0,3.95,14.9,315.0,882.8,709.64
2018,12,25,15,0,771.0,54.0,3.9,14.8,280.0,850.03,685.67
2018,12,25,15,15,731.5,50.5,3.9,14.8,241.5,801.43,648.85
2018,12,25,15,30,692.0,47.0,3.9,14.8,203.0,750.67,608.79
2018,12,25,15,45,631.0,42.5,3.55,13.9,163.0,677.07,549.72
2018,12,25,16,0,570.0,38.0,3.2,13.0,123.0,602.61,486.65
2018,12,25,16,15,465.5,31.5,3.2,12.6,86.0,502.12,394.38
2018,12,25,16,30,361.0,25.0,3.2,12.2,49.0,379.64,190.7
2018,12,25,16,45,195.5,14.5,3.15,11.8,26.0,169.92,0.0
2018,12,25,17,0,30.0,4.0,3.1,11.4,3.0,0.0,0.0
2018,12,25,17,15,15.0,2.0,3.1,11.25,1.5,0.0,0.0
2018,12,25,17,30,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,12,25,17,45,0.0,0.0,3.1,10.95,0.0,0.0,0.0
2018,12,25,18,0,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,12,25,18,15,0.0,0.0,3.1,10.75,0.0,0.0,0.0
2018,12,25,18,30,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,12,25,18,45,0.0,0.0,3.15,10.6,0.0,0.0,0.0
2018,12,25,19,0,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,12,25,19,15,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,12,25,19,30,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,12,25,19,45,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,12,25,20,0,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,12,25,20,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2018,12,25,20,30,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,12,25,20,45,0.0,0.0,3.1,9.85,0.0,0.0,0.0
2018,12,25,21,0,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,12,25,21,15,0.0,0.0,3.05,9.7,0.0,0.0,0.0
2018,12,25,21,30,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,12,25,21,45,0.0,0.0,3.0,9.55,0.0,0.0,0.0
2018,12,25,22,0,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,12,25,22,15,0.0,0.0,2.95,9.55,0.0,0.0,0.0
2018,12,25,22,30,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,12,25,22,45,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,12,25,23,0,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,12,25,23,15,0.0,0.0,2.9,9.65,0.0,0.0,0.0
2018,12,25,23,30,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,12,25,23,45,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,12,26,0,0,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,12,26,0,15,0.0,0.0,2.95,9.6,0.0,0.0,0.0
2018,12,26,0,30,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,12,26,0,45,0.0,0.0,3.0,9.4,0.0,0.0,0.0
2018,12,26,1,0,0.0,0.0,3.0,9.3,0.0,0.0,0.0
2018,12,26,1,15,0.0,0.0,3.0,9.25,0.0,0.0,0.0
2018,12,26,1,30,0.0,0.0,3.0,9.2,0.0,0.0,0.0
2018,12,26,1,45,0.0,0.0,3.0,9.15,0.0,0.0,0.0
2018,12,26,2,0,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,12,26,2,15,0.0,0.0,3.0,9.05,0.0,0.0,0.0
2018,12,26,2,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,12,26,2,45,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,12,26,3,0,0.0,0.0,3.0,8.8,0.0,0.0,0.0
2018,12,26,3,15,0.0,0.0,3.0,8.75,0.0,0.0,0.0
2018,12,26,3,30,0.0,0.0,3.0,8.7,0.0,0.0,0.0
2018,12,26,3,45,0.0,0.0,2.95,8.65,0.0,0.0,0.0
2018,12,26,4,0,0.0,0.0,2.9,8.6,0.0,0.0,0.0
2018,12,26,4,15,0.0,0.0,2.9,8.55,0.0,0.0,0.0
2018,12,26,4,30,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,12,26,4,45,0.0,0.0,2.9,8.45,0.0,0.0,0.0
2018,12,26,5,0,0.0,0.0,2.9,8.4,0.0,0.0,0.0
2018,12,26,5,15,0.0,0.0,2.9,8.35,0.0,0.0,0.0
2018,12,26,5,30,0.0,0.0,2.9,8.3,0.0,0.0,0.0
2018,12,26,5,45,0.0,0.0,2.9,8.25,0.0,0.0,0.0
2018,12,26,6,0,0.0,0.0,2.9,8.2,0.0,0.0,0.0
2018,12,26,6,15,0.0,0.0,2.9,8.2,0.0,0.0,0.0
2018,12,26,6,30,0.0,0.0,2.9,8.2,0.0,0.0,0.0
2018,12,26,6,45,0.0,0.0,2.85,8.25,0.0,0.0,0.0
2018,12,26,7,0,0.0,0.0,2.8,8.3,0.0,0.0,0.0
2018,12,26,7,15,15.0,3.0,2.7,8.6,3.0,0.0,0.0
2018,12,26,7,30,30.0,6.0,2.6,8.9,6.0,4.72,0.0
2018,12,26,7,45,16.0,18.0,2.5,9.25,18.0,13.7,0.0
2018,12,26,8,0,2.0,30.0,2.4,9.6,30.0,22.4,12.56
2018,12,26,8,15,5.5,45.0,2.6,10.05,46.0,33.21,23.54
2018,12,26,8,30,9.0,60.0,2.8,10.5,62.0,44.73,32.44
2018,12,26,8,45,40.0,77.0,3.0,10.9,87.0,62.4,46.42
2018,12,26,9,0,71.0,94.0,3.2,11.3,112.0,84.31,63.84
2018,12,26,9,15,224.5,99.5,3.35,11.6,167.5,135.16,101.48
2018,12,26,9,30,378.0,105.0,3.5,11.9,223.0,205.02,157.33
2018,12,26,9,45,451.0,105.0,3.65,12.2,260.5,256.23,201.57
2018,12,26,10,0,524.0,105.0,3.8,12.5,298.0,320.19,256.77
2018,12,26,10,15,616.5,97.5,3.8,12.7,341.0,388.92,315.56
2018,12,26,10,30,709.0,90.0,3.8,12.9,384.0,465.72,380.34
2018,12,26,10,45,800.0,77.0,3.75,13.05,424.0,542.36,444.16
2018,12,26,11,0,891.0,64.0,3.7,13.2,464.0,621.45,508.8
2018,12,26,11,15,896.5,65.0,3.65,13.35,478.0,669.98,547.91
2018,12,26,11,30,902.0,66.0,3.6,13.5,492.0,716.66,584.29
2018,12,26,11,45,904.5,66.0,3.5,13.6,498.0,757.89,614.12
2018,12,26,12,0,907.0,66.0,3.4,13.7,504.0,796.59,641.78
2018,12,26,12,15,903.0,67.5,3.5,13.75,502.5,829.18,665.93
2018,12,26,12,30,899.0,69.0,3.6,13.8,501.0,858.57,687.8
2018,12,26,12,45,890.5,70.0,3.7,13.85,492.0,880.13,704.03
2018,12,26,13,0,882.0,71.0,3.8,13.9,483.0,898.13,717.83
2018,12,26,13,15,873.0,70.5,3.85,13.9,467.0,910.13,727.28
2018,12,26,13,30,864.0,70.0,3.9,13.9,451.0,929.16,742.01
2018,12,26,13,45,850.5,69.0,3.95,13.85,428.0,929.16,743.13
2018,12,26,14,0,837.0,68.0,4.0,13.8,405.0,925.42,741.73
2018,12,26,14,15,818.0,66.0,3.9,13.65,376.0,911.36,732.23
2018,12,26,14,30,799.0,64.0,3.8,13.5,347.0,893.75,720.05
2018,12,26,14,45,678.5,72.0,3.7,13.3,295.5,795.31,647.56
2018,12,26,15,0,558.0,80.0,3.6,13.1,244.0,687.27,566.14
2018,12,26,15,15,495.0,73.5,3.6,13.1,204.5,614.73,509.8
2018,12,26,15,30,432.0,67.0,3.6,13.1,165.0,541.25,450.61
2018,12,26,15,45,452.5,55.5,3.55,12.45,140.0,539.31,447.13
2018,12,26,16,0,473.0,44.0,3.5,11.8,115.0,534.8,438.38
2018,12,26,16,15,339.5,35.0,3.55,11.6,77.5,396.22,316.74
2018,12,26,16,30,206.0,26.0,3.6,11.4,40.0,252.99,137.05
2018,12,26,16,45,116.5,14.5,3.65,11.15,21.0,105.99,0.0
2018,12,26,17,0,27.0,3.0,3.7,10.9,2.0,0.0,0.0
2018,12,26,17,15,13.5,1.5,3.7,10.75,1.0,0.0,0.0
2018,12,26,17,30,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,12,26,17,45,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2018,12,26,18,0,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,12,26,18,15,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,12,26,18,30,0.0,0.0,3.7,10.2,0.0,0.0,0.0
2018,12,26,18,45,0.0,0.0,3.7,10.15,0.0,0.0,0.0
2018,12,26,19,0,0.0,0.0,3.7,10.1,0.0,0.0,0.0
2018,12,26,19,15,0.0,0.0,3.7,10.05,0.0,0.0,0.0
2018,12,26,19,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,12,26,19,45,0.0,0.0,3.7,9.9,0.0,0.0,0.0
2018,12,26,20,0,0.0,0.0,3.7,9.8,0.0,0.0,0.0
2018,12,26,20,15,0.0,0.0,3.75,9.8,0.0,0.0,0.0
2018,12,26,20,30,0.0,0.0,3.8,9.8,0.0,0.0,0.0
2018,12,26,20,45,0.0,0.0,3.9,9.75,0.0,0.0,0.0
2018,12,26,21,0,0.0,0.0,4.0,9.7,0.0,0.0,0.0
2018,12,26,21,15,0.0,0.0,4.0,9.65,0.0,0.0,0.0
2018,12,26,21,30,0.0,0.0,4.0,9.6,0.0,0.0,0.0
2018,12,26,21,45,0.0,0.0,4.05,9.55,0.0,0.0,0.0
2018,12,26,22,0,0.0,0.0,4.1,9.5,0.0,0.0,0.0
2018,12,26,22,15,0.0,0.0,4.1,9.4,0.0,0.0,0.0
2018,12,26,22,30,0.0,0.0,4.1,9.3,0.0,0.0,0.0
2018,12,26,22,45,0.0,0.0,4.1,9.25,0.0,0.0,0.0
2018,12,26,23,0,0.0,0.0,4.1,9.2,0.0,0.0,0.0
2018,12,26,23,15,0.0,0.0,4.1,9.1,0.0,0.0,0.0
2018,12,26,23,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2018,12,26,23,45,0.0,0.0,4.05,8.95,0.0,0.0,0.0
2018,12,27,0,0,0.0,0.0,4.0,8.9,0.0,0.0,0.0
2018,12,27,0,15,0.0,0.0,3.95,8.8,0.0,0.0,0.0
2018,12,27,0,30,0.0,0.0,3.9,8.7,0.0,0.0,0.0
2018,12,27,0,45,0.0,0.0,3.85,8.65,0.0,0.0,0.0
2018,12,27,1,0,0.0,0.0,3.8,8.6,0.0,0.0,0.0
2018,12,27,1,15,0.0,0.0,3.8,8.5,0.0,0.0,0.0
2018,12,27,1,30,0.0,0.0,3.8,8.4,0.0,0.0,0.0
2018,12,27,1,45,0.0,0.0,3.75,8.3,0.0,0.0,0.0
2018,12,27,2,0,0.0,0.0,3.7,8.2,0.0,0.0,0.0
2018,12,27,2,15,0.0,0.0,3.65,8.05,0.0,0.0,0.0
2018,12,27,2,30,0.0,0.0,3.6,7.9,0.0,0.0,0.0
2018,12,27,2,45,0.0,0.0,3.5,7.8,0.0,0.0,0.0
2018,12,27,3,0,0.0,0.0,3.4,7.7,0.0,0.0,0.0
2018,12,27,3,15,0.0,0.0,3.45,7.6,0.0,0.0,0.0
2018,12,27,3,30,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2018,12,27,3,45,0.0,0.0,3.5,7.4,0.0,0.0,0.0
2018,12,27,4,0,0.0,0.0,3.5,7.3,0.0,0.0,0.0
2018,12,27,4,15,0.0,0.0,3.55,7.3,0.0,0.0,0.0
2018,12,27,4,30,0.0,0.0,3.6,7.3,0.0,0.0,0.0
2018,12,27,4,45,0.0,0.0,3.65,7.3,0.0,0.0,0.0
2018,12,27,5,0,0.0,0.0,3.7,7.3,0.0,0.0,0.0
2018,12,27,5,15,0.0,0.0,3.65,7.25,0.0,0.0,0.0
2018,12,27,5,30,0.0,0.0,3.6,7.2,0.0,0.0,0.0
2018,12,27,5,45,0.0,0.0,3.6,7.2,0.0,0.0,0.0
2018,12,27,6,0,0.0,0.0,3.6,7.2,0.0,0.0,0.0
2018,12,27,6,15,0.0,0.0,3.65,7.2,0.0,0.0,0.0
2018,12,27,6,30,0.0,0.0,3.7,7.2,0.0,0.0,0.0
2018,12,27,6,45,0.0,0.0,3.7,7.25,0.0,0.0,0.0
2018,12,27,7,0,0.0,0.0,3.7,7.3,0.0,0.0,0.0
2018,12,27,7,15,65.5,5.0,3.8,7.75,5.5,0.0,0.0
2018,12,27,7,30,131.0,10.0,3.9,8.2,11.0,7.87,0.0
2018,12,27,7,45,303.5,18.0,4.0,8.7,40.5,16.37,0.0
2018,12,27,8,0,476.0,26.0,4.1,9.2,70.0,23.99,13.78
2018,12,27,8,15,561.0,30.5,4.2,9.65,108.5,28.36,19.29
2018,12,27,8,30,646.0,35.0,4.3,10.1,147.0,53.18,26.74
2018,12,27,8,45,697.5,38.5,4.45,10.55,187.0,103.71,54.7
2018,12,27,9,0,749.0,42.0,4.6,11.0,227.0,161.64,99.4
2018,12,27,9,15,779.5,45.5,4.8,11.4,264.5,219.04,150.32
2018,12,27,9,30,810.0,49.0,5.0,11.8,302.0,279.41,206.21
2018,12,27,9,45,829.0,52.0,5.2,12.2,335.0,338.16,261.54
2018,12,27,10,0,848.0,55.0,5.4,12.6,368.0,398.04,317.11
2018,12,27,10,15,864.5,56.5,5.5,12.85,395.5,456.07,370.13
2018,12,27,10,30,881.0,58.0,5.6,13.1,423.0,514.36,422.02
2018,12,27,10,45,893.0,58.5,5.7,13.35,444.5,569.01,469.73
2018,12,27,11,0,905.0,59.0,5.8,13.6,466.0,622.87,515.6
2018,12,27,11,15,913.5,59.0,5.8,13.75,480.5,672.81,557.26
2018,12,27,11,30,922.0,59.0,5.8,13.9,495.0,721.1,595.94
2018,12,27,11,45,926.0,59.0,5.85,14.0,501.5,764.18,628.81
2018,12,27,12,0,930.0,59.0,5.9,14.1,508.0,804.8,659.65
2018,12,27,12,15,929.5,59.5,5.9,14.15,507.5,839.76,685.98
2018,12,27,12,30,929.0,60.0,5.9,14.2,507.0,871.65,709.96
2018,12,27,12,45,925.0,60.0,5.9,14.25,499.0,896.62,728.77
2018,12,27,13,0,921.0,60.0,5.9,14.3,491.0,918.11,745.06
2018,12,27,13,15,915.0,59.5,5.9,14.3,475.5,933.54,757.09
2018,12,27,13,30,909.0,59.0,5.9,14.3,460.0,945.33,766.55
2018,12,27,13,45,898.0,58.0,5.9,14.25,437.5,948.01,769.49
2018,12,27,14,0,887.0,57.0,5.9,14.2,415.0,946.98,769.78
2018,12,27,14,15,870.5,55.5,5.85,14.05,386.0,936.29,762.85
2018,12,27,14,30,854.0,54.0,5.8,13.9,357.0,922.12,753.22
2018,12,27,14,45,830.0,51.5,5.7,13.8,322.5,895.88,733.73
2018,12,27,15,0,806.0,49.0,5.6,13.7,288.0,866.71,711.48
2018,12,27,15,15,769.5,46.0,5.6,13.7,249.5,832.01,684.3
2018,12,27,15,30,733.0,43.0,5.6,13.7,211.0,784.7,645.88
2018,12,27,15,45,674.5,39.5,5.3,13.0,170.5,714.55,587.94
2018,12,27,16,0,616.0,36.0,5.0,12.3,130.0,643.49,526.1
2018,12,27,16,15,516.5,30.0,4.9,11.95,92.0,533.5,425.62
2018,12,27,16,30,417.0,24.0,4.8,11.6,54.0,415.85,239.5
2018,12,27,16,45,228.0,14.0,4.7,11.2,28.5,196.39,0.0
2018,12,27,17,0,39.0,4.0,4.6,10.8,3.0,0.0,0.0
2018,12,27,17,15,19.5,2.0,4.6,10.7,1.5,0.0,0.0
2018,12,27,17,30,0.0,0.0,4.6,10.6,0.0,0.0,0.0
2018,12,27,17,45,0.0,0.0,4.6,10.45,0.0,0.0,0.0
2018,12,27,18,0,0.0,0.0,4.6,10.3,0.0,0.0,0.0
2018,12,27,18,15,0.0,0.0,4.6,10.2,0.0,0.0,0.0
2018,12,27,18,30,0.0,0.0,4.6,10.1,0.0,0.0,0.0
2018,12,27,18,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2018,12,27,19,0,0.0,0.0,4.5,9.9,0.0,0.0,0.0
2018,12,27,19,15,0.0,0.0,4.5,9.85,0.0,0.0,0.0
2018,12,27,19,30,0.0,0.0,4.5,9.8,0.0,0.0,0.0
2018,12,27,19,45,0.0,0.0,4.5,9.75,0.0,0.0,0.0
2018,12,27,20,0,0.0,0.0,4.5,9.7,0.0,0.0,0.0
2018,12,27,20,15,0.0,0.0,4.5,9.6,0.0,0.0,0.0
2018,12,27,20,30,0.0,0.0,4.5,9.5,0.0,0.0,0.0
2018,12,27,20,45,0.0,0.0,4.45,9.4,0.0,0.0,0.0
2018,12,27,21,0,0.0,0.0,4.4,9.3,0.0,0.0,0.0
2018,12,27,21,15,0.0,0.0,4.35,9.2,0.0,0.0,0.0
2018,12,27,21,30,0.0,0.0,4.3,9.1,0.0,0.0,0.0
2018,12,27,21,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2018,12,27,22,0,0.0,0.0,4.3,8.9,0.0,0.0,0.0
2018,12,27,22,15,0.0,0.0,4.3,8.85,0.0,0.0,0.0
2018,12,27,22,30,0.0,0.0,4.3,8.8,0.0,0.0,0.0
2018,12,27,22,45,0.0,0.0,4.35,8.7,0.0,0.0,0.0
2018,12,27,23,0,0.0,0.0,4.4,8.6,0.0,0.0,0.0
2018,12,27,23,15,0.0,0.0,4.35,8.5,0.0,0.0,0.0
2018,12,27,23,30,0.0,0.0,4.3,8.4,0.0,0.0,0.0
2018,12,27,23,45,0.0,0.0,4.25,8.3,0.0,0.0,0.0
2018,12,28,0,0,0.0,0.0,4.2,8.2,0.0,0.0,0.0
2018,12,28,0,15,0.0,0.0,4.25,8.15,0.0,0.0,0.0
2018,12,28,0,30,0.0,0.0,4.3,8.1,0.0,0.0,0.0
2018,12,28,0,45,0.0,0.0,4.35,8.05,0.0,0.0,0.0
2018,12,28,1,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2018,12,28,1,15,0.0,0.0,4.4,7.9,0.0,0.0,0.0
2018,12,28,1,30,0.0,0.0,4.4,7.8,0.0,0.0,0.0
2018,12,28,1,45,0.0,0.0,4.4,7.75,0.0,0.0,0.0
2018,12,28,2,0,0.0,0.0,4.4,7.7,0.0,0.0,0.0
2018,12,28,2,15,0.0,0.0,4.35,7.6,0.0,0.0,0.0
2018,12,28,2,30,0.0,0.0,4.3,7.5,0.0,0.0,0.0
2018,12,28,2,45,0.0,0.0,4.25,7.4,0.0,0.0,0.0
2018,12,28,3,0,0.0,0.0,4.2,7.3,0.0,0.0,0.0
2018,12,28,3,15,0.0,0.0,4.15,7.25,0.0,0.0,0.0
2018,12,28,3,30,0.0,0.0,4.1,7.2,0.0,0.0,0.0
2018,12,28,3,45,0.0,0.0,4.1,7.15,0.0,0.0,0.0
2018,12,28,4,0,0.0,0.0,4.1,7.1,0.0,0.0,0.0
2018,12,28,4,15,0.0,0.0,4.1,7.05,0.0,0.0,0.0
2018,12,28,4,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2018,12,28,4,45,0.0,0.0,4.1,6.95,0.0,0.0,0.0
2018,12,28,5,0,0.0,0.0,4.1,6.9,0.0,0.0,0.0
2018,12,28,5,15,0.0,0.0,4.1,6.85,0.0,0.0,0.0
2018,12,28,5,30,0.0,0.0,4.1,6.8,0.0,0.0,0.0
2018,12,28,5,45,0.0,0.0,4.1,6.8,0.0,0.0,0.0
2018,12,28,6,0,0.0,0.0,4.1,6.8,0.0,0.0,0.0
2018,12,28,6,15,0.0,0.0,4.05,6.75,0.0,0.0,0.0
2018,12,28,6,30,0.0,0.0,4.0,6.7,0.0,0.0,0.0
2018,12,28,6,45,0.0,0.0,3.95,6.7,0.0,0.0,0.0
2018,12,28,7,0,0.0,0.0,3.9,6.7,0.0,0.0,0.0
2018,12,28,7,15,40.5,4.0,3.9,7.0,4.5,0.0,0.0
2018,12,28,7,30,81.0,8.0,3.9,7.3,9.0,6.29,0.0
2018,12,28,7,45,172.0,20.0,3.9,7.6,32.5,16.46,0.0
2018,12,28,8,0,263.0,32.0,3.9,7.9,56.0,26.31,15.67
2018,12,28,8,15,448.5,34.5,4.0,8.3,101.0,28.75,19.75
2018,12,28,8,30,634.0,37.0,4.1,8.7,146.0,53.07,27.78
2018,12,28,8,45,697.0,39.0,4.2,9.05,187.0,102.58,54.31
2018,12,28,9,0,760.0,41.0,4.3,9.4,228.0,160.87,98.77
2018,12,28,9,15,786.0,44.0,4.35,9.75,264.0,217.41,149.3
2018,12,28,9,30,812.0,47.0,4.4,10.1,300.0,276.38,204.36
2018,12,28,9,45,809.5,53.5,4.4,10.5,328.5,331.52,257.25
2018,12,28,10,0,807.0,60.0,4.4,10.9,357.0,386.65,308.98
2018,12,28,10,15,853.5,55.5,4.35,11.2,390.5,448.52,364.38
2018,12,28,10,30,900.0,51.0,4.3,11.5,424.0,514.68,421.94
2018,12,28,10,45,910.0,51.5,4.2,11.8,445.0,569.07,468.5
2018,12,28,11,0,920.0,52.0,4.1,12.1,466.0,622.45,512.74
2018,12,28,11,15,926.0,52.5,4.1,12.3,480.0,671.96,553.32
2018,12,28,11,30,932.0,53.0,4.1,12.5,494.0,719.59,590.47
2018,12,28,11,45,934.0,54.0,4.05,12.75,501.0,762.8,622.0
2018,12,28,12,0,936.0,55.0,4.0,13.0,508.0,803.42,651.29
2018,12,28,12,15,932.5,56.5,3.95,13.1,507.0,837.46,675.83
2018,12,28,12,30,929.0,58.0,3.9,13.2,506.0,868.25,697.91
2018,12,28,12,45,921.5,60.0,3.8,13.35,498.0,892.88,715.05
2018,12,28,13,0,914.0,62.0,3.7,13.5,490.0,913.94,729.59
2018,12,28,13,15,908.5,60.5,3.6,13.55,474.5,928.48,739.76
2018,12,28,13,30,903.0,59.0,3.5,13.6,459.0,939.37,747.39
2018,12,28,13,45,892.5,57.5,3.4,13.7,436.5,941.85,748.93
2018,12,28,14,0,882.0,56.0,3.3,13.8,414.0,940.61,747.92
2018,12,28,14,15,865.0,54.5,3.15,13.7,385.0,929.48,740.01
2018,12,28,14,30,848.0,53.0,3.0,13.6,356.0,914.87,729.55
2018,12,28,14,45,823.5,51.5,2.9,13.5,322.0,889.78,711.62
2018,12,28,15,0,799.0,50.0,2.8,13.4,288.0,872.18,698.65
2018,12,28,15,15,762.0,47.0,2.8,13.4,249.5,826.74,664.86
2018,12,28,15,30,725.0,44.0,2.8,13.4,211.0,779.09,628.0
2018,12,28,15,45,667.0,40.5,2.45,12.35,171.0,709.49,572.75
2018,12,28,16,0,609.0,37.0,2.1,11.3,131.0,638.87,513.52
2018,12,28,16,15,509.5,31.0,2.1,10.95,93.0,528.73,417.26
2018,12,28,16,30,410.0,25.0,2.1,10.6,55.0,411.69,247.17
2018,12,28,16,45,239.0,15.5,2.1,10.3,30.0,206.79,0.0
2018,12,28,17,0,68.0,6.0,2.1,10.0,5.0,0.0,0.0
2018,12,28,17,15,34.0,3.0,2.05,9.9,2.5,0.0,0.0
2018,12,28,17,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,12,28,17,45,0.0,0.0,2.0,9.75,0.0,0.0,0.0
2018,12,28,18,0,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,12,28,18,15,0.0,0.0,1.95,9.6,0.0,0.0,0.0
2018,12,28,18,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,12,28,18,45,0.0,0.0,1.9,9.45,0.0,0.0,0.0
2018,12,28,19,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,12,28,19,15,0.0,0.0,1.9,9.35,0.0,0.0,0.0
